Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,174.214572887,32.7503258356,48.4256278746,0.0,34.4311606118,33.1021868926,154.794141851,28.4137899406,3.33212,123.04823191
 01/01  02:00:00,168.352455832,32.7503258356,42.5565986828,0.0,34.4311606118,33.1021868926,116.500782346,24.8622231002,3.33212,88.306439246
 01/01  03:00:00,146.361217675,32.7503258356,38.0791196931,0.0,19.466279405,30.610668775,119.175337859,22.2889278998,3.33212,93.5542899592
 01/01  04:00:00,144.048231579,32.7503258356,35.7785020844,0.0,19.466279405,30.610668775,117.909865964,20.5126854263,3.33212,94.0650605378
 01/01  05:00:00,151.161199487,32.7503258356,36.3191083017,0.0,19.466279405,30.610668775,145.358804848,19.1502263144,3.33212,122.876458534
 01/01  06:00:00,165.120517372,32.7503258356,38.0437852894,0.0,19.466279405,30.610668775,180.610808079,18.307706001,8.3303,153.972802078
 01/01  07:00:00,246.800486133,35.0319446361,45.9696140437,0.0,42.6918050922,54.3732441037,250.520439198,17.7994769031,16.6606,216.060362295
 01/01  08:00:00,318.00360034,37.3327595904,72.0152778043,0.0,49.3960418185,88.5934452969,483.783310637,92.4144323547,24.9909,366.377978282
 01/01  09:00:00,375.0800629,37.3135634367,102.615686278,0.0,57.6566862989,112.030105488,646.154082576,96.214927107,33.3212,516.617955469
 01/01  10:00:00,319.059526888,37.8878767555,102.689375468,0.0,50.9524495726,81.1684271793,481.711343634,42.9204214485,66.8089,371.982022185
 01/01  11:00:00,262.287962474,37.9758076717,91.2127538177,0.0,42.6918050922,68.9656133826,401.903776616,29.378533613,83.4695,289.055743003
 01/01  12:00:00,272.785089001,38.0274752287,105.366747034,0.0,38.286128036,68.9656133826,334.480050817,25.5429049884,83.4695,225.467645828
 01/01  13:00:00,272.169839411,38.0681488391,105.327844289,0.0,38.286128036,68.9656133826,264.755162281,18.6971412331,83.4695,162.588521048
 01/01  14:00:00,247.671988843,38.0966349371,99.7703194344,0.0,31.5818913096,56.727595265,255.035070404,17.2644330859,75.1392,162.631437318
 01/01  15:00:00,226.37885701,38.1251384524,78.5915626838,0.0,31.5818913096,56.727595265,262.726389434,33.716727981,66.8089,162.200761453
 01/01  16:00:00,218.212185278,38.1513482196,70.5520444659,0.0,31.5818913096,56.727595265,279.511086761,42.1721660174,75.1392,162.199720744
 01/01  17:00:00,241.538784978,37.8505341606,62.2269522609,0.0,31.5818913096,61.661095265,258.934413655,37.4780670234,91.7998,129.656546631
 01/01  18:00:00,283.725208941,37.3135634367,63.2250031528,0.0,31.5818913096,70.9729253606,259.573721981,55.1843781816,49.9818,154.4075438
 01/01  19:00:00,354.899944038,37.3135634367,72.5532694071,0.0,80.3315023541,83.7685254822,325.78421844,87.9167308542,49.9818,187.885687586
 01/01  20:00:00,371.337393243,37.3135634367,84.9129107569,0.0,102.000620287,77.6748002752,387.113291614,107.581601603,33.3212,246.210490011
 01/01  21:00:00,401.555196473,37.3135634367,94.5806953141,0.0,108.704857014,91.4735406516,380.525031033,101.732974866,33.3212,245.470856168
 01/01  22:00:00,372.638147953,37.3135634367,93.5382666439,0.0,95.2963835608,89.1510273009,414.811088798,143.589956537,24.9909,246.230232261
 01/01  23:00:00,313.92456862,37.3135634367,87.8538353636,0.0,80.3315023541,63.3799339444,517.559948731,137.743547712,16.6606,363.15580102
 01/01  24:00:00,224.765595814,37.3135634367,63.1622735292,0.0,42.6918050922,48.4199368926,341.941472119,125.117548481,8.3303,208.493623638
 01/02  01:00:00,161.798025956,32.7503258356,47.4571451273,0.0,25.5240853573,30.610668775,154.696959051,28.4770394713,3.33212,122.887799579
 01/02  02:00:00,146.688241204,32.7503258356,39.7125801889,0.0,19.418418834,29.3649097162,122.373396326,25.0909368584,3.33212,93.9503394676
 01/02  03:00:00,137.377199196,32.7503258356,38.3107468059,0.0,12.7620426787,28.1191506574,113.391228164,22.3694243306,3.33212,87.6896838338
 01/02  04:00:00,136.084948689,32.7503258356,37.0281397359,0.0,12.7620426787,28.1191506574,117.500309078,20.2163061245,3.33212,93.9518829535
 01/02  05:00:00,143.527666713,32.7503258356,37.8973224962,0.0,12.7620426787,28.1191506574,145.005123229,18.7858454121,3.33212,122.887157816
 01/02  06:00:00,179.16193692,32.7503258356,45.9127898001,0.0,25.5240853573,30.610668775,234.376935029,17.7631115856,8.3303,208.283523444
 01/02  07:00:00,307.209622505,35.1460255762,73.7790401656,0.0,51.0481707146,78.1489452969,398.921027038,16.9517106406,16.6606,365.308716398
 01/02  08:00:00,379.652553671,37.3285586719,97.5932699429,0.0,64.3609230253,109.708623606,571.973445047,61.6998086449,24.9909,485.282736402
 01/02  09:00:00,307.963950581,37.3135634367,74.0298359548,0.0,51.0481707146,80.7689615957,496.114247731,91.1411045799,33.3212,371.651943152
 01/02  10:00:00,268.019767142,37.8511212094,61.8271270242,0.0,51.0481707146,71.0224615957,435.639425505,85.728985351,66.8089,283.101540154
 01/02  11:00:00,207.913362442,37.9705470564,50.6001622574,0.0,32.1804615127,65.7244621605,383.794786045,77.1420153544,83.4695,223.183270691
 01/02  12:00:00,202.098239402,38.0182813093,44.1154241372,0.0,32.1804615127,65.7244621605,344.323418079,91.2047766431,83.4695,169.649141436
 01/02  13:00:00,200.00455297,38.0533434431,42.7137763857,0.0,32.1804615127,65.7244621605,344.851326962,98.779453859,83.4695,162.602373103
 01/02  14:00:00,190.042537371,38.0839591157,42.4475680227,0.0,32.1804615127,55.9779621605,340.74980935,103.194754228,75.1392,162.415855123
 01/02  15:00:00,189.75500604,38.1108451811,42.1338111498,0.0,32.1804615127,55.9779621605,335.270233292,106.256064185,66.8089,162.205269107
 01/02  16:00:00,189.368744049,38.1348716316,41.7342565334,0.0,32.1804615127,55.9779621605,344.235744862,106.888736491,75.1392,162.207808371
 01/02  17:00:00,219.605788122,37.8393465638,40.2512039594,0.0,32.1804615127,60.9114621605,319.76081685,98.2927991788,91.7998,129.668217671
 01/02  18:00:00,279.133160069,37.3135634367,50.9797476305,0.0,32.1804615127,77.5397301883,362.831127077,132.428394938,49.9818,180.420932139
 01/02  19:00:00,350.355824724,37.3135634367,67.9725615732,0.0,77.122965704,86.2600435998,520.417196274,133.716173745,49.9818,336.719222529
 01/02  20:00:00,357.573705544,37.3135634367,67.5995823204,0.0,102.647051061,80.1663183927,405.590237164,118.862615307,33.3212,253.406421858
 01/02  21:00:00,389.483913696,37.3135634367,74.1630743842,0.0,115.40909374,92.7192997104,391.945503071,112.325887098,33.3212,246.298415973
 01/02  22:00:00,380.205613601,37.3135634367,88.4355752143,0.0,102.647051061,94.1340635361,501.938302793,109.92476671,24.9909,367.022636083
 01/02  23:00:00,295.254109641,37.3135634367,70.062913817,0.0,77.122965704,65.871452062,401.06192621,113.745558429,16.6606,270.655767781
 01/02  24:00:00,204.157125057,37.3135634367,47.0957655652,0.0,38.286128036,48.4199368926,284.985916106,122.873506234,8.3303,153.782109872
 01/03  01:00:00,152.441737193,32.7503258356,38.1610895127,0.0,25.5240853573,30.610668775,155.014397937,28.7879472137,3.33212,122.894330723
 01/03  02:00:00,139.487844753,32.7503258356,32.5633079496,0.0,19.418418834,29.3649097162,122.967247666,25.6717766373,3.33212,93.9633510287
 01/03  03:00:00,129.014013424,32.7503258356,30.0141286118,0.0,12.7620426787,28.1191506574,114.446786172,23.4281602682,3.33212,87.6865059037
 01/03  04:00:00,127.471540236,32.7503258356,28.4833098613,0.0,12.7620426787,28.1191506574,119.170556133,21.8804404753,3.33212,93.9579956572
 01/03  05:00:00,135.809575047,32.7503258356,29.6216459734,0.0,12.7620426787,28.1191506574,147.218570153,20.9897971323,3.33212,122.89665302
 01/03  06:00:00,171.697650288,32.7503258356,37.862613459,0.0,25.5240853573,30.610668775,243.215152024,20.4001049036,8.3303,214.48474712
 01/03  07:00:00,299.770436725,35.0319446361,65.7835158366,0.0,51.0481707146,78.1489452969,396.381090368,19.5780901559,16.6606,360.142400212
 01/03  08:00:00,373.389130144,37.3789418916,90.0313143159,0.0,64.3609230253,109.708623606,607.710819046,99.8286614371,24.9909,482.891257609
 01/03  09:00:00,307.941075452,37.3135634367,73.0465078137,0.0,51.0481707146,80.7689615957,521.188363466,110.776776783,33.3212,377.090386682
 01/03  10:00:00,275.337406993,37.7546385778,69.0220414561,0.0,51.0481707146,71.0224615957,453.437635982,102.150958724,66.8089,284.477777258
 01/03  11:00:00,231.248349121,37.957942332,73.5960609434,0.0,32.1804615127,65.7244621605,393.999370444,85.6388230703,83.4695,224.891047373
 01/03  12:00:00,230.025967149,38.0160501138,72.0909822384,0.0,32.1804615127,65.7244621605,299.001081463,52.6853762072,83.4695,162.846205256
 01/03  13:00:00,230.052767831,38.0536708585,72.8862791865,0.0,32.1804615127,65.7244621605,298.540056173,51.5172630822,83.4695,163.553293091
 01/03  14:00:00,234.899340683,38.0859347389,87.3719520808,0.0,32.1804615127,55.9779621605,294.833006337,51.4108952346,75.1392,168.282911103
 01/03  15:00:00,213.317640218,38.1135619046,65.8714661264,0.0,32.1804615127,55.9779621605,284.723250919,55.7872121692,66.8089,162.12713875
 01/03  16:00:00,220.487361569,38.1398933412,72.9897576292,0.0,32.1804615127,55.9779621605,296.330473854,59.0563434736,75.1392,162.13493038
 01/03  17:00:00,234.236238318,37.8446049216,54.9302162262,0.0,32.1804615127,60.9114621605,307.683751681,92.6929904429,91.7998,123.190961238
 01/03  18:00:00,286.961447573,37.3135634367,59.0750436625,0.0,32.1804615127,77.5397301883,341.366365226,103.985691988,49.9818,187.398873238
 01/03  19:00:00,357.188633447,37.3135634367,74.9473295809,0.0,77.122965704,86.2600435998,533.313034259,147.76780636,49.9818,335.563427899
 01/03  20:00:00,361.941071294,37.3135634367,72.3685420468,0.0,102.647051061,80.1663183927,416.650349089,136.242290082,33.3212,247.086859007
 01/03  21:00:00,392.835574792,37.3135634367,77.881630105,0.0,115.40909374,92.7192997104,399.700372738,120.02806664,33.3212,246.351106098
 01/03  22:00:00,385.28362726,37.3135634367,93.7837046563,0.0,102.647051061,94.1340635361,507.012875697,114.656730042,24.9909,367.365245655
 01/03  23:00:00,300.563035327,37.3144983593,75.3444377006,0.0,77.122965704,65.871452062,407.097837334,112.072497277,16.6606,278.364740056
 01/03  24:00:00,208.638952097,37.3135634367,51.5684992604,0.0,38.286128036,48.4199368926,276.705599481,115.836303896,8.3303,152.538995586
 01/04  01:00:00,155.610026723,32.7503258356,41.3091641292,0.0,25.5240853573,30.610668775,150.490098485,27.4893031621,3.33212,119.668675323
 01/04  02:00:00,142.497093878,32.7503258356,35.5558060462,0.0,19.418418834,29.3649097162,120.010489617,24.6639407883,3.33212,92.0144288284
 01/04  03:00:00,131.620071786,32.7503258356,32.6057667826,0.0,12.7620426787,28.1191506574,119.836183791,22.5403259654,3.33212,93.9637378257
 01/04  04:00:00,125.121748294,32.7503258356,26.1394412267,0.0,12.7620426787,28.1191506574,118.176164969,21.2935594679,3.33212,93.5504855008
 01/04  05:00:00,135.460056308,32.7503258356,29.9018845251,0.0,12.7620426787,28.1191506574,143.609669998,20.334183945,3.33212,119.943366053
 01/04  06:00:00,174.336855874,32.7503258356,41.1260084884,0.0,25.5240853573,30.610668775,238.714824779,19.1768684879,8.3303,211.207656291
 01/04  07:00:00,302.00734167,34.8037827561,68.95458368,0.0,51.0481707146,78.1489452969,401.760802704,18.3106936714,16.6606,366.789509032
 01/04  08:00:00,376.623360598,37.323664024,94.3105592422,0.0,64.3609230253,109.708623606,600.63341398,89.8312926707,24.9909,485.81122131
 01/04  09:00:00,314.243343585,37.3135634367,80.1102873681,0.0,51.0481707146,80.7689615957,502.829998383,97.6256666459,33.3212,371.883131738
 01/04  10:00:00,278.055016553,37.8476657236,71.8142268029,0.0,51.0481707146,71.0224615957,426.409672895,78.1574219237,66.8089,281.443350971
 01/04  11:00:00,215.207470436,37.9673617896,58.1082391157,0.0,32.1804615127,65.7244621605,350.506745321,42.1406635006,83.4695,224.89658182
 01/04  12:00:00,214.29641699,38.0175873331,56.5507040809,0.0,32.1804615127,65.7244621605,298.055987434,44.8712787125,83.4695,169.715208721
 01/04  13:00:00,205.618057406,38.0536008725,48.5943782345,0.0,32.1804615127,65.7244621605,297.267762118,51.1795682951,83.4695,162.618693823
 01/04  14:00:00,193.812656274,38.0849457489,46.498354728,0.0,32.1804615127,55.9779621605,293.662561658,56.0883020297,75.1392,162.435059629
 01/04  15:00:00,192.990227372,38.1139305026,45.6571039674,0.0,32.1804615127,55.9779621605,288.913308321,59.8752007977,66.8089,162.229207523
 01/04  16:00:00,194.352349673,38.1391021958,46.9965493277,0.0,32.1804615127,55.9779621605,299.226037329,61.8504271956,75.1392,162.236410134
 01/04  17:00:00,222.396378908,37.8427798089,43.2172291338,0.0,32.1804615127,60.9114621605,303.127766716,82.6989040299,91.7998,128.629062686
 01/04  18:00:00,280.29090202,37.3135634367,52.4360684915,0.0,32.1804615127,77.5397301883,341.108333293,109.508496967,49.9818,181.618036326
 01/04  19:00:00,351.268548781,37.3135634367,69.3594819559,0.0,77.122965704,86.2600435998,493.676326785,106.106200433,49.9818,337.588326352
 01/04  20:00:00,357.231026895,37.3135634367,67.4308726336,0.0,102.647051061,80.1663183927,433.813894994,147.552190433,33.3212,252.940504561
 01/04  21:00:00,388.621918801,37.3135634367,73.2991089974,0.0,115.40909374,92.7192997104,415.833804766,136.095441478,33.3212,246.417163288
 01/04  22:00:00,378.653648539,37.3135634367,86.8873423603,0.0,102.647051061,94.1340635361,509.921387123,117.556581382,24.9909,367.373905741
 01/04  23:00:00,292.227163785,37.3135634367,67.0439832952,0.0,77.122965704,65.871452062,405.668292753,118.319742879,16.6606,270.687949874
 01/04  24:00:00,200.854336333,37.3135634367,43.8041323263,0.0,38.286128036,48.4199368926,289.257156473,127.107462104,8.3303,153.819394369
 01/05  01:00:00,150.699097317,32.7503258356,36.4326911134,0.0,25.5240853573,30.610668775,155.573267322,29.3371420239,3.33212,122.904005298
 01/05  02:00:00,139.286514476,32.7503258356,32.3578406678,0.0,19.418418834,29.3649097162,123.259859371,25.9640908296,3.33212,93.9636485416
 01/05  03:00:00,129.876342888,32.7503258356,30.855612626,0.0,12.7620426787,28.1191506574,120.599386151,23.2908590305,3.33212,93.9764071203
 01/05  04:00:00,129.266732772,32.7503258356,30.2554106494,0.0,12.7620426787,28.1191506574,112.308853748,21.2746010498,3.33212,87.7021326987
 01/05  05:00:00,137.361101957,32.7503258356,31.7718903149,0.0,12.7620426787,28.1191506574,146.063925917,19.8141442483,3.33212,122.917661669
 01/05  06:00:00,173.491748877,32.7503258356,40.2742595966,0.0,25.5240853573,30.610668775,241.669933369,18.7341857778,8.3303,214.605447591
 01/05  07:00:00,301.247296409,34.8037827561,68.1896507246,0.0,51.0481707146,78.1489452969,401.328537035,17.7415015765,16.6606,366.926435458
 01/05  08:00:00,375.10869842,37.3342526258,93.0701182871,0.0,64.3609230253,109.708623606,571.602005355,63.2785972216,24.9909,483.332508133
 01/05  09:00:00,304.311507891,37.3135634367,70.717289865,0.0,51.0481707146,80.7689615957,469.267548794,61.622823744,33.3212,374.32352505
 01/05  10:00:00,267.587919151,37.8790741393,61.7848403077,0.0,51.0481707146,71.0224615957,402.735867752,54.4471699768,66.8089,281.479797775
 01/05  11:00:00,207.896446094,37.9665062395,50.8812524926,0.0,32.1804615127,65.7244621605,357.43764812,49.0330068366,83.4695,224.935141283
 01/05  12:00:00,205.805967403,38.0156344253,48.1250816424,0.0,32.1804615127,65.7244621605,300.399245536,48.2447606256,83.4695,168.68498491
 01/05  13:00:00,206.848053892,38.0514156694,49.8727553139,0.0,32.1804615127,65.7244621605,289.137173127,41.9830899109,83.4695,163.684583217
 01/05  14:00:00,189.181788093,38.0809192587,41.8940703274,0.0,32.1804615127,55.9779621605,293.191905458,55.6045808573,75.1392,162.448124601
 01/05  15:00:00,192.060939202,38.1068686756,44.7267029795,0.0,32.1804615127,55.9779621605,290.434020366,61.3808273318,66.8089,162.244293034
 01/05  16:00:00,196.010645152,38.1334473547,48.6445831448,0.0,32.1804615127,55.9779621605,299.836844564,62.4440621423,75.1392,162.253582422
 01/05  17:00:00,222.729813608,37.8402999671,43.6289820125,0.0,32.1804615127,60.9114621605,281.791284721,60.8021707485,91.7998,129.189313972
 01/05  18:00:00,281.224390171,37.3135634367,53.5828624052,0.0,32.1804615127,77.5397301883,294.902244828,63.8682718109,49.9818,181.052173017
 01/05  19:00:00,352.915010004,37.3135634367,71.2218433337,0.0,77.122965704,86.2600435998,458.972037697,70.2727165678,49.9818,338.717521129
 01/05  20:00:00,359.334552655,37.3135634367,69.9393473423,0.0,102.647051061,80.1663183927,385.328827905,99.922527836,33.3212,252.085100069
 01/05  21:00:00,390.360457013,37.3135634367,75.5141581707,0.0,115.40909374,92.7192997104,396.233512405,116.447939364,33.3212,246.464373041
 01/05  22:00:00,379.678666799,37.3135634367,88.0910364592,0.0,102.647051061,94.1340635361,546.830761205,154.314587191,24.9909,367.525274014
 01/05  23:00:00,293.444819629,37.3237705878,68.2613985369,0.0,77.122965704,65.871452062,431.203616812,141.761993273,16.6606,272.781023539
 01/05  24:00:00,201.297894031,37.3135634367,44.2373677992,0.0,38.286128036,48.4199368926,294.954656832,134.575356528,8.3303,152.049000304
 01/06  01:00:00,149.736290387,32.7503258356,35.4842511221,0.0,25.5240853573,30.610668775,156.607989574,30.3588884989,3.33212,122.916981075
 01/06  02:00:00,138.112569647,32.7503258356,31.1992895097,0.0,19.418418834,29.3649097162,124.327019822,27.0203046758,3.33212,93.9745951459
 01/06  03:00:00,128.483115087,32.7503258356,29.4869564095,0.0,12.7620426787,28.1191506574,121.790357731,24.4777628302,3.33212,93.9804749009
 01/06  04:00:00,128.019712516,32.7503258356,29.0250853282,0.0,12.7620426787,28.1191506574,115.11337768,22.6858255593,3.33212,89.0954321208
 01/06  05:00:00,137.427373136,32.7503258356,31.221125981,0.0,12.7620426787,28.1191506574,146.071325999,21.2462312742,3.33212,121.492974725
 01/06  06:00:00,173.452946885,32.7503258356,39.5992793611,0.0,25.5240853573,30.610668775,243.193999854,20.1959292235,8.3303,214.66777063
 01/06  07:00:00,302.184822128,34.8037827561,68.4009803543,0.0,51.0481707146,78.1489452969,402.726261777,19.0122141162,16.6606,367.053447661
 01/06  08:00:00,376.025041292,37.3325087382,92.7501323252,0.0,64.3609230253,109.708623606,597.820819521,86.8297399368,24.9909,486.000179584
 01/06  09:00:00,305.619985292,37.3135634367,70.7621694889,0.0,51.0481707146,80.7689615957,501.6199281,95.8456596923,33.3212,372.453068407
 01/06  10:00:00,269.405991403,37.8022324566,63.0784861726,0.0,51.0481707146,71.0224615957,443.828241898,95.4369058852,66.8089,281.582436012
 01/06  11:00:00,220.588710723,37.9574564565,62.9947693917,0.0,32.1804615127,65.7244621605,394.198132857,85.7532156363,83.4695,224.97541722
 01/06  12:00:00,252.966276417,38.0182556207,94.7251093568,0.0,32.1804615127,65.7244621605,325.861950372,72.6525087526,83.4695,169.739941619
 01/06  13:00:00,261.243922342,38.0578815958,103.707133179,0.0,32.1804615127,65.7244621605,289.942106325,43.7997835928,83.4695,162.672822732
 01/06  14:00:00,250.317242565,38.0930379649,102.388357152,0.0,32.1804615127,55.9779621605,276.879322852,39.246525108,75.1392,162.493597744
 01/06  15:00:00,250.749522294,38.1220384852,102.817721535,0.0,32.1804615127,55.9779621605,264.263555067,35.1645117966,66.8089,162.290143271
 01/06  16:00:00,251.964517584,38.1498929116,104.110904746,0.0,32.1804615127,55.9779621605,267.806695838,28.218489995,75.1392,164.449005843
 01/06  17:00:00,264.930031931,37.8502638415,85.5832430551,0.0,32.1804615127,60.9114621605,255.826475355,36.3991948889,91.7998,127.627480466
 01/06  18:00:00,308.8397707,37.3144699714,81.033485332,0.0,32.1804615127,77.5397301883,280.289041928,42.8464292282,49.9818,187.460812699
 01/06  19:00:00,379.380968226,37.3528898756,97.4899222416,0.0,77.122965704,86.2600435998,433.830530884,47.9632158934,49.9818,335.885514991
 01/06  20:00:00,384.264258155,37.3139933488,95.2553524293,0.0,102.647051061,80.1663183927,330.561867416,49.9869877898,33.3212,247.253679626
 01/06  21:00:00,416.055501744,37.3135634367,101.676329669,0.0,115.40909374,92.7192997104,330.911154478,51.0952406227,33.3212,246.494713855
 01/06  22:00:00,396.043632374,37.3334204209,105.120580267,0.0,102.647051061,94.1340635361,446.182695373,53.4103683957,24.9909,367.781426977
 01/06  23:00:00,315.372044773,37.3739414371,90.7111520812,0.0,77.122965704,65.871452062,354.550820814,59.3125598513,16.6606,278.577660963
 01/06  24:00:00,220.526135804,37.3555233291,64.0584621728,0.0,38.286128036,48.4199368926,225.66761932,63.4892902953,8.3303,153.848029024
 01/07  01:00:00,169.410079918,32.7503258356,52.8011850337,0.0,27.7269238854,30.610668775,178.364552742,52.0837503842,3.33212,122.948682357
 01/07  02:00:00,162.26613827,32.7503258356,45.6687992385,0.0,27.7269238854,30.610668775,133.148461431,42.1044132341,3.33212,87.7119281974
 01/07  03:00:00,140.198950112,32.7503258356,41.1147161858,0.0,12.7620426787,28.1191506574,132.120939019,34.8101616385,3.33212,93.9786573807
 01/07  04:00:00,137.075489434,32.7503258356,38.0096210501,0.0,12.7620426787,28.1191506574,126.696499255,29.3767545083,3.33212,93.9876247464
 01/07  05:00:00,144.591804067,32.7503258356,38.9438518282,0.0,12.7620426787,28.1191506574,151.543323841,25.2685072379,3.33212,122.942696603
 01/07  06:00:00,159.736605203,32.7503258356,41.8421710509,0.0,12.7620426787,28.1191506574,184.235098487,22.0395007794,8.3303,153.865297708
 01/07  07:00:00,253.735479433,35.7164302763,52.1629416813,0.0,42.6918050922,54.3732441037,251.889852572,19.6511770452,16.6606,215.578075527
 01/07  08:00:00,312.699439189,37.371297084,76.6250427038,0.0,42.6918050922,86.1019271793,419.520123391,28.8429837028,24.9909,365.686239688
 01/07  09:00:00,375.275218932,37.3340386347,103.6087722,0.0,57.6566862989,112.030105488,590.846398467,37.102518277,33.3212,520.42268019
 01/07  10:00:00,318.473635156,37.883316349,93.2339563517,0.0,57.6566862989,83.6599452969,477.819833633,39.479553654,66.8089,371.531379979
 01/07  11:00:00,226.397001565,37.9676930766,55.5238228803,0.0,42.6918050922,68.9656133826,405.529002809,40.3912150705,83.4695,281.668287738
 01/07  12:00:00,221.056195803,38.0140371104,58.5318027919,0.0,34.9340096728,67.7198543238,349.548212056,36.3138032931,83.4695,229.764908763
 01/07  13:00:00,267.444772325,38.0495161768,105.137145092,0.0,34.9340096728,67.7198543238,268.670873707,19.0365446909,83.4695,166.164829016
 01/07  14:00:00,259.131041712,38.0813932283,106.252344855,0.0,34.9340096728,57.9733543238,260.103363396,15.2247719271,75.1392,169.739391469
 01/07  15:00:00,249.410686501,38.1129498339,96.8205759518,0.0,34.9340096728,57.9733543238,257.057054179,27.5510300211,66.8089,162.697124158
 01/07  16:00:00,225.627306279,38.1402048769,73.3084240759,0.0,34.9340096728,57.9733543238,289.31455838,45.8616736519,75.1392,168.313684728
 01/07  17:00:00,242.337694799,37.8420999308,61.1863524882,0.0,34.9340096728,62.9068543238,262.495969553,46.13308136,91.7998,124.563088193
 01/07  18:00:00,290.682131499,37.3135634367,65.6297475432,0.0,34.9340096728,72.2186844194,244.865021348,40.4080240793,49.9818,154.475197268
 01/07  19:00:00,367.949109085,37.3634418054,76.443612792,0.0,87.0357390804,86.2600435998,297.830780264,52.5564158508,49.9818,195.292564413
 01/07  20:00:00,375.990073957,37.3135634367,89.7734427713,0.0,102.000620287,77.6748002752,337.220743653,56.9661824346,33.3212,246.933361219
 01/07  21:00:00,396.532615886,37.3135634367,98.9991150025,0.0,102.000620287,88.9820225341,338.100238811,58.2565429743,33.3212,246.522495836
 01/07  22:00:00,387.121558374,37.3135634367,99.3120406182,0.0,102.000620287,91.6425454185,332.726747283,59.0076268136,24.9909,248.728220469
 01/07  23:00:00,329.606541182,37.3135634367,95.0035155104,0.0,87.0357390804,65.871452062,442.099494413,61.6225262955,16.6606,363.816368118
 01/07  24:00:00,230.308593425,37.3135634367,69.402348898,0.0,42.6918050922,48.4199368926,288.683652425,65.3799501378,8.3303,214.973402287
 01/08  01:00:00,179.935783729,32.7503258356,54.1000880377,0.0,34.4311606118,33.1021868926,178.687858895,52.2357945004,3.33212,123.119944395
 01/08  02:00:00,172.772411555,32.7503258356,46.9471643555,0.0,34.4311606118,33.1021868926,139.588121248,42.134355714,3.33212,94.1216455343
 01/08  03:00:00,151.054580907,32.7503258356,42.7406759915,0.0,19.466279405,30.610668775,132.122754769,34.673207991,3.33212,94.1174267776
 01/08  04:00:00,148.876153774,32.7503258356,40.577985218,0.0,19.466279405,30.610668775,126.684656422,29.2431777309,3.33212,94.1093586909
 01/08  05:00:00,155.778695097,32.7503258356,40.9078353475,0.0,19.466279405,30.610668775,151.489243615,25.206790769,3.33212,122.950332846
 01/08  06:00:00,169.579289889,32.7503258356,42.4711261589,0.0,19.466279405,30.610668775,184.63753392,22.2061964589,8.3303,154.101037461
 01/08  07:00:00,253.266517787,35.6023493363,51.8238497507,0.0,42.6918050922,54.3732441037,252.965832068,19.9972988615,16.6606,216.307933207
 01/08  08:00:00,323.036902367,37.4946571972,77.5384515575,0.0,49.3960418185,88.5934452969,429.025075269,36.7548498213,24.9909,367.279325447
 01/08  09:00:00,375.392558756,37.3236570892,103.596400553,0.0,57.6566862989,112.030105488,606.312179561,54.0369872897,33.3212,518.953992272
 01/08  10:00:00,317.510774134,37.8884283696,101.3211028,0.0,50.9524495726,81.1684271793,498.444614317,56.4819247159,66.8089,375.153789601
 01/08  11:00:00,254.438456755,37.9755169207,83.40153036,0.0,42.6918050922,68.9656133826,412.448196228,41.4393219768,83.4695,287.539374251
 01/08  12:00:00,273.5841232,38.0237222353,106.040597075,0.0,38.286128036,68.9656133826,332.894432854,23.6941450527,83.4695,225.730787801
 01/08  13:00:00,273.156881533,38.069453737,106.267174766,0.0,38.286128036,68.9656133826,271.819720563,24.1197330367,83.4695,164.230487526
 01/08  14:00:00,253.355954152,38.0971801244,105.325681159,0.0,31.5818913096,56.727595265,265.10139505,21.9389647296,75.1392,168.02323032
 01/08  15:00:00,254.602211566,38.1232844504,106.443308587,0.0,31.5818913096,56.727595265,247.767212248,18.7033146012,66.8089,162.254997647
 01/08  16:00:00,217.642384212,38.1451543544,69.7495544058,0.0,31.5818913096,56.727595265,265.980045021,28.5698828731,75.1392,162.270962148
 01/08  17:00:00,257.562605054,37.8460741867,80.6863095969,0.0,31.5818913096,61.661095265,242.692830125,27.6455498376,91.7998,123.247480288
 01/08  18:00:00,278.406173789,37.3135634367,57.7035893671,0.0,31.5818913096,70.9729253606,245.051493886,33.8307075904,49.9818,161.238986296
 01/08  19:00:00,338.106488402,37.3135634367,55.8668264491,0.0,80.3315023541,83.7685254822,292.956698424,54.8819576384,49.9818,188.092940786
 01/08  20:00:00,364.48696591,37.3135634367,78.2185787929,0.0,102.000620287,77.6748002752,355.172249111,75.2777949082,33.3212,246.573254203
 01/08  21:00:00,400.556114178,37.3135634367,93.7770143338,0.0,108.704857014,91.4735406516,346.662691904,67.5424974754,33.3212,245.798994429
 01/08  22:00:00,379.285171378,37.3135634367,100.676150457,0.0,95.2963835608,89.1510273009,333.263364286,61.7071935311,24.9909,246.565270755
 01/08  23:00:00,322.520026156,37.3135634367,97.1147096723,0.0,80.3315023541,63.3799339444,446.376056057,63.7408519513,16.6606,365.974604106
 01/08  24:00:00,230.324180044,37.3135634367,69.4148194823,0.0,42.6918050922,48.4199368926,284.35772647,67.8053712199,8.3303,208.22205525
 01/09  01:00:00,167.442968743,32.7503258356,53.047111867,0.0,25.5240853573,30.610668775,181.319372888,55.3640862612,3.33212,122.623166627
 01/09  02:00:00,151.295277204,32.7503258356,44.2822530992,0.0,19.418418834,29.3649097162,141.337345899,44.5845878872,3.33212,93.4206380116
 01/09  03:00:00,138.795362317,32.7503258356,39.731211621,0.0,12.7620426787,28.1191506574,134.04874303,36.7264228714,3.33212,93.990200159
 01/09  04:00:00,136.502567755,32.7503258356,37.4553006533,0.0,12.7620426787,28.1191506574,128.385514038,31.056886778,3.33212,93.9965072597
 01/09  05:00:00,143.476315351,32.7503258356,37.8596244553,0.0,12.7620426787,28.1191506574,153.21764262,26.9245843913,3.33212,122.960938229
 01/09  06:00:00,180.552893448,32.7503258356,47.3095549852,0.0,25.5240853573,30.610668775,239.82552415,23.9397357766,8.3303,207.555488374
 01/09  07:00:00,310.570110642,35.7544572563,76.5313322662,0.0,51.0481707146,78.1489452969,405.591151846,21.5273733077,16.6606,367.403178538
 01/09  08:00:00,382.046589921,37.323074936,99.7343596062,0.0,64.3609230253,109.708623606,603.661865528,91.4817078936,24.9909,487.189257634
 01/09  09:00:00,309.778728679,37.3135634367,75.8917985642,0.0,51.0481707146,80.7689615957,480.280188104,74.3480081718,33.3212,372.610979932
 01/09  10:00:00,271.383739645,37.8827929679,65.3757424674,0.0,51.0481707146,71.0224615957,426.181698708,69.7996797336,66.8089,289.573118975
 01/09  11:00:00,223.095610034,37.9683579544,65.9561863815,0.0,32.1804615127,65.7244621605,355.677040853,47.7859723172,83.4695,224.421568536
 01/09  12:00:00,260.749506471,38.021109879,102.709582157,0.0,32.1804615127,65.7244621605,284.571929037,37.5084186185,83.4695,163.594010419
 01/09  13:00:00,260.36358968,38.0606195474,102.812960652,0.0,32.1804615127,65.7244621605,281.439452925,29.2314570668,83.4695,168.738495858
 01/09  14:00:00,249.673602033,38.0915587653,101.723105606,0.0,32.1804615127,55.9779621605,266.419463384,27.9880815115,75.1392,163.292181872
 01/09  15:00:00,247.625984452,38.1251173828,99.3030242551,0.0,32.1804615127,55.9779621605,248.021344835,18.9464766379,66.8089,162.265968197
 01/09  16:00:00,251.930483484,38.1524398577,103.771250863,0.0,32.1804615127,55.9779621605,257.715237866,20.2913735303,75.1392,162.284664335
 01/09  17:00:00,268.694537255,37.8531572735,92.0887048538,0.0,32.1804615127,60.9114621605,240.428469672,25.3662361636,91.7998,123.262433508
 01/09  18:00:00,314.482777746,37.3323719785,86.6737646238,0.0,32.1804615127,77.5397301883,264.787577432,27.263522455,49.9818,187.542254977
 01/09  19:00:00,385.615852899,37.3772161447,103.686507911,0.0,77.122965704,86.2600435998,425.99885043,39.2465681755,49.9818,336.770482254
 01/09  20:00:00,388.494472147,37.3189901999,98.9820455486,0.0,102.647051061,80.1663183927,346.14008658,58.4472037809,33.3212,254.371682799
 01/09  21:00:00,419.13509239,37.3135634367,104.14056363,0.0,115.40909374,92.7192997104,368.156332951,88.1869319117,33.3212,246.648201039
 01/09  22:00:00,396.940302026,37.3457937436,105.178550927,0.0,102.647051061,94.1340635361,521.85127179,128.816519888,24.9909,368.043851903
 01/09  23:00:00,315.459260068,37.3696058265,90.118738073,0.0,77.122965704,65.871452062,420.054365013,125.680676227,16.6606,277.713088785
 01/09  24:00:00,221.335642302,37.3479975247,64.1747176027,0.0,38.286128036,48.4199368926,277.051825385,116.691859922,8.3303,152.029665462
 01/10  01:00:00,167.767037295,32.7503258356,53.3853862956,0.0,25.5240853573,30.610668775,153.525705336,26.9927952967,3.33212,123.20079004
 01/10  02:00:00,153.905136898,32.7503258356,46.893631959,0.0,19.418418834,29.3649097162,117.160408959,23.760756547,3.33212,90.0675324117
 01/10  03:00:00,142.193720008,32.7503258356,43.1235475694,0.0,12.7620426787,28.1191506574,118.716843948,21.3943607809,3.33212,93.9903631673
 01/10  04:00:00,129.310112011,32.7503258356,30.3057216521,0.0,12.7620426787,28.1191506574,117.153821129,19.8129707399,3.33212,94.0087303891
 01/10  05:00:00,139.066312123,32.7503258356,32.842771929,0.0,12.7620426787,28.1191506574,144.919317002,18.6172441991,3.33212,122.969952803
 01/10  06:00:00,183.72299932,32.7503258356,49.8157882378,0.0,25.5240853573,30.610668775,235.770794385,17.4907114121,8.3303,209.949782973
 01/10  07:00:00,313.484206584,35.9065651763,78.5512144783,0.0,51.0481707146,78.1489452969,397.972241459,16.7034107394,16.6606,364.60823072
 01/10  08:00:00,385.297994003,37.3314405513,102.215671594,0.0,64.3609230253,109.708623606,573.308379399,60.8766981537,24.9909,487.440781245
 01/10  09:00:00,338.975980374,37.3254849037,104.509092824,0.0,51.0481707146,80.7689615957,449.863309921,40.4808751578,33.3212,376.061234764
 01/10  10:00:00,309.187602114,37.8891220279,103.027845048,0.0,51.0481707146,71.0224615957,388.276505504,34.8101938731,66.8089,286.657411631
 01/10  11:00:00,258.11521596,37.977747234,100.330057678,0.0,32.1804615127,65.7244621605,328.247357723,19.6486941476,83.4695,225.129163575
 01/10  12:00:00,258.549753677,38.0302408272,99.3924676748,0.0,32.1804615127,65.7244621605,254.960449753,8.49123429857,83.4695,162.999715454
 01/10  13:00:00,257.978439217,38.1102139228,98.7232384322,0.0,32.1804615127,65.7244621605,256.799033007,3.78449928591,83.4695,169.545033721
 01/10  14:00:00,248.81616239,38.1842661934,99.1737408177,0.0,32.1804615127,55.9779621605,242.275222409,4.62660669046,75.1392,162.509415719
 01/10  15:00:00,248.585339519,38.1564943955,99.2138363634,0.0,32.1804615127,55.9779621605,235.527651765,6.40450099199,66.8089,162.314250773
 01/10  16:00:00,249.913501467,38.1673790051,100.674532334,0.0,32.1804615127,55.9779621605,243.825007256,6.35227742239,75.1392,162.333529834
 01/10  17:00:00,282.017318837,37.8679668131,104.533597956,0.0,32.1804615127,60.9114621605,231.159070215,9.58460519543,91.7998,129.774665019
 01/10  18:00:00,311.248512693,37.3432530386,83.140019077,0.0,32.1804615127,77.5397301883,253.73618957,18.8292118128,49.9818,184.925177757
 01/10  19:00:00,371.783543812,37.3661388295,89.8449996766,0.0,77.122965704,86.2600435998,423.508236449,34.0719668273,49.9818,339.454469622
 01/10  20:00:00,371.234198191,37.3135634367,82.2907234904,0.0,102.647051061,80.1663183927,322.35709355,41.5845950202,33.3212,247.45129853
 01/10  21:00:00,406.931542606,37.3135634367,92.6206550142,0.0,115.40909374,92.7192997104,328.701438789,48.7094597814,33.3212,246.670779008
 01/10  22:00:00,396.151593443,37.3394828563,104.862324823,0.0,102.647051061,94.1340635361,508.013036528,114.741173389,24.9909,368.280963139
 01/10  23:00:00,319.820240796,37.3914733275,94.6819974924,0.0,77.122965704,65.871452062,405.175216137,109.671023875,16.6606,278.843592262
 01/10  24:00:00,224.062102973,37.3594737555,67.3598254555,0.0,38.286128036,48.4199368926,243.954001368,81.7089302336,8.3303,153.914771134
 01/11  01:00:00,170.326817445,32.7503258356,55.9220617054,0.0,25.5240853573,30.610668775,164.582514827,38.272250554,3.33212,122.978144273
 01/11  02:00:00,156.819063168,32.7503258356,49.7798654238,0.0,19.418418834,29.3649097162,129.300200807,31.9653952057,3.33212,94.0026856013
 01/11  03:00:00,139.84116038,32.7503258356,40.7703768902,0.0,12.7620426787,28.1191506574,118.377236901,27.3152754787,3.33212,87.7298414221
 01/11  04:00:00,124.717080287,32.7503258356,25.7305198295,0.0,12.7620426787,28.1191506574,121.452374248,24.1173257607,3.33212,94.0029284876
 01/11  05:00:00,143.385778657,32.7503258356,37.7634780189,0.0,12.7620426787,28.1191506574,147.997402811,21.6820652164,3.33212,122.983217594
 01/11  06:00:00,183.364464215,32.7503258356,50.0966676574,0.0,25.5240853573,30.610668775,242.87570759,19.7666912741,8.3303,214.778716316
 01/11  07:00:00,307.357121779,34.575620876,74.4973365681,0.0,51.0481707146,78.1489452969,402.508509396,18.2033040158,16.6606,367.64460538
 01/11  08:00:00,381.569799223,37.4377940277,99.6025606282,0.0,64.3609230253,109.708623606,558.176569354,47.6679274785,24.9909,485.517741875
 01/11  09:00:00,338.264009204,37.3339704437,104.554712445,0.0,51.0481707146,80.7689615957,444.936286883,37.1057934067,33.3212,374.509293476
 01/11  10:00:00,309.132292943,37.9011182021,102.939893598,0.0,51.0481707146,71.0224615957,383.756329327,35.0591879833,66.8089,281.888241344
 01/11  11:00:00,259.865174626,37.988351982,102.262290713,0.0,32.1804615127,65.7244621605,339.491366277,30.8831021453,83.4695,225.138764131
 01/11  12:00:00,259.934297286,38.0403104122,101.571166132,0.0,32.1804615127,65.7244621605,277.117800073,23.8400391721,83.4695,169.808260901
 01/11  13:00:00,258.825150051,38.0814208232,101.082692029,0.0,32.1804615127,65.7244621605,269.244249146,22.9827574308,83.4695,162.791991715
 01/11  14:00:00,248.670612686,38.1199931861,100.564055083,0.0,32.1804615127,55.9779621605,266.751295235,22.2791364547,75.1392,169.33295878
 01/11  15:00:00,248.775575005,38.1475740092,100.643934734,0.0,32.1804615127,55.9779621605,250.789969591,21.7120903674,66.8089,162.268979223
 01/11  16:00:00,250.284320413,38.1735020423,102.238011715,0.0,32.1804615127,55.9779621605,265.629553551,28.1996360708,75.1392,162.29071748
 01/11  17:00:00,274.626162241,37.8704505167,97.9378582968,0.0,32.1804615127,60.9114621605,248.177167016,33.1099701842,91.7998,123.267396831
 01/11  18:00:00,320.304208215,37.3146549746,92.3353267405,0.0,32.1804615127,77.5397301883,294.198497789,56.6473331427,49.9818,187.569364646
 01/11  19:00:00,385.521653371,37.350141155,103.378574523,0.0,77.122965704,86.2600435998,466.711149405,80.3754725854,49.9818,336.35387682
 01/11  20:00:00,392.860090376,37.3137911243,103.165713277,0.0,102.647051061,80.1663183927,369.256811746,80.9407904354,33.3212,254.994821311
 01/11  21:00:00,421.093327305,37.3135634367,105.754990129,0.0,115.40909374,92.7192997104,400.233854645,120.178080545,33.3212,246.734574099
 01/11  22:00:00,397.128240751,37.3135634367,105.182741946,0.0,102.647051061,94.1340635361,513.269217308,120.003075418,24.9909,368.27524189
 01/11  23:00:00,315.579109169,37.3135634367,90.2599363886,0.0,77.122965704,65.871452062,410.205634835,114.713117054,16.6606,278.831917781
 01/11  24:00:00,218.564000399,37.3135634367,61.3995979339,0.0,38.286128036,48.4199368926,284.168498479,121.908622145,8.3303,153.929576334
 01/12  01:00:00,164.66392243,32.7503258356,50.3222457536,0.0,25.5240853573,30.610668775,154.170702174,27.8407621398,3.33212,122.997820034
 01/12  02:00:00,149.617546755,32.7503258356,42.6501622237,0.0,19.418418834,29.3649097162,116.109425936,25.0378404851,3.33212,87.7394654513
 01/12  03:00:00,136.780002955,32.7503258356,37.7591605026,0.0,12.7620426787,28.1191506574,120.537294742,23.2002715871,3.33212,94.0049031546
 01/12  04:00:00,120.684668408,32.7503258356,21.7587685015,0.0,12.7620426787,28.1191506574,119.646229644,22.2994463946,3.33212,94.0146632498
 01/12  05:00:00,127.905784759,32.7503258356,22.4409802224,0.0,12.7620426787,28.1191506574,148.298243266,21.9857558178,3.33212,122.980367448
 01/12  06:00:00,171.766357794,32.7503258356,38.6228703497,0.0,25.5240853573,30.610668775,244.073271881,21.0530803864,8.3303,214.689891494
 01/12  07:00:00,300.719927898,35.0319446361,67.4777220772,0.0,51.0481707146,78.1489452969,401.189113815,20.4827143367,16.6606,364.045799478
 01/12  08:00:00,377.986068013,37.3135634367,95.5878065484,0.0,64.3609230253,109.708623606,629.648423002,119.113645397,24.9909,485.543877605
 01/12  09:00:00,332.117512526,37.3135634367,97.8057025252,0.0,51.0481707146,80.7689615957,536.752090854,124.760881575,33.3212,378.670009279
 01/12  10:00:00,310.403276843,37.8018834167,103.75663364,0.0,51.0481707146,71.0224615957,437.306562287,88.6113581837,66.8089,281.886304104
 01/12  11:00:00,259.890498368,37.9842292111,102.163687218,0.0,32.1804615127,65.7244621605,349.350891871,40.7054225473,83.4695,225.175969323
 01/12  12:00:00,259.895726074,38.0361192974,101.477736781,0.0,32.1804615127,65.7244621605,284.013872974,30.7043426573,83.4695,169.840030317
 01/12  13:00:00,258.657510174,38.0760415524,100.854477678,0.0,32.1804615127,65.7244621605,269.476195433,23.2244133522,83.4695,162.782282081
 01/12  14:00:00,248.559376768,38.1110119141,100.388283025,0.0,32.1804615127,55.9779621605,263.501116375,22.6165315172,75.1392,165.745384858
 01/12  15:00:00,247.715777392,38.1408668721,99.3453364949,0.0,32.1804615127,55.9779621605,248.171306038,15.4363226047,66.8089,165.926083433
 01/12  16:00:00,249.95670682,38.1690137671,101.594710809,0.0,32.1804615127,55.9779621605,248.63790541,11.2128384646,75.1392,162.285866946
 01/12  17:00:00,266.299436096,37.8665420524,89.5576047924,0.0,32.1804615127,60.9114621605,237.359584961,22.2783444346,91.7998,123.281440526
 01/12  18:00:00,315.352104858,37.3135634367,87.4695401609,0.0,32.1804615127,77.5397301883,271.086046219,33.5233984675,49.9818,187.580847751
 01/12  19:00:00,384.561191599,37.3274854918,102.530643444,0.0,77.122965704,86.2600435998,448.170309565,61.7501695696,49.9818,336.438339996
 01/12  20:00:00,387.367092724,37.3135634367,97.3782407314,0.0,102.647051061,80.1663183927,410.50551852,122.145690533,33.3212,255.038627986
 01/12  21:00:00,418.553551163,37.3135634367,103.047001014,0.0,115.40909374,92.7192997104,398.045460037,117.945384093,33.3212,246.778875944
 01/12  22:00:00,397.083300933,37.3135634367,105.131639124,0.0,102.647051061,94.1340635361,501.185951597,107.826521174,24.9909,368.368530424
 01/12  23:00:00,314.095964602,37.3135634367,88.7568684614,0.0,77.122965704,65.871452062,411.047619345,115.594429597,16.6606,278.792589749
 01/12  24:00:00,217.68003734,37.3135634367,60.4706538391,0.0,38.286128036,48.4199368926,293.468253926,131.581132059,8.3303,153.556821867
 01/13  01:00:00,163.209545406,32.7503258356,48.8920450522,0.0,25.5240853573,30.610668775,155.503968525,28.7220578277,3.33212,123.449790697
 01/13  02:00:00,147.947851627,32.7503258356,40.9973937983,0.0,19.418418834,29.3649097162,117.041576351,25.9655470756,3.33212,87.7439092759
 01/13  03:00:00,134.553959133,32.7503258356,35.554276423,0.0,12.7620426787,28.1191506574,121.346094605,24.0036309964,3.33212,94.0103436083
 01/13  04:00:00,131.768213378,32.7503258356,32.7976017943,0.0,12.7620426787,28.1191506574,120.035761037,22.6870032372,3.33212,94.0166377996
 01/13  05:00:00,140.816259742,32.7503258356,34.6269240846,0.0,12.7620426787,28.1191506574,147.99693072,21.6706111465,3.33212,122.994199574
 01/13  06:00:00,176.515094128,32.7503258356,42.6698746446,0.0,25.5240853573,30.610668775,244.033564503,20.8892735364,8.3303,214.813990967
 01/13  07:00:00,304.490771803,34.651674836,70.8527715525,0.0,51.0481707146,78.1489452969,402.128093336,20.3751265947,16.6606,365.092366741
 01/13  08:00:00,381.638355836,37.3590180827,98.17691103,0.0,64.3609230253,109.708623606,622.534436258,111.651312583,24.9909,485.892223675
 01/13  09:00:00,335.836662997,37.3135634367,100.695291552,0.0,51.0481707146,80.7689615957,532.589851374,121.706475347,33.3212,377.562176027
 01/13  10:00:00,311.05761059,37.5957514411,104.476891184,0.0,51.0481707146,71.0224615957,452.923528384,104.138479124,66.8089,281.97614926
 01/13  11:00:00,261.075683202,37.7770041867,102.973438851,0.0,32.1804615127,65.7244621605,406.211543897,97.535929851,83.4695,225.206114046
 01/13  12:00:00,261.411649401,37.8614691642,102.543201373,0.0,32.1804615127,65.7244621605,349.800189826,96.4857886471,83.4695,169.844901179
 01/13  13:00:00,260.055782446,37.8938529479,101.863891996,0.0,32.1804615127,65.7244621605,342.14406428,95.8595509395,83.4695,162.815013341
 01/13  14:00:00,249.456265466,37.9924485407,100.836769752,0.0,32.1804615127,55.9779621605,337.924707586,93.4140487707,75.1392,169.371458815
 01/13  15:00:00,249.096919316,38.0740449262,100.365915884,0.0,32.1804615127,55.9779621605,319.615547481,90.5087532567,66.8089,162.297894224
 01/13  16:00:00,250.573054321,38.0972711884,101.93782165,0.0,32.1804615127,55.9779621605,327.885985109,90.4244140173,75.1392,162.322371091
 01/13  17:00:00,270.21739969,37.7577467383,92.9606977773,0.0,32.1804615127,60.9114621605,307.511556802,92.4225576843,91.7998,123.289199118
 01/13  18:00:00,313.597368973,37.3135634367,85.0356405907,0.0,32.1804615127,77.5397301883,338.964403977,101.36089453,49.9818,187.621709447
 01/13  19:00:00,380.321666662,37.3135634367,97.7270237388,0.0,77.122965704,86.2600435998,497.358951452,109.656749909,49.9818,337.720401543
 01/13  20:00:00,384.015185921,37.3135634367,94.2593860845,0.0,102.647051061,80.1663183927,401.579686473,114.24051916,33.3212,254.017967314
 01/13  21:00:00,414.504926152,37.3135634367,99.373285593,0.0,115.40909374,92.7192997104,397.980648782,117.867240817,33.3212,246.792207965
 01/13  22:00:00,397.003563366,37.3135634367,105.321397653,0.0,102.647051061,94.1340635361,517.234899108,123.711214165,24.9909,368.532784943
 01/13  23:00:00,309.315740755,37.3135634367,83.9345857472,0.0,77.122965704,65.871452062,431.618903435,135.98417444,16.6606,278.974128995
 01/13  24:00:00,214.674601669,37.3135634367,57.4532589161,0.0,38.286128036,48.4199368926,310.537017891,148.246352342,8.3303,153.96036555
 01/14  01:00:00,162.860130674,32.7503258356,46.3811453282,0.0,27.7269238854,30.610668775,157.091196899,30.7458552824,3.33212,123.013221617
 01/14  02:00:00,154.500070748,32.7503258356,38.0294430419,0.0,27.7269238854,30.610668775,124.973577275,27.6295187145,3.33212,94.0119385609
 01/14  03:00:00,131.388374316,32.7503258356,32.4310108279,0.0,12.7620426787,28.1191506574,116.530830173,25.4494674882,3.33212,87.7492426852
 01/14  04:00:00,127.577505951,32.7503258356,28.6580728264,0.0,12.7620426787,28.1191506574,121.254097888,23.9065101254,3.33212,94.015467763
 01/14  05:00:00,133.591284507,32.7503258356,28.1127110514,0.0,12.7620426787,28.1191506574,149.255324473,22.9148970238,3.33212,123.008307449
 01/14  06:00:00,146.860545539,32.7503258356,29.144020834,0.0,12.7620426787,28.1191506574,184.710993475,22.4085112616,8.3303,153.972182214
 01/14  07:00:00,237.585259354,32.7503258356,39.1083488242,0.0,42.6918050922,54.3732441037,254.469750795,21.9424090926,16.6606,215.866741703
 01/14  08:00:00,303.822409969,37.344518944,66.9590533174,0.0,42.6918050922,86.1019271793,526.915852599,133.994127459,24.9909,367.93082514
 01/14  09:00:00,378.195299068,37.3135634367,105.671319084,0.0,57.6566862989,112.030105488,710.081485903,156.146461748,33.3212,520.613824155
 01/14  10:00:00,331.774718311,37.4146104574,105.930361496,0.0,57.6566862989,83.6599452969,587.980698401,141.59792516,66.8089,379.573873241
 01/14  11:00:00,275.158327576,37.677743629,103.260807971,0.0,42.6918050922,68.9656133826,489.043751881,122.161177036,83.4695,283.413074845
 01/14  12:00:00,264.89733527,37.9295194571,101.075255607,0.0,34.9340096728,67.7198543238,409.761344652,100.363290266,83.4695,225.928554386
 01/14  13:00:00,263.578385822,38.0683128308,100.533468097,0.0,34.9340096728,67.7198543238,331.601081309,78.0341460952,83.4695,170.097435214
 01/14  14:00:00,252.989476082,38.1123641455,99.9938456075,0.0,34.9340096728,57.9733543238,288.121548968,43.1159365613,75.1392,169.866412406
 01/14  15:00:00,252.897833826,38.1417389465,99.9639213031,0.0,34.9340096728,57.9733543238,264.666582363,35.0637865281,66.8089,162.793895835
 01/14  16:00:00,254.638030042,38.16658447,101.817308711,0.0,34.9340096728,57.9733543238,282.193854345,37.4599620888,75.1392,169.594692256
 01/14  17:00:00,278.965075051,37.8612436502,97.4537672519,0.0,34.9340096728,62.9068543238,273.060730601,57.7538623106,91.7998,123.50706829
 01/14  18:00:00,310.582145996,37.3135634367,84.8163073585,0.0,34.9340096728,72.2186844194,335.243798272,125.397790813,49.9818,159.864207459
 01/14  19:00:00,380.073140935,37.3135634367,87.7799345082,0.0,87.0357390804,86.2600435998,367.504398596,127.540846946,49.9818,189.981751649
 01/14  20:00:00,382.470142901,37.3135634367,95.4382221921,0.0,102.000620287,77.6748002752,402.735869337,122.207065055,33.3212,247.207604282
 01/14  21:00:00,398.739708049,37.3135634367,100.405354313,0.0,102.000620287,88.9820225341,410.889376685,124.454790585,33.3212,253.113386099
 01/14  22:00:00,386.807907488,37.3135634367,98.2133830786,0.0,102.000620287,91.6425454185,398.601031156,125.146264366,24.9909,248.46386679
 01/14  23:00:00,326.338069391,37.3135634367,90.9218880026,0.0,87.0357390804,65.871452062,520.704239475,137.513662757,16.6606,366.529976718
 01/14  24:00:00,225.580936433,37.3135634367,63.8539133859,0.0,42.6918050922,48.4199368926,374.854596528,153.628763878,8.3303,212.89553265
 01/15  01:00:00,174.454221485,32.7503258356,48.7272431532,0.0,34.4311606118,33.1021868926,160.185373808,31.6606165618,3.33212,125.192637246
 01/15  02:00:00,166.900941897,32.7503258356,41.1632943409,0.0,34.4311606118,33.1021868926,125.679001152,28.2065394382,3.33212,94.1403417139
 01/15  03:00:00,143.459466367,32.7503258356,35.2357949542,0.0,19.466279405,30.610668775,123.208669594,25.7393635111,3.33212,94.1371860824
 01/15  04:00:00,138.768139961,32.7503258356,30.592467972,0.0,19.466279405,30.610668775,121.509731016,24.0438854579,3.33212,94.1337255585
