Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  05:00:00,145.590730514,32.7503258356,30.8480314579,0.0,19.466279405,30.610668775,149.199402984,22.8559079263,3.33212,123.011375058
 01/15  06:00:00,158.63280691,32.7503258356,31.6530086078,0.0,19.466279405,30.610668775,184.624362533,22.0888704083,8.3303,154.205192124
 01/15  07:00:00,238.603854353,32.7503258356,40.1063716372,0.0,42.6918050922,54.3732441037,254.697427056,21.5124555728,16.6606,216.524371483
 01/15  08:00:00,314.039781041,37.344750645,67.9473336008,0.0,49.3960418185,88.5934452969,517.782595729,124.764718818,24.9909,368.026976911
 01/15  09:00:00,376.380675439,37.3135634367,103.797993324,0.0,57.6566862989,112.030105488,692.084255347,137.867645967,33.3212,520.89540938
 01/15  10:00:00,319.667052473,37.6447329281,102.83032719,0.0,50.9524495726,81.1684271793,555.193655605,106.396863146,66.8089,381.987892459
 01/15  11:00:00,273.972742509,37.8838853925,101.883868721,0.0,42.6918050922,68.9656133826,459.359383083,93.4138353076,83.4695,282.476047776
 01/15  12:00:00,269.096386933,38.0303031819,100.716903037,0.0,38.286128036,68.9656133826,386.515496303,75.6178643421,83.4695,227.428131961
 01/15  13:00:00,267.446620087,38.0807202503,100.175831432,0.0,38.286128036,68.9656133826,293.895929307,42.1857543165,83.4695,168.240674991
 01/15  14:00:00,247.885775569,38.1101237628,99.5769604607,0.0,31.5818913096,56.727595265,272.886984861,34.8895533448,75.1392,162.858231516
 01/15  15:00:00,247.9829803,38.1371847154,99.5884734292,0.0,31.5818913096,56.727595265,275.038621401,39.0806324616,66.8089,169.149088939
 01/15  16:00:00,249.762003168,38.1631160485,101.48602578,0.0,31.5818913096,56.727595265,286.348070304,48.8876219189,75.1392,162.321248385
 01/15  17:00:00,275.054668721,37.8600360271,98.2006722711,0.0,31.5818913096,61.661095265,268.622649034,53.507303948,91.7998,123.315545086
 01/15  18:00:00,309.644314257,37.3135634367,88.8813918487,0.0,31.5818913096,70.9729253606,291.815929432,80.5128806876,49.9818,161.321248745
 01/15  19:00:00,375.21600829,37.3135634367,92.3322373123,0.0,80.3315023541,83.7685254822,385.672114256,147.464237189,49.9818,188.226077067
 01/15  20:00:00,388.755754877,37.3135634367,101.73707569,0.0,102.000620287,77.6748002752,413.552445215,133.359731216,33.3212,246.871513999
 01/15  21:00:00,413.473641515,37.3135634367,105.912922353,0.0,108.704857014,91.4735406516,395.276392237,115.863410598,33.3212,246.091781639
 01/15  22:00:00,385.146147732,37.3135634367,105.767362391,0.0,95.2963835608,89.1510273009,389.062142958,114.580135762,24.9909,249.491107195
 01/15  23:00:00,325.66965403,37.3135634367,99.5076888306,0.0,80.3315023541,63.3799339444,498.253123302,117.84655893,16.6606,363.745964372
 01/15  24:00:00,232.069102268,37.3135634367,70.3816977629,0.0,42.6918050922,48.4199368926,350.231343595,127.311282527,8.3303,214.589761068
 01/16  01:00:00,179.667828308,32.7503258356,53.8728393777,0.0,34.4311606118,33.1021868926,155.371070451,28.8451266782,3.33212,123.193823773
 01/16  02:00:00,170.470840044,32.7503258356,44.6901959796,0.0,34.4311606118,33.1021868926,123.253136212,25.7855761133,3.33212,94.1354400983
 01/16  03:00:00,148.699324509,32.7503258356,40.4181564303,0.0,19.466279405,30.610668775,121.17411853,23.6930656731,3.33212,94.1489328572
 01/16  04:00:00,147.2697653,32.7503258356,38.9899787653,0.0,19.466279405,30.610668775,119.412485983,21.9163433374,3.33212,94.1640226452
 01/16  05:00:00,154.733077279,32.7503258356,39.8809456862,0.0,19.466279405,30.610668775,146.928765646,20.5745670961,3.33212,123.02207855
 01/16  06:00:00,167.794207662,32.7503258356,40.7069709459,0.0,19.466279405,30.610668775,182.151845237,19.6142657224,8.3303,154.207279514
 01/16  07:00:00,249.549949544,34.651674836,49.0796431664,0.0,42.6918050922,54.3732441037,258.634376799,19.1118373446,16.6606,222.861939454
 01/16  08:00:00,323.137419628,37.3653399264,77.0509643575,0.0,49.3960418185,88.5934452969,490.503097884,100.046100045,24.9909,365.466097839
 01/16  09:00:00,375.940718622,37.3135634367,103.419161416,0.0,57.6566862989,112.030105488,660.527281613,102.186757493,33.3212,525.01932412
 01/16  10:00:00,318.511050841,37.7952062245,101.492698882,0.0,50.9524495726,81.1684271793,530.904779721,90.160644993,66.8089,373.935234728
 01/16  11:00:00,272.810662016,37.9863551148,100.955019154,0.0,42.6918050922,68.9656133826,424.386417438,52.2611619502,83.4695,288.655755487
 01/16  12:00:00,267.610563014,38.0388459881,99.5919947719,0.0,38.286128036,68.9656133826,333.486534192,22.3472887891,83.4695,227.669745403
 01/16  13:00:00,266.361194538,38.1251464083,98.6339067523,0.0,38.286128036,68.9656133826,253.95166024,7.62392205276,83.4695,162.858238187
 01/16  14:00:00,247.707795103,38.151583651,98.7215945115,0.0,31.5818913096,56.727595265,250.504212784,5.72530313329,75.1392,169.639709651
 01/16  15:00:00,247.175482923,38.1435264988,97.9034444926,0.0,31.5818913096,56.727595265,231.279406398,2.10933512608,66.8089,162.361171272
 01/16  16:00:00,249.200121812,38.1670732844,100.039182771,0.0,31.5818913096,56.727595265,243.275807079,5.74668368212,75.1392,162.389923397
 01/16  17:00:00,270.958095074,37.8622482127,93.8380880655,0.0,31.5818913096,61.661095265,237.011384393,18.6528701784,91.7998,126.558714215
 01/16  18:00:00,299.882969254,37.3135634367,79.2075786187,0.0,31.5818913096,70.9729253606,243.254066507,35.2385656042,49.9818,158.033700903
 01/16  19:00:00,378.433998017,37.3143974717,96.02782365,0.0,80.3315023541,83.7685254822,281.438847674,43.2236264381,49.9818,188.233421235
 01/16  20:00:00,391.816293849,37.3135634367,105.399726633,0.0,102.000620287,77.6748002752,344.665998247,60.4583227844,33.3212,250.886475463
 01/16  21:00:00,411.959029108,37.3135634367,105.000312331,0.0,108.704857014,91.4735406516,346.47647162,65.2449730793,33.3212,247.910298541
 01/16  22:00:00,383.866370395,37.3135634367,105.05124437,0.0,95.2963835608,89.1510273009,352.677840794,79.0157404377,24.9909,248.671200356
 01/16  23:00:00,330.800800777,37.3135634367,104.802101366,0.0,80.3315023541,63.3799339444,529.024165821,146.4578504,16.6606,365.905715422
 01/16  24:00:00,240.580367379,37.3135634367,78.8942745434,0.0,42.6918050922,48.4199368926,355.010784115,138.564620209,8.3303,208.115863906
 01/17  01:00:00,174.623110088,32.7503258356,60.2025148012,0.0,25.5240853573,30.610668775,155.964291109,29.6082574016,3.33212,123.023913708
 01/17  02:00:00,156.568182023,32.7503258356,49.538413547,0.0,19.418418834,29.3649097162,123.28848289,25.929623844,3.33212,94.0267390457
 01/17  03:00:00,144.462202923,32.7503258356,45.3662320953,0.0,12.7620426787,28.1191506574,120.513188759,23.1496821494,3.33212,94.0313866098
 01/17  04:00:00,142.669782925,32.7503258356,43.5816404833,0.0,12.7620426787,28.1191506574,118.29176663,20.9274145291,3.33212,94.0322321014
 01/17  05:00:00,150.234186998,32.7503258356,43.9483697803,0.0,12.7620426787,28.1191506574,145.670621862,19.3150281662,3.33212,123.023473696
 01/17  06:00:00,185.100410566,32.7503258356,51.1819240024,0.0,25.5240853573,30.610668775,239.679774964,18.2879613847,8.3303,213.061513579
 01/17  07:00:00,313.473927975,35.2981334962,79.1359069548,0.0,51.0481707146,78.1489452969,399.911058816,17.5485171435,16.6606,365.701941672
 01/17  08:00:00,386.182437905,37.3182294967,102.807650075,0.0,64.3609230253,109.708623606,601.867799503,89.9036177306,24.9909,486.973281773
 01/17  09:00:00,325.294333708,37.3135634367,90.2923680458,0.0,51.0481707146,80.7689615957,512.389123449,99.2625866093,33.3212,379.805336839
 01/17  10:00:00,308.579907126,37.8850926968,102.106512769,0.0,51.0481707146,71.0224615957,425.270358674,76.3182806992,66.8089,282.143177975
 01/17  11:00:00,261.30503843,37.9827282686,103.781331047,0.0,32.1804615127,65.7244621605,344.005695456,35.2188995298,83.4695,225.317295927
 01/17  12:00:00,259.471645214,38.0320218616,101.035418405,0.0,32.1804615127,65.7244621605,275.421314931,22.055214803,83.4695,169.896600128
 01/17  13:00:00,259.145578803,38.070459511,101.024354687,0.0,32.1804615127,65.7244621605,259.040994315,12.3384146726,83.4695,163.233079643
 01/17  14:00:00,249.103160776,38.1039460493,99.877870461,0.0,32.1804615127,55.9779621605,248.098222681,3.92541932159,75.1392,169.03360336
 01/17  15:00:00,253.651928169,38.1320645758,104.828168932,0.0,32.1804615127,55.9779621605,235.577430312,6.39378863317,66.8089,162.374741679
 01/17  16:00:00,253.474923239,38.1547558117,105.212700557,0.0,32.1804615127,55.9779621605,251.023133947,13.4790966011,75.1392,162.404837346
 01/17  17:00:00,261.097227912,37.859785607,84.3095287627,0.0,32.1804615127,60.9114621605,239.298927516,19.1222164562,91.7998,128.376911059
 01/17  18:00:00,299.404027214,37.3227123841,74.3430470314,0.0,32.1804615127,77.5397301883,270.778914026,34.2329048775,49.9818,186.564209148
 01/17  19:00:00,382.445477345,37.3620220879,100.511134261,0.0,77.122965704,86.2600435998,432.080829823,41.9794078044,49.9818,340.119622019
 01/17  20:00:00,392.128088792,37.3151323848,103.078434094,0.0,102.647051061,80.1663183927,326.10508816,45.0664282153,33.3212,247.717459945
 01/17  21:00:00,420.367839306,37.3135634367,105.902712062,0.0,115.40909374,92.7192997104,348.368476397,61.1880320793,33.3212,253.859244318
 01/17  22:00:00,396.033350393,37.3375628376,104.876144893,0.0,102.647051061,94.1340635361,484.935040667,91.5658495191,24.9909,368.378291148
 01/17  23:00:00,318.662799817,37.3775590027,93.7706070968,0.0,77.122965704,65.871452062,382.370730225,93.0481461107,16.6606,272.661984114
 01/17  24:00:00,222.550300022,37.3517718952,65.552911932,0.0,38.286128036,48.4199368926,302.142920348,138.167359477,8.3303,155.645260871
 01/18  01:00:00,168.088120888,32.7503258356,53.7040838348,0.0,25.5240853573,30.610668775,164.358261929,34.0763678,3.33212,126.949774129
 01/18  02:00:00,154.847846073,32.7503258356,47.8309868626,0.0,19.418418834,29.3649097162,120.898954209,29.0690975934,3.33212,88.4977366157
 01/18  03:00:00,144.171739236,32.7503258356,45.0860128618,0.0,12.7620426787,28.1191506574,122.682316013,25.3178540364,3.33212,94.0323419762
 01/18  04:00:00,141.212874329,32.7503258356,42.1490800938,0.0,12.7620426787,28.1191506574,119.934191099,22.5684810437,3.33212,94.0335900549
 01/18  05:00:00,147.327371648,32.7503258356,41.6971908767,0.0,12.7620426787,28.1191506574,147.075320837,20.7054654766,3.33212,123.03773536
 01/18  06:00:00,182.673918988,32.7503258356,49.4278082617,0.0,25.5240853573,30.610668775,242.6396353,19.3535104503,8.3303,214.95582485
 01/18  07:00:00,310.890898378,35.9065651763,76.7116247882,0.0,51.0481707146,78.1489452969,403.33719115,18.3597307771,16.6606,368.316860373
 01/18  08:00:00,383.418152032,37.3177960965,101.073750466,0.0,64.3609230253,109.708623606,601.680390645,88.6316877555,24.9909,488.05780289
 01/18  09:00:00,333.863195793,37.3135634367,99.5813358547,0.0,51.0481707146,80.7689615957,502.371346465,94.7648243301,33.3212,374.285322135
 01/18  10:00:00,310.940620724,37.8866315732,104.386065612,0.0,51.0481707146,71.0224615957,426.716847454,73.3972447181,66.8089,286.510702735
 01/18  11:00:00,262.717695317,37.9824986992,105.053488845,0.0,32.1804615127,65.7244621605,371.50276239,62.366072581,83.4695,225.667189809
 01/18  12:00:00,260.314275291,38.0348224131,101.975098306,0.0,32.1804615127,65.7244621605,288.72222871,39.3557342838,83.4695,165.896994426
 01/18  13:00:00,258.110627111,38.0765850252,100.344908641,0.0,32.1804615127,65.7244621605,284.001796367,30.8522608132,83.4695,169.680035554
 01/18  14:00:00,246.646047683,38.1121681968,98.1891956161,0.0,32.1804615127,55.9779621605,254.64864547,16.8969317972,75.1392,162.612513672
 01/18  15:00:00,248.483904349,38.1400407234,99.8051226101,0.0,32.1804615127,55.9779621605,241.491507692,12.2551881465,66.8089,162.427419545
 01/18  16:00:00,249.757286129,38.1660483119,101.158309689,0.0,32.1804615127,55.9779621605,249.395192407,11.7974340166,75.1392,162.45855839
 01/18  17:00:00,262.984473223,37.8648730885,86.1998661535,0.0,32.1804615127,60.9114621605,244.869546214,23.2446190129,91.7998,129.825127201
 01/18  18:00:00,310.68614156,37.3252526682,85.5347448887,0.0,32.1804615127,77.5397301883,282.724579446,45.0042808245,49.9818,187.738498622
 01/18  19:00:00,384.304022312,37.3597755797,101.85299827,0.0,77.122965704,86.2600435998,500.525221841,113.641035643,49.9818,336.902386198
 01/18  20:00:00,389.639853582,37.3135634367,99.4866845168,0.0,102.647051061,80.1663183927,402.691961896,114.105941857,33.3212,255.264820039
 01/18  21:00:00,421.377251604,37.3135634367,105.880567332,0.0,115.40909374,92.7192997104,382.929959189,102.619528284,33.3212,246.989230905
 01/18  22:00:00,396.789360412,37.3202044244,104.851609094,0.0,102.647051061,94.1340635361,493.52651793,99.5933463372,24.9909,368.942271593
 01/18  23:00:00,317.749778347,37.3269173928,92.4234400576,0.0,77.122965704,65.871452062,401.363347068,105.519751673,16.6606,279.182995396
 01/18  24:00:00,220.593206994,37.3135634367,63.4439948029,0.0,38.286128036,48.4199368926,278.27308003,115.921952981,8.3303,154.020827049
 01/19  01:00:00,166.393390336,32.7503258356,52.0335347799,0.0,25.5240853573,30.610668775,153.438054953,27.0589438938,3.33212,123.046991059
 01/19  02:00:00,152.299686435,32.7503258356,45.30262297,0.0,19.418418834,29.3649097162,121.420145109,24.0535696531,3.33212,94.0344554556
 01/19  03:00:00,141.873456114,32.7503258356,42.8040422474,0.0,12.7620426787,28.1191506574,112.924525134,21.8297313172,3.33212,87.7626738164
 01/19  04:00:00,138.576860699,32.7503258356,39.5258784753,0.0,12.7620426787,28.1191506574,117.568319072,20.1933516469,3.33212,94.0428474249
 01/19  05:00:00,144.947402001,32.7503258356,39.3248171127,0.0,12.7620426787,28.1191506574,145.378938591,19.0062465006,3.33212,123.04057209
 01/19  06:00:00,180.345690249,32.7503258356,47.1162992706,0.0,25.5240853573,30.610668775,241.620770066,18.2675150478,8.3303,215.022955018
 01/19  07:00:00,309.504916532,35.1460255762,76.0905838078,0.0,51.0481707146,78.1489452969,402.994853481,17.9412936894,16.6606,368.392959792
 01/19  08:00:00,382.926297608,37.3168697389,100.548206743,0.0,64.3609230253,109.708623606,608.098304986,93.8009460358,24.9909,489.30645895
 01/19  09:00:00,313.515865113,37.3135634367,79.3572805762,0.0,51.0481707146,80.7689615957,510.846127724,103.962699831,33.3212,373.562227893
 01/19  10:00:00,291.465000851,37.7115046873,85.1028519337,0.0,51.0481707146,71.0224615957,454.68452799,97.7940597103,66.8089,290.08156828
 01/19  11:00:00,261.892945781,37.8782757719,103.879342403,0.0,32.1804615127,65.7244621605,403.146786688,94.3004957864,83.4695,225.376790901
 01/19  12:00:00,260.39917731,38.0247472028,101.549626607,0.0,32.1804615127,65.7244621605,322.483136488,75.8845742962,83.4695,163.129062192
 01/19  13:00:00,258.317883644,38.0724219576,100.520535036,0.0,32.1804615127,65.7244621605,287.385285368,34.261509079,83.4695,169.654276289
 01/19  14:00:00,246.71278702,38.1077637721,98.3910467646,0.0,32.1804615127,55.9779621605,258.721480268,20.9205055273,75.1392,162.661774741
 01/19  15:00:00,247.778011085,38.1351540717,99.0285910503,0.0,32.1804615127,55.9779621605,242.96682533,11.497702647,66.8089,164.660222683
 01/19  16:00:00,248.966714758,38.1633093131,99.9451348185,0.0,32.1804615127,55.9779621605,249.857180775,7.74784755466,75.1392,166.970133221
 01/19  17:00:00,281.521714564,37.8618727503,104.054212226,0.0,32.1804615127,60.9114621605,223.779900054,8.6509505857,91.7998,123.329149468
 01/19  18:00:00,307.027910073,37.3214379298,81.7394215307,0.0,32.1804615127,77.5397301883,255.224669724,17.5248501572,49.9818,187.718019567
 01/19  19:00:00,375.228992721,37.3611245377,93.2685283048,0.0,77.122965704,86.2600435998,419.767850661,32.8285734666,49.9818,336.957477194
 01/19  20:00:00,389.704686241,37.3143041391,100.156849603,0.0,102.647051061,80.1663183927,340.303115175,51.6766027242,33.3212,255.305312451
 01/19  21:00:00,420.896351141,37.3135634367,105.867047323,0.0,115.40909374,92.7192997104,361.486229194,81.1652761042,33.3212,246.99975309
 01/19  22:00:00,396.624166754,37.323533509,104.856917135,0.0,102.647051061,94.1340635361,516.062291938,121.954805102,24.9909,369.116586836
 01/19  23:00:00,319.005772549,37.3492262367,93.6599553183,0.0,77.122965704,65.871452062,417.998677212,122.050499679,16.6606,279.287577533
 01/19  24:00:00,222.450661351,37.3161656913,65.2966078838,0.0,38.286128036,48.4199368926,280.142533577,117.781298074,8.3303,154.030935503
 01/20  01:00:00,167.112136268,32.7503258356,52.7455242363,0.0,25.5240853573,30.610668775,153.693164046,27.3194016707,3.33212,123.041642375
 01/20  02:00:00,152.417011639,32.7503258356,45.4182966382,0.0,19.418418834,29.3649097162,121.619035254,24.2477799428,3.33212,94.0391353112
 01/20  03:00:00,141.072279106,32.7503258356,42.0066495458,0.0,12.7620426787,28.1191506574,119.361586331,21.9814739732,3.33212,94.0479923582
 01/20  04:00:00,138.373209857,32.7503258356,39.3229504203,0.0,12.7620426787,28.1191506574,116.258963708,20.3115329124,3.33212,92.6153107953
 01/20  05:00:00,145.400606324,32.7503258356,39.1548125034,0.0,12.7620426787,28.1191506574,147.002479776,19.1546594104,3.33212,124.515700366
 01/20  06:00:00,180.344100248,32.7503258356,46.4652120572,0.0,25.5240853573,30.610668775,237.144775535,18.4992992292,8.3303,210.315176306
 01/20  07:00:00,308.495658655,34.8418097361,74.6534056714,0.0,51.0481707146,78.1489452969,401.176493948,17.9776496252,16.6606,366.538244323
 01/20  08:00:00,384.130331087,37.3217533295,100.743367766,0.0,64.3609230253,109.708623606,606.129921633,93.0717402233,24.9909,488.06728141
 01/20  09:00:00,339.519107744,37.3135634367,104.391862061,0.0,51.0481707146,80.7689615957,517.875720938,102.003202423,33.3212,382.551318514
 01/20  10:00:00,309.888158682,37.6254221013,103.256123872,0.0,51.0481707146,71.0224615957,443.788837377,94.7332379173,66.8089,282.24669946
 01/20  11:00:00,259.40143253,37.8922176147,101.21156968,0.0,32.1804615127,65.7244621605,390.440789897,81.5730855165,83.4695,225.398204381
 01/20  12:00:00,258.684198689,38.0359570871,100.17802559,0.0,32.1804615127,65.7244621605,285.753756516,32.3446685493,83.4695,169.939587967
 01/20  13:00:00,255.915962689,38.1117865002,97.7886854226,0.0,32.1804615127,65.7244621605,266.421970597,20.0420072364,83.4695,162.910463361
 01/20  14:00:00,246.334989522,38.21902537,96.9986000277,0.0,32.1804615127,55.9779621605,252.259372553,7.69321630217,75.1392,169.426956251
 01/20  15:00:00,247.567197661,38.195789228,98.1060806796,0.0,32.1804615127,55.9779621605,234.80449054,5.58720395459,66.8089,162.408386585
 01/20  16:00:00,249.308458398,38.1714122882,100.366635587,0.0,32.1804615127,55.9779621605,246.062981757,8.48089329482,75.1392,162.442888463
 01/20  17:00:00,268.514542433,37.8667663653,91.6562780712,0.0,32.1804615127,60.9114621605,243.299558129,21.6423502118,91.7998,129.857407917
 01/20  18:00:00,319.670590778,37.3268564918,94.5259390413,0.0,32.1804615127,77.5397301883,269.94759587,32.2161745988,49.9818,187.749621271
 01/20  19:00:00,385.970937416,37.3667476093,103.982373423,0.0,77.122965704,86.2600435998,428.816575541,41.7981965724,49.9818,337.036578969
 01/20  20:00:00,394.832183658,37.3164934732,105.745553773,0.0,102.647051061,80.1663183927,333.800199889,48.0958392909,33.3212,252.383160598
 01/20  21:00:00,419.779648409,37.3135634367,105.22344191,0.0,115.40909374,92.7192997104,358.056437689,74.7654796907,33.3212,249.969757998
 01/20  22:00:00,395.797794778,37.3298530231,104.294458421,0.0,102.647051061,94.1340635361,530.594684274,136.535658712,24.9909,369.068125562
 01/20  23:00:00,323.432444267,37.3555189764,98.0517016598,0.0,77.122965704,65.871452062,423.457776262,127.555489988,16.6606,279.241686274
 01/20  24:00:00,227.603405901,37.3337655922,70.4183847842,0.0,38.286128036,48.4199368926,277.66982204,115.296833525,8.3303,154.042688515
 01/21  01:00:00,175.286100612,32.7503258356,58.6682694226,0.0,27.7269238854,30.610668775,152.993789468,26.6057368699,3.33212,123.055932599
 01/21  02:00:00,168.450634641,32.7503258356,51.8388643542,0.0,27.7269238854,30.610668775,120.840402808,23.47071855,3.33212,94.0375642576
 01/21  03:00:00,145.258756093,32.7503258356,46.1682467311,0.0,12.7620426787,28.1191506574,112.283011362,21.1772950749,3.33212,87.7735962874
 01/21  04:00:00,140.340130052,32.7503258356,41.2914754549,0.0,12.7620426787,28.1191506574,117.148576144,19.7689197087,3.33212,94.0475364349
 01/21  05:00:00,147.483326882,32.7503258356,41.8613336113,0.0,12.7620426787,28.1191506574,145.423634816,19.0381941532,3.33212,123.053320663
 01/21  06:00:00,160.924750702,32.7503258356,43.0694427125,0.0,12.7620426787,28.1191506574,180.847951507,18.4698767309,8.3303,154.047774776
 01/21  07:00:00,254.307286275,35.0319446361,53.4482552204,0.0,42.6918050922,54.3732441037,254.392387592,18.1010744256,16.6606,219.630713166
 01/21  08:00:00,319.736131206,37.3311344761,82.9406355068,0.0,42.6918050922,86.1019271793,480.222585107,88.4448866013,24.9909,366.786798506
 01/21  09:00:00,376.141748081,37.3135634367,103.63912805,0.0,57.6566862989,112.030105488,653.762995979,94.3259800526,33.3212,526.115815926
 01/21  10:00:00,327.702080772,37.8204387899,101.48631576,0.0,57.6566862989,83.6599452969,529.695925475,86.8802471096,66.8089,376.006778365
 01/21  11:00:00,272.281154959,37.9855944418,100.455435,0.0,42.6918050922,68.9656133826,417.548742289,51.1404357515,83.4695,282.938806538
 01/21  12:00:00,263.00356006,38.0399189745,99.699256027,0.0,34.9340096728,67.7198543238,346.581752212,30.2588213806,83.4695,232.853430831
 01/21  13:00:00,261.739617126,38.1794515507,99.0064926441,0.0,34.9340096728,67.7198543238,278.847230786,28.3936700105,83.4695,166.984060775
 01/21  14:00:00,249.193991071,38.2536398602,95.3279465159,0.0,34.9340096728,57.9733543238,252.742018985,11.2839017807,75.1392,166.318917204
 01/21  15:00:00,251.127475,38.223597241,96.1574449119,0.0,34.9340096728,57.9733543238,238.516433203,1.99917127138,66.8089,169.708361932
 01/21  16:00:00,254.536446024,38.1735541449,100.36032597,0.0,34.9340096728,57.9733543238,243.547546381,5.51799527337,75.1392,162.890351107
 01/21  17:00:00,286.225226638,37.8665324081,104.3681203,0.0,34.9340096728,62.9068543238,238.706443932,16.8876169496,91.7998,130.019026982
 01/21  18:00:00,320.432371171,37.348642697,97.830306254,0.0,34.9340096728,72.2186844194,235.784780113,31.1289169082,49.9818,154.674063205
 01/21  19:00:00,397.198102953,37.4092818361,105.456212295,0.0,87.0357390804,86.2600435998,284.671366925,39.0996735774,49.9818,195.589893347
 01/21  20:00:00,391.822588636,37.3185985886,105.354063965,0.0,102.000620287,77.6748002752,346.736805344,65.9630473365,33.3212,247.452558008
 01/21  21:00:00,402.583214795,37.3135634367,104.713350687,0.0,102.000620287,88.9820225341,373.039375232,86.7664036719,33.3212,252.95177156
 01/21  22:00:00,392.935636958,37.3135634367,104.799877548,0.0,102.000620287,91.6425454185,360.534893244,86.4550640846,24.9909,249.08892916
 01/21  23:00:00,340.294882121,37.3135634367,105.080152632,0.0,87.0357390804,65.871452062,513.692283277,129.892045983,16.6606,367.139637295
 01/21  24:00:00,240.638512455,37.3135634367,78.9538432139,0.0,42.6918050922,48.4199368926,357.75196447,134.109185874,8.3303,215.312478595
 01/22  01:00:00,186.330787815,32.7503258356,60.491572686,0.0,34.4311606118,33.1021868926,155.838146046,29.2829610002,3.33212,123.223065046
 01/22  02:00:00,178.638363307,32.7503258356,52.8043775619,0.0,34.4311606118,33.1021868926,123.233973913,25.7169274355,3.33212,94.1849264776
 01/22  03:00:00,157.687556857,32.7503258356,49.3520522194,0.0,19.466279405,30.610668775,120.51264136,22.9929587904,3.33212,94.1875625691
 01/22  04:00:00,155.470881426,32.7503258356,47.1448121627,0.0,19.466279405,30.610668775,118.311833549,20.7930516751,3.33212,94.1866618742
 01/22  05:00:00,161.997524855,32.7503258356,47.1059771802,0.0,19.466279405,30.610668775,145.576303252,19.1850830538,3.33212,123.059100198
 01/22  06:00:00,175.139123961,32.7503258356,48.0172752375,0.0,19.466279405,30.610668775,180.763751428,18.1653392235,8.3303,154.268112204
 01/22  07:00:00,258.375050663,35.6023493363,56.9198727511,0.0,42.6918050922,54.3732441037,258.027444141,17.4647757266,16.6606,223.902068414
 01/22  08:00:00,325.827079561,37.3385006094,79.8021508053,0.0,49.3960418185,88.5934452969,483.079574827,89.5821512921,24.9909,368.506523535
 01/22  09:00:00,376.160452496,37.3135634367,103.738499489,0.0,57.6566862989,112.030105488,657.610485754,101.983625385,33.3212,522.305660368
 01/22  10:00:00,308.865224279,37.731384652,92.3124696144,0.0,50.9524495726,81.1684271793,539.284222503,97.5845870689,66.8089,374.890735434
 01/22  11:00:00,244.683547537,37.8151206935,73.1419087246,0.0,42.6918050922,68.9656133826,477.097257306,103.984798223,83.4695,289.642959083
 01/22  12:00:00,261.983262514,37.9805416203,94.0328417249,0.0,38.286128036,68.9656133826,402.360121369,92.775016418,83.4695,226.115604951
 01/22  13:00:00,269.719920576,38.0716782976,102.749831614,0.0,38.286128036,68.9656133826,289.662699841,36.4857741337,83.4695,169.707425707
 01/22  14:00:00,249.32382498,38.1037389103,101.18193788,0.0,31.5818913096,56.727595265,267.63660234,29.5684055357,75.1392,162.928996804
 01/22  15:00:00,247.670172305,38.1311081792,99.1621927788,0.0,31.5818913096,56.727595265,252.771382739,16.7246616089,66.8089,169.23782113
 01/22  16:00:00,249.754284483,38.1541818995,101.025919035,0.0,31.5818913096,56.727595265,250.250063082,12.706292327,75.1392,162.404570755
 01/22  17:00:00,277.524780794,37.8544162628,100.379498923,0.0,31.5818913096,61.661095265,234.4528636,19.2930840918,91.7998,123.359979508
 01/22  18:00:00,300.985949479,37.3135634367,83.1556614714,0.0,31.5818913096,70.9729253606,239.69611094,28.2949350215,49.9818,161.419375918
 01/22  19:00:00,375.930046744,37.3203750329,93.5602607,0.0,80.3315023541,83.7685254822,281.67157619,43.3316140078,49.9818,188.358162183
 01/22  20:00:00,389.504226512,37.3135634367,103.098034286,0.0,102.000620287,77.6748002752,353.511767835,72.2065328152,33.3212,247.98403502
 01/22  21:00:00,412.706485443,37.3135634367,105.666738467,0.0,108.704857014,91.4735406516,376.128479574,93.0457550186,33.3212,249.761524556
 01/22  22:00:00,384.980924549,37.3135634367,105.828103802,0.0,95.2963835608,89.1510273009,409.373876107,134.11733777,24.9909,250.265638337
 01/22  23:00:00,326.041287825,37.3135634367,99.9273447334,0.0,80.3315023541,63.3799339444,514.645534781,130.820699623,16.6606,367.164235158
 01/22  24:00:00,235.488642466,37.3135634367,73.8439494271,0.0,42.6918050922,48.4199368926,336.009696721,120.099694466,8.3303,207.579702255
 01/23  01:00:00,171.427021203,32.7503258356,57.0316034836,0.0,25.5240853573,30.610668775,154.579938435,27.5285818372,3.33212,123.719236598
 01/23  02:00:00,155.291501208,32.7503258356,48.2703506089,0.0,19.418418834,29.3649097162,120.918080342,24.1619577543,3.33212,93.4240025876
 01/23  03:00:00,143.238263356,32.7503258356,44.1591961784,0.0,12.7620426787,28.1191506574,119.072546994,21.6941325614,3.33212,94.0462944327
 01/23  04:00:00,140.58798166,32.7503258356,41.5279535421,0.0,12.7620426787,28.1191506574,117.388231197,20.0053998522,3.33212,94.0507113449
 01/23  05:00:00,148.407774739,32.7503258356,42.7686666616,0.0,12.7620426787,28.1191506574,145.187478377,18.7892392345,3.33212,123.066119143
 01/23  06:00:00,184.27894192,32.7503258356,51.0205928513,0.0,25.5240853573,30.610668775,241.283894565,17.8899479494,8.3303,215.063646616
 01/23  07:00:00,312.828751496,35.2981334962,79.2378385802,0.0,51.0481707146,78.1489452969,402.575415194,17.2290092305,16.6606,368.685805964
 01/23  08:00:00,384.844877893,37.3201053084,102.494452595,0.0,64.3609230253,109.708623606,601.380232915,86.4807193517,24.9909,489.908613564
 01/23  09:00:00,312.791094539,37.3135634367,78.6270393237,0.0,51.0481707146,80.7689615957,506.529174263,99.4013513357,33.3212,373.806622928
 01/23  10:00:00,275.443667986,37.704667066,69.1706558935,0.0,51.0481707146,71.0224615957,456.691055347,99.6252006406,66.8089,290.256954707
 01/23  11:00:00,222.991673028,37.8683024978,65.3016336732,0.0,32.1804615127,65.7244621605,414.670570993,105.737331063,83.4695,225.463739931
 01/23  12:00:00,258.270269241,38.0142751899,99.7356105051,0.0,32.1804615127,65.7244621605,332.946715171,86.3112002888,83.4695,163.166014882
 01/23  13:00:00,260.08959769,38.0627205193,102.478435877,0.0,32.1804615127,65.7244621605,290.98398396,37.8155833408,83.4695,169.69890062
 01/23  14:00:00,248.305483235,38.0974015521,100.176405956,0.0,32.1804615127,55.9779621605,260.727766195,22.8838326853,75.1392,162.70473351
 01/23  15:00:00,250.023310026,38.1241150836,101.554976267,0.0,32.1804615127,55.9779621605,247.101259085,12.9122113184,66.8089,167.380147766
 01/23  16:00:00,252.864807289,38.1495840809,104.722031326,0.0,32.1804615127,55.9779621605,258.188664647,18.7442557719,75.1392,164.305208875
 01/23  17:00:00,281.400570563,37.8521764112,104.69883189,0.0,32.1804615127,60.9114621605,238.701108826,23.5381470319,91.7998,123.363161794
 01/23  18:00:00,317.797294015,37.3171811649,92.7088897992,0.0,32.1804615127,77.5397301883,270.784395284,33.0234511185,49.9818,187.779144165
 01/23  19:00:00,385.88579051,37.3575541301,103.945155867,0.0,77.122965704,86.2600435998,431.597936709,41.1918963394,49.9818,340.424240369
 01/23  20:00:00,391.552720306,37.3144664266,102.082945124,0.0,102.647051061,80.1663183927,331.539771192,45.6759035502,33.3212,252.542667641
 01/23  21:00:00,420.425923605,37.3135634367,105.290672601,0.0,115.40909374,92.7192997104,391.409109221,110.173796819,33.3212,247.914112401
 01/23  22:00:00,396.898371774,37.316445804,104.97825438,0.0,102.647051061,94.1340635361,528.061430648,133.673429881,24.9909,369.397100766
 01/23  23:00:00,316.364703272,37.3501458608,91.0309240219,0.0,77.122965704,65.871452062,410.279681402,114.91583931,16.6606,278.703242092
 01/23  24:00:00,220.778836667,37.3287925622,63.6335886659,0.0,38.286128036,48.4199368926,275.904773764,113.510963451,8.3303,154.063510313
 01/24  01:00:00,166.156983426,32.7503258356,51.7906033602,0.0,25.5240853573,30.610668775,153.463095299,26.7149663048,3.33212,123.416008994
 01/24  02:00:00,151.395996349,32.7503258356,44.4033191486,0.0,19.418418834,29.3649097162,120.816772075,23.7642388674,3.33212,93.7204132071
 01/24  03:00:00,139.990916648,32.7503258356,40.9309255863,0.0,12.7620426787,28.1191506574,118.969428183,21.5879300975,3.33212,94.0493780859
 01/24  04:00:00,137.100422504,32.7503258356,38.0621432322,0.0,12.7620426787,28.1191506574,117.439792806,20.0545800195,3.33212,94.0530927862
 01/24  05:00:00,144.506394996,32.7503258356,38.2691411661,0.0,12.7620426787,28.1191506574,145.506023473,19.1036069019,3.33212,123.070296571
 01/24  06:00:00,179.822970188,32.7503258356,45.946657483,0.0,25.5240853573,30.610668775,241.881138508,18.4681745439,8.3303,215.082663964
 01/24  07:00:00,307.951184999,34.8037827561,74.1495011409,0.0,51.0481707146,78.1489452969,403.336854761,17.9294969111,16.6606,368.74675785
 01/24  08:00:00,384.028676835,37.3215657615,100.66423833,0.0,64.3609230253,109.708623606,605.313620095,90.2820554016,24.9909,490.040664693
 01/24  09:00:00,338.273688742,37.3135634367,103.207357188,0.0,51.0481707146,80.7689615957,502.071426877,94.8699167023,33.3212,373.880310175
 01/24  10:00:00,311.348092777,37.880631264,104.812747762,0.0,51.0481707146,71.0224615957,430.920249202,73.8283522681,66.8089,290.282996934
 01/24  11:00:00,256.169191477,37.9754479138,98.7777257289,0.0,32.1804615127,65.7244621605,353.824671123,44.873969738,83.4695,225.481201385
 01/24  12:00:00,262.303887541,38.0265533486,104.151026158,0.0,32.1804615127,65.7244621605,285.209024141,37.5591778989,83.4695,164.180346242
 01/24  13:00:00,257.833041247,38.0669516278,99.9881253708,0.0,32.1804615127,65.7244621605,277.739021952,25.5646166411,83.4695,168.704905311
 01/24  14:00:00,248.506320636,38.102890276,99.908707019,0.0,32.1804615127,55.9779621605,251.740474266,13.8773955975,75.1392,162.723878668
 01/24  15:00:00,249.04944167,38.1324055381,100.24057437,0.0,32.1804615127,55.9779621605,245.38362716,9.32037545165,66.8089,169.254351708
 01/24  16:00:00,250.374900596,38.1549902323,102.145029505,0.0,32.1804615127,55.9779621605,253.622752734,16.0597721396,75.1392,162.423780595
 01/24  17:00:00,276.536211936,37.8565788784,99.8030451297,0.0,32.1804615127,60.9114621605,247.448975829,32.2842419832,91.7998,123.364933846
 01/24  18:00:00,324.722751584,37.3279848052,99.579427381,0.0,32.1804615127,77.5397301883,274.814327017,37.0249941018,49.9818,187.807532916
 01/24  19:00:00,386.403701113,37.3688231975,104.439981765,0.0,77.122965704,86.2600435998,435.93522164,43.3898754134,49.9818,342.563546227
 01/24  20:00:00,393.66273645,37.3163630571,104.50043124,0.0,102.647051061,80.1663183927,354.450430542,70.4186557726,33.3212,250.710574769
 01/24  21:00:00,419.900665087,37.3135634367,105.434702538,0.0,115.40909374,92.7192997104,339.695954273,56.1635791054,33.3212,250.211175168
 01/24  22:00:00,395.433352412,37.3532188219,104.412690306,0.0,102.647051061,94.1340635361,446.676516347,51.8392874939,24.9909,369.846328853
 01/24  23:00:00,327.465033343,37.4061655799,102.708447039,0.0,77.122965704,65.871452062,347.142791015,54.5253902193,16.6606,275.956800795
 01/24  24:00:00,230.979423199,37.3697226039,74.456242788,0.0,38.286128036,48.4199368926,222.951688321,59.3723937632,8.3303,155.248994558
 01/25  01:00:00,176.405364084,32.7503258356,61.9528800524,0.0,25.5240853573,30.610668775,181.884283963,50.126561229,3.33212,128.425602734
 01/25  02:00:00,159.627611387,32.7503258356,52.5749855271,0.0,19.418418834,29.3649097162,131.779138438,40.6629733809,3.33212,87.7840450573
 01/25  03:00:00,145.214797187,32.7503258356,46.1208805315,0.0,12.7620426787,28.1191506574,131.179852043,33.7871500023,3.33212,94.0605820404
 01/25  04:00:00,141.515142929,32.7503258356,42.4454642187,0.0,12.7620426787,28.1191506574,126.202425247,28.8240208729,3.33212,94.0462843742
 01/25  05:00:00,148.836818917,32.7503258356,43.191052886,0.0,12.7620426787,28.1191506574,151.541352446,25.134578872,3.33212,123.074653574
 01/25  06:00:00,184.927910324,32.7503258356,51.6627062452,0.0,25.5240853573,30.610668775,245.832123509,22.387180821,8.3303,215.114642688
 01/25  07:00:00,314.770199532,36.2488079964,80.2252004567,0.0,51.0481707146,78.1489452969,405.835034033,20.3688929526,16.6606,368.80554108
 01/25  08:00:00,385.258160868,37.3292001002,103.164227352,0.0,64.3609230253,109.708623606,582.325734374,67.1546585927,24.9909,490.180175782
 01/25  09:00:00,317.604899434,37.3135634367,84.0279584025,0.0,51.0481707146,80.7689615957,450.96293107,43.6610938295,33.3212,373.980637241
 01/25  10:00:00,285.178400341,37.8889476782,79.3660969562,0.0,51.0481707146,71.0224615957,397.50968203,40.4240515834,66.8089,290.276730447
 01/25  11:00:00,250.918503613,37.9765224444,93.704505547,0.0,32.1804615127,65.7244621605,346.461848185,37.4947548927,83.4695,225.497593293
 01/25  12:00:00,263.072300605,38.0258453766,104.905424197,0.0,32.1804615127,65.7244621605,274.99349709,21.5194962036,83.4695,170.004500886
 01/25  13:00:00,262.750925256,38.0579364254,105.171860827,0.0,32.1804615127,65.7244621605,264.303096275,17.9214591663,83.4695,162.912137108
 01/25  14:00:00,255.265841082,38.0899232057,107.185740842,0.0,32.1804615127,55.9779621605,256.757924415,14.3302904037,75.1392,167.288434011
 01/25  15:00:00,210.640102898,38.116837838,62.9026355297,0.0,32.1804615127,55.9779621605,256.429903793,24.9527402177,66.8089,164.668263576
 01/25  16:00:00,191.738341629,38.1407890684,44.3219415127,0.0,32.1804615127,55.9779621605,276.096325725,38.5004987594,75.1392,162.456626965
 01/25  17:00:00,229.175893455,37.8466046846,52.8015171094,0.0,32.1804615127,60.9114621605,251.622351583,36.4427046698,91.7998,123.379846913
 01/25  18:00:00,329.171429609,37.3150758575,103.693838389,0.0,32.1804615127,77.5397301883,254.690975377,15.8005478579,49.9818,188.908627519
 01/25  19:00:00,389.441887531,37.357947492,106.417282876,0.0,77.122965704,86.2600435998,401.214753913,6.76762406674,49.9818,344.465329846
 01/25  20:00:00,397.492740171,37.3153499134,107.144937763,0.0,102.647051061,80.1663183927,291.032345581,9.76846034613,33.3212,247.942685235
 01/25  21:00:00,422.833544038,37.3135634367,107.456552308,0.0,115.40909374,92.7192997104,303.903233256,15.9035430642,33.3212,254.678490192
 01/25  22:00:00,398.485451705,37.3552765749,106.835178642,0.0,102.647051061,94.1340635361,417.794432135,23.4689961295,24.9909,369.334536005
 01/25  23:00:00,327.25530425,37.4181038832,102.296962055,0.0,77.122965704,65.871452062,325.089557777,31.3733421432,16.6606,277.055615633
 01/25  24:00:00,237.28243685,37.3881468661,80.5220711581,0.0,38.286128036,48.4199368926,198.153169149,33.7346286473,8.3303,156.088240502
 01/26  01:00:00,148.30577628,32.7503258356,34.0202406856,0.0,25.5240853573,30.610668775,151.363361223,24.9532780001,3.33212,123.077963223
 01/26  02:00:00,145.106407338,32.7503258356,38.2246299695,0.0,19.418418834,29.3649097162,113.46200813,16.080788152,3.33212,94.0490999785
 01/26  03:00:00,139.805557081,32.7503258356,40.8638020028,0.0,12.7620426787,28.1191506574,102.346491765,11.226540628,3.33212,87.7878311368
 01/26  04:00:00,140.202323041,32.7503258356,41.2533835748,0.0,12.7620426787,28.1191506574,113.888937722,16.4944214702,3.33212,94.0623962522
 01/26  05:00:00,175.866490621,35.0319446361,67.8087468929,0.0,12.7620426787,28.1191506574,146.401646443,19.9746700879,3.33212,123.094856355
 01/26  06:00:00,174.711863374,32.7503258356,41.5367596475,0.0,25.5240853573,30.610668775,242.023105219,18.5320372416,8.3303,215.160767977
 01/26  07:00:00,333.524137922,36.5530238365,98.416279589,0.0,51.0481707146,78.1489452969,402.780186272,17.2630823523,16.6606,368.856503919
 01/26  08:00:00,388.221166699,37.3711752895,106.272910815,0.0,64.3609230253,109.708623606,536.702835522,21.4332758341,24.9909,490.278659688
 01/26  09:00:00,330.696632061,37.318092425,96.9856589768,0.0,51.0481707146,80.7689615957,430.044331453,20.1460958473,33.3212,376.577035606
 01/26  10:00:00,309.059560273,37.89214558,102.798256168,0.0,51.0481707146,71.0224615957,368.619238814,13.74757013,66.8089,288.062768684
 01/26  11:00:00,264.495184574,37.9683892201,106.537926571,0.0,32.1804615127,65.7244621605,319.184760976,10.2131974079,83.4695,225.502063568
 01/26  12:00:00,264.761423966,38.0173361622,106.085779576,0.0,32.1804615127,65.7244621605,263.309443042,9.83511056604,83.4695,170.004832476
 01/26  13:00:00,260.382124595,38.0625923022,101.669595308,0.0,32.1804615127,65.7244621605,249.976700017,3.56293526863,83.4695,162.944264748
 01/26  14:00:00,253.238880962,38.0976657189,103.831915587,0.0,32.1804615127,55.9779621605,246.433730339,1.78769967609,75.1392,169.506830663
 01/26  15:00:00,255.394865488,38.1237654432,106.05407539,0.0,32.1804615127,55.9779621605,232.358793034,3.09791080367,66.8089,162.45198223
 01/26  16:00:00,254.311344008,38.1519053558,105.35341354,0.0,32.1804615127,55.9779621605,243.649904178,6.01952934622,75.1392,162.491174832
 01/26  17:00:00,274.887821356,37.8609446805,97.7901040989,0.0,32.1804615127,60.9114621605,238.213499742,16.5238268456,91.7998,129.889872897
 01/26  18:00:00,316.447420565,37.3540068555,91.0940613854,0.0,32.1804615127,77.5397301883,260.852529806,23.03782725,49.9818,187.832902556
 01/26  19:00:00,368.371863776,37.3955430833,86.3595902775,0.0,77.122965704,86.2600435998,422.039692281,34.7137140645,49.9818,337.344178216
 01/26  20:00:00,375.268747376,37.3381379969,85.8563895052,0.0,102.647051061,80.1663183927,330.701992283,41.9023919394,33.3212,255.478400344
 01/26  21:00:00,419.633787409,37.3356047665,104.868744893,0.0,115.40909374,92.7192997104,321.156143002,40.6392778268,33.3212,247.195665176
 01/26  22:00:00,396.774260248,37.3820845983,105.506741701,0.0,102.647051061,94.1340635361,445.534723547,51.0243189303,24.9909,369.519504617
 01/26  23:00:00,322.508832121,37.4556759023,97.7710857696,0.0,77.122965704,65.871452062,352.427059259,56.2703909123,16.6606,279.496068347
 01/26  24:00:00,227.817148778,37.416178425,71.2824149663,0.0,38.286128036,48.4199368926,222.119344915,59.6964571431,8.3303,154.092587772
 01/27  01:00:00,174.537951919,32.7503258356,60.1049334993,0.0,25.5240853573,30.610668775,175.131029488,48.7211783344,3.33212,123.077731154
 01/27  02:00:00,159.140293165,32.7503258356,52.0999762109,0.0,19.418418834,29.3649097162,136.595889167,39.212380301,3.33212,94.0513888661
 01/27  03:00:00,145.266322042,32.7503258356,46.1798442783,0.0,12.7620426787,28.1191506574,129.840462543,32.4354072306,3.33212,94.072935312
 01/27  04:00:00,129.540122126,32.7503258356,30.5331300017,0.0,12.7620426787,28.1191506574,124.965649204,27.577793242,3.33212,94.0557359619
 01/27  05:00:00,137.867031456,32.7503258356,31.657709861,0.0,12.7620426787,28.1191506574,150.475162393,24.06871842,3.33212,123.074323973
 01/27  06:00:00,182.289910758,32.7503258356,48.4057797223,0.0,25.5240853573,30.610668775,244.970495965,21.5460796933,8.3303,215.094116272
 01/27  07:00:00,311.1663755,36.3628889365,75.8182963214,0.0,51.0481707146,78.1489452969,405.326121237,19.7722989826,16.6606,368.893222254
 01/27  08:00:00,383.803132592,37.3266230113,100.677366378,0.0,64.3609230253,109.708623606,589.14731499,75.1264198482,24.9909,489.029995141
 01/27  09:00:00,319.025266218,37.3135634367,84.7226969035,0.0,51.0481707146,80.7689615957,450.479599077,42.022718002,33.3212,375.135681075
 01/27  10:00:00,303.058732936,37.8926420822,97.0937364728,0.0,51.0481707146,71.0224615957,385.5513611,28.5594128021,66.8089,290.183048298
 01/27  11:00:00,259.341912314,37.9775153763,101.781836849,0.0,32.1804615127,65.7244621605,325.636267254,16.4456723952,83.4695,225.721094859
 01/27  12:00:00,261.97609978,38.02512759,103.394121769,0.0,32.1804615127,65.7244621605,259.404522683,12.7441643362,83.4695,163.190858347
 01/27  13:00:00,264.770633951,38.0659615335,106.446797735,0.0,32.1804615127,65.7244621605,261.930183521,8.72749186052,83.4695,169.733191661
 01/27  14:00:00,255.37322178,38.0973875804,106.855481271,0.0,32.1804615127,55.9779621605,248.592275571,10.7161559807,75.1392,162.73691959
 01/27  15:00:00,257.397343096,38.1234306403,108.554785869,0.0,32.1804615127,55.9779621605,245.111645859,9.09334747951,66.8089,169.20939838
 01/27  16:00:00,238.765457911,38.1503711293,90.051178414,0.0,32.1804615127,55.9779621605,248.792542581,11.1254219602,75.1392,162.527920621
 01/27  17:00:00,259.461031971,37.8532942779,82.0011705875,0.0,32.1804615127,60.9114621605,227.734644481,12.5565034748,91.7998,123.378341006
 01/27  18:00:00,294.81558998,37.3135634367,71.9689402378,0.0,32.1804615127,77.5397301883,258.810786822,20.9888249023,49.9818,187.840161919
 01/27  19:00:00,382.1097751,37.3440360715,99.4775807896,0.0,77.122965704,86.2600435998,414.645597591,21.3296647864,49.9818,343.334132804
 01/27  20:00:00,365.319975922,37.3136957156,75.9784624322,0.0,102.647051061,80.1663183927,316.094829801,32.5669368113,33.3212,250.20669299
 01/27  21:00:00,378.430471843,37.3135634367,64.1450987072,0.0,115.40909374,92.7192997104,346.452040613,61.1248318655,33.3212,252.006008748
 01/27  22:00:00,384.664023307,37.3327433722,93.8375156566,0.0,102.647051061,94.1340635361,451.626738395,56.0600989769,24.9909,370.575739418
 01/27  23:00:00,306.203864937,37.3838264746,81.5920292472,0.0,77.122965704,65.871452062,350.671724928,58.6853330398,16.6606,275.325791888
 01/27  24:00:00,214.47468497,37.3647261462,58.030141956,0.0,38.286128036,48.4199368926,231.339048221,64.3410971117,8.3303,158.667651109
 01/28  01:00:00,167.273569289,32.7503258356,50.6888740417,0.0,27.7269238854,30.610668775,173.62415916,46.5687843216,3.33212,123.723254838
 01/28  02:00:00,158.917154945,32.7503258356,42.3925619661,0.0,27.7269238854,30.610668775,125.349780444,31.4210987785,3.33212,90.5965616658
 01/28  03:00:00,138.512900174,32.7503258356,39.4909661078,0.0,12.7620426787,28.1191506574,121.620446139,27.0282339316,3.33212,91.2600922077
 01/28  04:00:00,139.778821504,32.7503258356,40.752351533,0.0,12.7620426787,28.1191506574,120.965217261,23.5697907612,3.33212,94.0633065003
 01/28  05:00:00,148.436711866,32.7503258356,42.7670853726,0.0,12.7620426787,28.1191506574,152.886197427,26.4672613877,3.33212,123.086816039
 01/28  06:00:00,164.564712969,35.0319446361,44.377268512,0.0,12.7620426787,28.1191506574,186.355129688,23.9234433977,8.3303,154.10138629
 01/28  07:00:00,254.162780618,35.1460255762,53.1592721429,0.0,42.6918050922,54.3732441037,260.504632135,20.5897275803,16.6606,223.254304555
 01/28  08:00:00,310.882295252,37.3927741261,77.6133515112,0.0,42.6918050922,86.1019271793,420.411926171,26.9229986803,24.9909,368.498027491
 01/28  09:00:00,375.499944202,37.3427629196,103.889211607,0.0,57.6566862989,112.030105488,585.776805614,28.7226320011,33.3212,523.732973612
 01/28  10:00:00,312.768603131,37.8775947915,87.5937942402,0.0,57.6566862989,83.6599452969,474.560026047,34.3736369761,66.8089,373.377489071
 01/28  11:00:00,241.773579392,37.9687895083,70.8411375674,0.0,42.6918050922,68.9656133826,413.841492795,40.013282789,83.4695,290.358710006
 01/28  12:00:00,221.496042208,38.0173653895,58.9382757275,0.0,34.9340096728,67.7198543238,354.222130712,44.5269054794,83.4695,226.225725233
 01/28  13:00:00,229.937752861,38.0503211002,68.0879438234,0.0,34.9340096728,67.7198543238,290.27411348,36.5556730923,83.4695,170.248940387
 01/28  14:00:00,257.387714235,38.0876115725,104.254689601,0.0,34.9340096728,57.9733543238,259.744635773,14.5959600523,75.1392,170.009475721
 01/28  15:00:00,248.677116182,38.1206263566,95.7589520004,0.0,34.9340096728,57.9733543238,252.798960396,23.0365609058,66.8089,162.95349949
 01/28  16:00:00,257.353067794,38.147410527,104.70638119,0.0,34.9340096728,57.9733543238,270.01044863,25.1235260713,75.1392,169.747722559
 01/28  17:00:00,266.86638146,37.8469564898,85.4712528448,0.0,34.9340096728,62.9068543238,253.988113118,38.4817919999,91.7998,123.706521118
 01/28  18:00:00,290.360465249,37.3135634367,70.7749398756,0.0,34.9340096728,72.2186844194,264.672515723,53.3484417169,49.9818,161.342274006
 01/28  19:00:00,368.8038293,37.3580422375,77.2161083702,0.0,87.0357390804,86.2600435998,313.716702783,72.7350474717,49.9818,190.999855311
 01/28  20:00:00,374.916444167,37.3135634367,88.4980540136,0.0,102.000620287,77.6748002752,389.484132974,103.506664054,33.3212,252.656268921
 01/28  21:00:00,395.527268759,37.3135634367,97.7973377097,0.0,102.000620287,88.9820225341,379.918115596,99.3841794682,33.3212,247.212736128
 01/28  22:00:00,384.982673142,37.3135634367,96.6756859553,0.0,102.000620287,91.6425454185,421.260897169,141.13905444,24.9909,255.130942729
 01/28  23:00:00,322.738278951,37.3135634367,87.4473804534,0.0,87.0357390804,65.871452062,527.681722894,143.532472486,16.6606,367.488650408
 01/28  24:00:00,223.26098935,37.3135634367,61.6533286115,0.0,42.6918050922,48.4199368926,361.387087893,137.656103184,8.3303,215.400684708
 01/29  01:00:00,175.270436245,32.7503258356,49.5010268905,0.0,34.4311606118,33.1021868926,156.449214526,29.8588492883,3.33212,123.258245238
 01/29  02:00:00,167.646189771,32.7503258356,41.8732958325,0.0,34.4311606118,33.1021868926,123.523991405,25.9905770316,3.33212,94.2012943733
 01/29  03:00:00,145.199473268,32.7503258356,36.9388620996,0.0,19.466279405,30.610668775,120.787457888,23.2525409207,3.33212,94.2027969672
 01/29  04:00:00,143.447717234,32.7503258356,35.1967960911,0.0,19.466279405,30.610668775,118.794864299,21.2586394436,3.33212,94.2041048555
 01/29  05:00:00,151.49389236,32.7503258356,36.658330564,0.0,19.466279405,30.610668775,146.171866663,19.7516331424,3.33212,123.088113521
 01/29  06:00:00,165.022779696,32.7503258356,37.9518361919,0.0,19.466279405,30.610668775,181.213119981,18.571370029,8.3303,154.311449952
 01/29  07:00:00,247.613420406,35.0319446361,46.7820967937,0.0,42.6918050922,54.3732441037,258.516538227,17.845748978,16.6606,224.010189249
 01/29  08:00:00,319.919558586,37.44305578,76.6359869881,0.0,49.3960418185,88.5934452969,478.620375038,84.6869591813,24.9909,368.942515857
