Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  09:00:00,375.039956446,37.3155382595,103.055779579,0.0,57.6566862989,112.030105488,606.466732522,49.8890961124,33.3212,523.256436409
 01/29  10:00:00,317.958658139,37.8894197039,101.585187786,0.0,50.9524495726,81.1684271793,478.622738947,32.5376839305,66.8089,379.276155017
 01/29  11:00:00,272.783640747,38.0191101062,101.235758993,0.0,42.6918050922,68.9656133826,399.633926959,29.8686199845,83.4695,286.295806974
 01/29  12:00:00,268.303477014,38.0525453744,100.41855345,0.0,38.286128036,68.9656133826,336.919409462,23.4126311957,83.4695,230.037278266
 01/29  13:00:00,266.525796155,38.1219984159,99.1678093612,0.0,38.286128036,68.9656133826,265.548991158,15.8668945596,83.4695,166.212596598
 01/29  14:00:00,248.296639446,38.1134075607,99.755340325,0.0,31.5818913096,56.727595265,256.648691408,11.7259347274,75.1392,169.783556681
 01/29  15:00:00,248.337096903,38.1425915436,99.7365949197,0.0,31.5818913096,56.727595265,240.75606799,11.4820365333,66.8089,162.465131457
 01/29  16:00:00,249.172658923,38.1659879182,100.634499778,0.0,31.5818913096,56.727595265,249.009793451,11.3654812276,75.1392,162.505112224
 01/29  17:00:00,281.418974222,37.8640777678,104.195245227,0.0,31.5818913096,61.661095265,233.665604881,11.9745245085,91.7998,129.891280372
 01/29  18:00:00,310.267298589,37.3135634367,95.0621821725,0.0,31.5818913096,70.9729253606,224.923417177,20.1705059926,49.9818,154.771111184
 01/29  19:00:00,377.336870943,37.3300378505,94.9178242711,0.0,80.3315023541,83.7685254822,279.563788635,36.8621596105,49.9818,192.719829025
 01/29  20:00:00,391.917511832,37.3135634367,105.56170909,0.0,102.000620287,77.6748002752,327.480545055,44.0042338839,33.3212,250.155111171
 01/29  21:00:00,412.142174508,37.3135634367,105.166789776,0.0,108.704857014,91.4735406516,350.955316998,71.1644234544,33.3212,246.469693543
 01/29  22:00:00,384.16876907,37.3135634367,105.273993693,0.0,95.2963835608,89.1510273009,366.73438527,92.2425572092,24.9909,249.500928061
 01/29  23:00:00,329.888494271,37.3135634367,103.800441964,0.0,80.3315023541,63.3799339444,530.893764818,149.163784034,16.6606,365.069380784
 01/29  24:00:00,236.487407367,37.3135634367,74.8042557705,0.0,42.6918050922,48.4199368926,359.934605559,136.728994368,8.3303,214.875311191
 01/30  01:00:00,170.831985255,32.7503258356,56.4505150068,0.0,25.5240853573,30.610668775,155.994113642,29.5701535445,3.33212,123.091840097
 01/30  02:00:00,154.001964921,32.7503258356,46.9972754695,0.0,19.418418834,29.3649097162,123.527584972,26.1402496891,3.33212,94.0552152826
 01/30  03:00:00,141.307930705,32.7503258356,42.247472737,0.0,12.7620426787,28.1191506574,121.079403302,23.6713134782,3.33212,94.0759698237
 01/30  04:00:00,137.294980948,32.7503258356,38.2672560274,0.0,12.7620426787,28.1191506574,119.475078775,22.0738443017,3.33212,94.069114473
 01/30  05:00:00,143.515813777,32.7503258356,37.9209068461,0.0,12.7620426787,28.1191506574,147.451686945,21.0270293103,3.33212,123.092537635
 01/30  06:00:00,178.769692457,32.7503258356,45.5554795516,0.0,25.5240853573,30.610668775,243.775135813,20.3038561638,8.3303,215.14097965
 01/30  07:00:00,305.628145033,35.0319446361,72.3506562336,0.0,51.0481707146,78.1489452969,405.427123558,19.7424859804,16.6606,369.024037577
 01/30  08:00:00,380.290544787,37.3544860678,100.602065223,0.0,64.3609230253,109.708623606,631.023077771,115.393586509,24.9909,490.638591262
 01/30  09:00:00,338.623059229,37.3135634367,104.254540026,0.0,51.0481707146,80.7689615957,524.346951656,116.869302335,33.3212,374.156449321
 01/30  10:00:00,308.915652958,37.8974920107,102.590442397,0.0,51.0481707146,71.0224615957,394.729238107,37.4830052947,66.8089,290.437332812
 01/30  11:00:00,258.659889859,37.9917958509,100.84698557,0.0,32.1804615127,65.7244621605,323.375055046,14.3426484342,83.4695,225.562906612
 01/30  12:00:00,258.921493547,38.044197003,100.026702967,0.0,32.1804615127,65.7244621605,256.836587049,7.47207313607,83.4695,165.895013913
 01/30  13:00:00,258.237994562,38.0850733403,99.8538554092,0.0,32.1804615127,65.7244621605,256.032698504,5.49109659519,83.4695,167.072101909
 01/30  14:00:00,247.491000198,38.1218544799,98.4924759117,0.0,32.1804615127,55.9779621605,241.752152155,1.92631741145,75.1392,164.686634744
 01/30  15:00:00,246.959144623,38.159173953,97.5914199803,0.0,32.1804615127,55.9779621605,234.378084067,0.228086169962,66.8089,167.341097897
 01/30  16:00:00,247.523796761,38.1815555128,98.1964166519,0.0,32.1804615127,55.9779621605,237.784537241,0.162374666968,75.1392,162.482962574
 01/30  17:00:00,279.759084476,37.8861378708,102.004638775,0.0,32.1804615127,60.9114621605,218.080956062,2.88128304966,91.7998,123.399873013
 01/30  18:00:00,319.407804281,37.3457725424,96.7491553286,0.0,32.1804615127,77.5397301883,259.957578416,20.1469046399,49.9818,189.828873776
 01/30  19:00:00,386.217142893,37.3834334991,104.11507541,0.0,77.122965704,86.2600435998,424.487840821,30.9126798571,49.9818,343.593360963
 01/30  20:00:00,395.263977895,37.3238804119,105.647026766,0.0,102.647051061,80.1663183927,318.476844475,37.1243017589,33.3212,248.031342716
 01/30  21:00:00,419.929709539,37.3135634367,104.907174469,0.0,115.40909374,92.7192997104,350.871335032,62.7915417503,33.3212,254.758593282
 01/30  22:00:00,395.922433868,37.3402849825,104.044420516,0.0,102.647051061,94.1340635361,517.894930913,123.301628123,24.9909,369.602402791
 01/30  23:00:00,325.221482308,37.3638398939,99.7902635121,0.0,77.122965704,65.871452062,417.964652151,121.784558135,16.6606,279.519494016
 01/30  24:00:00,228.11791531,37.3198255809,70.908963585,0.0,38.286128036,48.4199368926,278.851449974,116.403510763,8.3303,154.117639212
 01/31  01:00:00,171.072909401,32.7503258356,56.6692897222,0.0,25.5240853573,30.610668775,153.49921425,27.0695984541,3.33212,123.097495796
 01/31  02:00:00,155.020316584,32.7503258356,47.9993197051,0.0,19.418418834,29.3649097162,121.672133915,24.2650631043,3.33212,94.0749508107
 01/31  03:00:00,141.539952825,32.7503258356,42.4774359468,0.0,12.7620426787,28.1191506574,119.703436334,22.3094175383,3.33212,94.0618987953
 01/31  04:00:00,137.733718592,32.7503258356,38.7020802115,0.0,12.7620426787,28.1191506574,112.242968436,21.1219790811,3.33212,87.7888693554
 01/31  05:00:00,145.288065002,32.7503258356,39.0526068198,0.0,12.7620426787,28.1191506574,152.842429385,20.2895844227,3.33212,129.220724962
 01/31  06:00:00,181.685225431,32.7503258356,47.7961182521,0.0,25.5240853573,30.610668775,238.765860743,19.6881964333,8.3303,210.74736431
 01/31  07:00:00,309.654359958,34.8418097361,75.7944059882,0.0,51.0481707146,78.1489452969,404.394950605,19.1507380309,16.6606,368.583612574
 01/31  08:00:00,383.161517317,37.3168762309,102.460756686,0.0,64.3609230253,109.708623606,622.782242464,108.424513162,24.9909,489.366829302
 01/31  09:00:00,338.363598143,37.3135634367,103.240717879,0.0,51.0481707146,80.7689615957,523.261728844,108.180841309,33.3212,381.759687535
 01/31  10:00:00,309.187324599,37.9039864981,102.797327052,0.0,51.0481707146,71.0224615957,393.238589131,43.774777719,66.8089,282.654911412
 01/31  11:00:00,259.086453805,37.9930449878,101.355532109,0.0,32.1804615127,65.7244621605,338.161494234,26.0568924419,83.4695,228.635101792
 01/31  12:00:00,256.278922123,38.0479057842,97.0060143606,0.0,32.1804615127,65.7244621605,261.051746977,10.5078335126,83.4695,167.074413465
 01/31  13:00:00,257.777265305,38.1648520994,98.5835890989,0.0,32.1804615127,65.7244621605,255.131165911,1.88504790314,83.4695,169.776618007
 01/31  14:00:00,246.668310633,38.2186701558,96.9450246969,0.0,32.1804615127,55.9779621605,237.999441005,0.121699783484,75.1392,162.738541222
 01/31  15:00:00,246.57804773,38.2103223687,96.793247088,0.0,32.1804615127,55.9779621605,231.588800763,0.111496304774,66.8089,164.668404458
 01/31  16:00:00,246.804741301,38.1849340386,96.7917928396,0.0,32.1804615127,55.9779621605,242.585210054,0.302055241561,75.1392,167.143954813
 01/31  17:00:00,280.11017576,37.8956373083,101.47815351,0.0,32.1804615127,60.9114621605,218.629782163,3.43409779938,91.7998,123.395884364
 01/31  18:00:00,318.299592136,37.3600267416,95.3234960999,0.0,32.1804615127,77.5397301883,251.851474598,14.0075181294,49.9818,187.862156468
 01/31  19:00:00,385.586258811,37.3961757962,103.343088126,0.0,77.122965704,86.2600435998,409.442645039,16.851760312,49.9818,342.609084727
 01/31  20:00:00,393.822180002,37.3331932153,104.510716473,0.0,102.647051061,80.1663183927,304.169748934,19.8233774542,33.3212,251.02517148
 01/31  21:00:00,420.477410425,37.3191863901,105.931715047,0.0,115.40909374,92.7192997104,319.61037497,33.8335035297,33.3212,252.455671441
 01/31  22:00:00,394.982612145,37.3624572991,103.879736576,0.0,102.647051061,94.1340635361,436.641078995,40.4878391088,24.9909,371.162339886
 01/31  23:00:00,328.748538409,37.42240886,103.761137779,0.0,77.122965704,65.871452062,372.925472861,80.2064802534,16.6606,276.058392608
 01/31  24:00:00,230.88759052,37.3554250989,73.7064706802,0.0,38.286128036,48.4199368926,309.087475204,142.69375404,8.3303,158.063421165
 02/01  01:00:00,173.418084184,32.7503258356,59.0024855949,0.0,25.5240853573,30.610668775,157.486891319,31.0572784905,3.33212,123.097492829
 02/01  02:00:00,155.410091113,32.7503258356,48.3914280268,0.0,19.418418834,29.3649097162,124.605334423,27.2126135043,3.33212,94.060600919
 02/01  03:00:00,140.600272254,32.7503258356,41.5460028643,0.0,12.7620426787,28.1191506574,115.738791437,24.6107845303,3.33212,87.7958869064
 02/01  04:00:00,134.982040437,32.7503258356,35.9716638329,0.0,12.7620426787,28.1191506574,120.294245084,22.8856896081,3.33212,94.0764354758
 02/01  05:00:00,139.490410466,32.7503258356,33.9290423172,0.0,12.7620426787,28.1191506574,148.196864182,21.7603611648,3.33212,123.104383017
 02/01  06:00:00,175.333060948,32.7503258356,42.1462002511,0.0,25.5240853573,30.610668775,244.571449046,20.9984571273,8.3303,215.242691918
 02/01  07:00:00,301.794293532,34.651674836,68.9146425215,0.0,51.0481707146,78.1489452969,406.257200226,20.5236432071,16.6606,369.072957019
 02/01  08:00:00,377.214788344,37.3527597472,97.5296918968,0.0,64.3609230253,109.708623606,630.668186302,114.892215232,24.9909,490.78507107
 02/01  09:00:00,321.367268919,37.3135634367,87.1074924105,0.0,51.0481707146,80.7689615957,532.089069355,118.884281675,33.3212,379.883587681
 02/01  10:00:00,305.159131996,37.7616934507,98.6404067489,0.0,51.0481707146,71.0224615957,450.332857319,98.0400901587,66.8089,285.483867161
 02/01  11:00:00,262.25580675,37.9863956272,104.269805135,0.0,32.1804615127,65.7244621605,384.008645605,74.980265775,83.4695,225.55887983
 02/01  12:00:00,261.241974673,38.0461176481,102.915052917,0.0,32.1804615127,65.7244621605,287.754779892,34.256775703,83.4695,170.028504189
 02/01  13:00:00,262.040899339,38.0833184034,104.537356261,0.0,32.1804615127,65.7244621605,278.24082242,28.2953530297,83.4695,166.47596939
 02/01  14:00:00,250.38983658,38.1159417691,102.362710905,0.0,32.1804615127,55.9779621605,257.140049841,15.9716477576,75.1392,166.029202084
 02/01  15:00:00,250.985728225,38.1455728158,102.771190172,0.0,32.1804615127,55.9779621605,241.128605361,11.7972277745,66.8089,162.522477586
 02/01  16:00:00,252.754577842,38.1711793447,104.638991137,0.0,32.1804615127,55.9779621605,251.11974173,11.8947091691,75.1392,164.085832561
 02/01  17:00:00,269.244478694,37.8709151873,92.4955911194,0.0,32.1804615127,60.9114621605,237.212287846,16.9781601238,91.7998,128.434327722
 02/01  18:00:00,307.085530388,37.3138443267,84.7773452645,0.0,32.1804615127,77.5397301883,268.432041483,30.5542781707,49.9818,187.895963312
 02/01  19:00:00,384.420470585,37.3445306209,102.400228182,0.0,77.122965704,86.2600435998,438.807816197,51.3124253693,49.9818,337.513590827
 02/01  20:00:00,387.333619385,37.3135634367,97.3288951049,0.0,102.647051061,80.1663183927,408.260493222,119.352063967,33.3212,255.587229256
 02/01  21:00:00,418.783218247,37.3135634367,103.245085458,0.0,115.40909374,92.7192997104,398.736806917,117.367172129,33.3212,248.048434788
 02/01  22:00:00,397.167838142,37.3135634367,105.183732125,0.0,102.647051061,94.1340635361,503.934134547,108.096437836,24.9909,370.846796711
 02/01  23:00:00,310.616447825,37.3135634367,85.2696998798,0.0,77.122965704,65.871452062,410.895293782,116.230358976,16.6606,278.004334806
 02/01  24:00:00,213.3358924,37.3135634367,56.1154658923,0.0,38.286128036,48.4199368926,300.13086659,136.346805409,8.3303,155.453761181
 02/02  01:00:00,159.128582989,32.7503258356,44.8315526874,0.0,25.5240853573,30.610668775,161.048797828,29.4170902976,3.33212,128.299587531
 02/02  02:00:00,143.185732208,32.7503258356,36.2621056758,0.0,19.418418834,29.3649097162,117.652307793,26.5304682947,3.33212,87.7897194983
 02/02  03:00:00,129.041410684,32.7503258356,30.0753613587,0.0,12.7620426787,28.1191506574,121.967849135,24.5556097159,3.33212,94.080119419
 02/02  04:00:00,125.343392786,32.7503258356,26.4161067923,0.0,12.7620426787,28.1191506574,120.604166167,23.2048259827,3.33212,94.0672201845
 02/02  05:00:00,132.247048089,32.7503258356,26.7521316967,0.0,12.7620426787,28.1191506574,148.712233033,22.2784344395,3.33212,123.101678593
 02/02  06:00:00,168.857160601,32.7503258356,35.7187027732,0.0,25.5240853573,30.610668775,245.192939839,21.6359926857,8.3303,215.226647153
 02/02  07:00:00,297.232854578,34.2714050359,64.7314282967,0.0,51.0481707146,78.1489452969,406.681315265,20.9165578865,16.6606,369.104157378
 02/02  08:00:00,370.259503671,37.3135634367,90.6108111204,0.0,64.3609230253,109.708623606,633.997461491,118.18726042,24.9909,490.819301071
 02/02  09:00:00,310.357396398,37.3135634367,76.1717922634,0.0,51.0481707146,80.7689615957,531.651737562,120.245437997,33.3212,378.085099565
 02/02  10:00:00,284.353559695,37.8116133658,77.9088478523,0.0,51.0481707146,71.0224615957,454.145008803,100.231175278,66.8089,287.104933525
 02/02  11:00:00,245.364519811,37.982387201,87.6128179998,0.0,32.1804615127,65.7244621605,387.654030648,78.6065403631,83.4695,225.577990285
 02/02  12:00:00,237.332538616,38.0321522775,79.3739010385,0.0,32.1804615127,65.7244621605,294.676859385,41.1718535039,83.4695,170.035505881
 02/02  13:00:00,233.679213057,38.0676248236,76.4892534063,0.0,32.1804615127,65.7244621605,284.140046022,36.568398126,83.4695,164.102147896
 02/02  14:00:00,241.482243216,38.09614927,93.8861160042,0.0,32.1804615127,55.9779621605,267.204158274,23.6576521294,75.1392,168.407306144
 02/02  15:00:00,244.818943703,38.1241447049,96.9640605567,0.0,32.1804615127,55.9779621605,244.466810964,15.1404084867,66.8089,162.517502477
 02/02  16:00:00,224.450488541,38.1542668848,76.630042318,0.0,32.1804615127,55.9779621605,255.429964982,17.7301254933,75.1392,162.560639489
 02/02  17:00:00,224.679946427,37.8575168156,48.1940951457,0.0,32.1804615127,60.9114621605,251.117072164,29.424672408,91.7998,129.892599756
 02/02  18:00:00,271.050056372,37.3135634367,48.9135915017,0.0,32.1804615127,77.5397301883,287.821062877,49.9275725658,49.9818,187.911690312
 02/02  19:00:00,354.873969833,37.3135634367,73.0802103547,0.0,77.122965704,86.2600435998,445.225367956,57.7093850253,49.9818,337.53418293
 02/02  20:00:00,363.761320993,37.3135634367,74.0529269138,0.0,102.647051061,80.1663183927,418.106911344,129.186638352,33.3212,255.599072992
 02/02  21:00:00,396.267820473,37.3135634367,80.8614620782,0.0,115.40909374,92.7192997104,429.024310883,148.334044543,33.3212,247.36906634
 02/02  22:00:00,386.458767602,37.3135634367,94.6091351851,0.0,102.647051061,94.1340635361,514.635960337,118.78175075,24.9909,370.863309587
 02/02  23:00:00,299.543262031,37.3147433892,74.3052514484,0.0,77.122965704,65.871452062,407.811370546,112.389806802,16.6606,278.760963744
 02/02  24:00:00,207.753365007,37.3135634367,50.6592689943,0.0,38.286128036,48.4199368926,280.880691629,118.161620306,8.3303,154.388771323
 02/03  01:00:00,155.775866006,32.7503258356,41.461744078,0.0,25.5240853573,30.610668775,160.51369072,27.8563067788,3.33212,129.325263941
 02/03  02:00:00,140.993793619,32.7503258356,34.0520482154,0.0,19.418418834,29.3649097162,115.986502733,24.8603259774,3.33212,87.7940567554
 02/03  03:00:00,128.772786929,32.7503258356,29.7674622886,0.0,12.7620426787,28.1191506574,120.352156936,22.9401751959,3.33212,94.0798617403
 02/03  04:00:00,128.115855801,32.7503258356,29.1144877604,0.0,12.7620426787,28.1191506574,118.808407915,21.4091720427,3.33212,94.0671158719
 02/03  05:00:00,136.27178178,32.7503258356,30.0712659006,0.0,12.7620426787,28.1191506574,146.612204689,20.1760847767,3.33212,123.103999912
 02/03  06:00:00,171.76431428,32.7503258356,37.9178916652,0.0,25.5240853573,30.610668775,243.068186406,19.5072988266,8.3303,215.23058758
 02/03  07:00:00,299.936251203,34.651674836,66.2938622606,0.0,51.0481707146,78.1489452969,404.794356296,19.0078856155,16.6606,369.125870681
 02/03  08:00:00,375.0193117,37.3905283279,94.4678770768,0.0,64.3609230253,109.708623606,599.819315648,83.9377436046,24.9909,490.890672044
 02/03  09:00:00,318.600156901,37.3135634367,84.2752360517,0.0,51.0481707146,80.7689615957,449.26854676,37.9297702009,33.3212,378.017576559
 02/03  10:00:00,305.058454337,37.8857067624,98.7562194461,0.0,51.0481707146,71.0224615957,370.78271831,16.7806517071,66.8089,287.193166603
 02/03  11:00:00,261.485185508,37.9752325088,102.900970149,0.0,32.1804615127,65.7244621605,311.68308149,2.63489080066,83.4695,225.57869069
 02/03  12:00:00,261.199533193,38.0254233469,101.431445048,0.0,32.1804615127,65.7244621605,253.996100051,0.487886554795,83.4695,170.038713496
 02/03  13:00:00,258.490879022,38.062513914,98.5435018759,0.0,32.1804615127,65.7244621605,248.284712303,0.448207381468,83.4695,164.367004921
 02/03  14:00:00,246.691809468,38.0961532291,95.4933569068,0.0,32.1804615127,55.9779621605,243.666227208,0.378564867794,75.1392,168.148462341
 02/03  15:00:00,248.198770308,38.1266867809,97.4595221467,0.0,32.1804615127,55.9779621605,229.697000053,0.366353614206,66.8089,162.521746439
 02/03  16:00:00,248.793381472,38.1537087948,98.123863886,0.0,32.1804615127,55.9779621605,238.311826589,0.60717034364,75.1392,162.565456246
 02/03  17:00:00,281.38086024,37.8710630016,102.241895239,0.0,32.1804615127,60.9114621605,221.850979751,0.157944523742,91.7998,129.893235228
 02/03  18:00:00,330.036871017,37.3629242274,106.479853924,0.0,32.1804615127,77.5397301883,241.068250181,3.17445420834,49.9818,187.911995973
 02/03  19:00:00,380.703906286,37.3963487473,98.3599433967,0.0,77.122965704,86.2600435998,406.48405911,18.9520044324,49.9818,337.550254677
 02/03  20:00:00,374.548617137,37.3304165311,85.5349101198,0.0,102.647051061,80.1663183927,324.76196889,35.834864974,33.3212,255.605903916
 02/03  21:00:00,419.527013756,37.3224782849,105.124523616,0.0,115.40909374,92.7192997104,327.547993326,46.1570494996,33.3212,248.069743827
 02/03  22:00:00,395.853345927,37.3649387886,104.896130843,0.0,102.647051061,94.1340635361,449.259614672,53.2604761861,24.9909,371.008238486
 02/03  23:00:00,320.8575349,37.4188820378,96.0749514958,0.0,77.122965704,65.871452062,371.249196543,76.6694821664,16.6606,277.919114376
 02/03  24:00:00,223.567379823,37.3702827006,66.6172073176,0.0,38.286128036,48.4199368926,311.94589992,147.500641589,8.3303,156.11495833
 02/04  01:00:00,172.218942287,32.7503258356,55.6335690677,0.0,27.7269238854,30.610668775,168.32283,37.3196856549,3.33212,127.671024345
 02/04  02:00:00,166.880820472,32.7503258356,50.2865123873,0.0,27.7269238854,30.610668775,122.548912889,31.42737273,3.33212,87.7894201592
 02/04  03:00:00,145.050538075,32.7503258356,45.9629766189,0.0,12.7620426787,28.1191506574,124.476692354,27.061122182,3.33212,94.0834501716
 02/04  04:00:00,143.25583073,32.7503258356,44.1717504739,0.0,12.7620426787,28.1191506574,121.14910419,23.7463286001,3.33212,94.0706555894
 02/04  05:00:00,151.328346724,32.7503258356,45.658466974,0.0,12.7620426787,28.1191506574,147.53994858,21.1039674445,3.33212,123.103861136
 02/04  06:00:00,164.91136374,32.7503258356,47.0042126525,0.0,12.7620426787,28.1191506574,181.559473073,19.1052721471,8.3303,154.123900926
 02/04  07:00:00,256.410823816,36.0206461164,54.5396008138,0.0,42.6918050922,54.3732441037,257.790092203,17.7349615881,16.6606,223.394530615
 02/04  08:00:00,320.179154411,37.3737097239,86.3976992469,0.0,42.6918050922,86.1019271793,456.349051971,62.3094790992,24.9909,369.048672872
 02/04  09:00:00,374.959747348,37.3512514931,103.021275488,0.0,57.6566862989,112.030105488,597.590045502,40.6080116482,33.3212,523.660833854
 02/04  10:00:00,327.350145711,37.9048937035,101.697792481,0.0,57.6566862989,83.6599452969,477.257486955,36.1496680084,66.8089,374.298918947
 02/04  11:00:00,272.7013789,38.0072760515,101.108402284,0.0,42.6918050922,68.9656133826,405.323898666,32.0254181477,83.4695,289.828980518
 02/04  12:00:00,263.623100685,38.0836815327,100.252145108,0.0,34.9340096728,67.7198543238,334.321858183,24.5700228708,83.4695,226.282335312
 02/04  13:00:00,262.315170535,38.1994467252,99.5058669761,0.0,34.9340096728,67.7198543238,275.656654693,21.9108371847,83.4695,170.276317509
 02/04  14:00:00,252.657813855,38.2071559118,99.5171948091,0.0,34.9340096728,57.9733543238,266.680699228,21.5153569213,75.1392,170.026142307
 02/04  15:00:00,252.249827206,38.1588663037,99.0644699459,0.0,34.9340096728,57.9733543238,248.700691464,15.3956162685,66.8089,166.496175195
 02/04  16:00:00,253.26874279,38.1814407131,100.057029664,0.0,34.9340096728,57.9733543238,252.506912842,11.0968237303,75.1392,166.270889112
 02/04  17:00:00,285.100725192,37.8814096219,103.251857157,0.0,34.9340096728,62.9068543238,236.939049834,15.0529964443,91.7998,130.08625339
 02/04  18:00:00,324.545642487,37.3568524798,104.683268959,0.0,34.9340096728,72.2186844194,233.303498559,28.551282152,49.9818,154.770416407
 02/04  19:00:00,397.921133587,37.4110119861,106.154786987,0.0,87.0357390804,86.2600435998,282.933799255,37.2289089892,49.9818,195.723090265
 02/04  20:00:00,391.848745985,37.3188522187,105.35599609,0.0,102.000620287,77.6748002752,344.277003548,63.2674592511,33.3212,247.688344297
 02/04  21:00:00,403.236957234,37.3135634367,105.050484524,0.0,102.000620287,88.9820225341,412.426603839,124.296282531,33.3212,254.809121308
 02/04  22:00:00,394.076441159,37.3135634367,105.450104192,0.0,102.000620287,91.6425454185,393.329096975,120.652857056,24.9909,247.685339919
 02/04  23:00:00,339.276479075,37.3135634367,103.87134098,0.0,87.0357390804,65.871452062,494.19706272,109.712200895,16.6606,367.824261824
 02/04  24:00:00,236.986622544,37.3135634367,75.2877657671,0.0,42.6918050922,48.4199368926,338.215435086,114.337604436,8.3303,215.54753065
 02/05  01:00:00,181.689453981,32.7503258356,55.8603684774,0.0,34.4311606118,33.1021868926,153.786928887,27.1750507928,3.33212,123.279758094
 02/05  02:00:00,170.688883138,32.7503258356,44.8916023597,0.0,34.4311606118,33.1021868926,122.131443993,24.5872280246,3.33212,94.2120959684
 02/05  03:00:00,147.458388416,32.7503258356,39.18109459,0.0,19.466279405,30.610668775,121.946914653,22.8217890909,3.33212,95.7930055621
 02/05  04:00:00,144.733967697,32.7503258356,36.473284617,0.0,19.466279405,30.610668775,121.055042039,21.5472924488,3.33212,96.1756295902
 02/05  05:00:00,149.235292845,32.7503258356,34.4207842955,0.0,19.466279405,30.610668775,149.952925191,20.7077011247,3.33212,125.913104067
 02/05  06:00:00,162.643958638,32.7503258356,35.5902573995,0.0,19.466279405,30.610668775,182.85496333,20.1660978411,8.3303,154.358565488
 02/05  07:00:00,245.885727562,35.0319446361,45.0489151546,0.0,42.6918050922,54.3732441037,256.183346059,19.7176619926,16.6606,219.805084066
 02/05  08:00:00,312.898605384,37.3135634367,69.6292791357,0.0,49.3960418185,88.5934452969,506.843743857,112.911535693,24.9909,368.941308164
 02/05  09:00:00,372.875044692,37.3135634367,100.482350144,0.0,57.6566862989,112.030105488,678.379726214,117.364584566,33.3212,527.693941648
 02/05  10:00:00,306.172635278,37.8569602305,89.6099956406,0.0,50.9524495726,81.1684271793,527.798815907,84.3700316853,66.8089,376.619884222
 02/05  11:00:00,244.283967117,37.9859742154,73.2005833316,0.0,42.6918050922,68.9656133826,412.16000183,37.7046035692,83.4695,290.985898261
 02/05  12:00:00,238.179831691,38.029775751,70.8736418327,0.0,38.286128036,68.9656133826,345.570635204,35.8180954059,83.4695,226.283039798
 02/05  13:00:00,237.014107599,38.0650910103,70.4907374386,0.0,38.286128036,68.9656133826,284.628086901,31.3385204418,83.4695,169.82006646
 02/05  14:00:00,209.974230762,38.0944730203,62.4243096954,0.0,31.5818913096,56.727595265,272.509815333,34.385780866,75.1392,162.984834467
 02/05  15:00:00,231.815671333,38.1220052395,84.0961174955,0.0,31.5818913096,56.727595265,259.618528515,27.1477687247,66.8089,165.661859791
 02/05  16:00:00,197.693503519,38.1456723293,50.0935353343,0.0,31.5818913096,56.727595265,283.766568255,42.4530325283,75.1392,166.174335727
 02/05  17:00:00,219.138521563,37.8469992958,42.6368627647,0.0,31.5818913096,61.661095265,271.940406844,56.7327911026,91.7998,123.407815742
 02/05  18:00:00,261.725690654,37.3135634367,49.6582054709,0.0,31.5818913096,70.9729253606,274.075822337,62.59632542,49.9818,161.497696917
 02/05  19:00:00,342.806349308,37.3135634367,60.6286604165,0.0,80.3315023541,83.7685254822,307.453760427,69.011827701,49.9818,188.460132726
 02/05  20:00:00,359.679021976,37.3135634367,73.4191625945,0.0,102.000620287,77.6748002752,385.399655333,99.2327631151,33.3212,252.845692218
 02/05  21:00:00,388.678127707,37.3135634367,81.7635145682,0.0,108.704857014,91.4735406516,398.174613975,116.375721503,33.3212,248.477692473
 02/05  22:00:00,361.300125985,37.3135634367,82.556746392,0.0,95.2963835608,89.1510273009,379.970811757,107.668400203,24.9909,247.311511555
 02/05  23:00:00,306.246389065,37.3135634367,80.6914234056,0.0,80.3315023541,63.3799339444,489.718319048,105.263021057,16.6606,367.794697991
 02/05  24:00:00,217.938485295,37.3135634367,56.5517021232,0.0,42.6918050922,48.4199368926,375.997714567,152.807594429,8.3303,214.859820137
 02/06  01:00:00,155.459214254,32.7503258356,41.1505179715,0.0,25.5240853573,30.610668775,163.60533538,37.1593405823,3.33212,123.113874797
 02/06  02:00:00,140.46585189,32.7503258356,33.5245431327,0.0,19.418418834,29.3649097162,128.956508862,31.5501948152,3.33212,94.074194047
 02/06  03:00:00,129.906771617,32.7503258356,30.8885405804,0.0,12.7620426787,28.1191506574,123.714230073,27.3748094786,3.33212,93.0073005946
 02/06  04:00:00,129.179908376,32.7503258356,30.1723888638,0.0,12.7620426787,28.1191506574,116.449697212,24.2588364883,3.33212,88.8587407237
 02/06  05:00:00,138.925115717,32.7503258356,33.3238307035,0.0,12.7620426787,28.1191506574,152.15516913,21.8627814787,3.33212,126.960267651
 02/06  06:00:00,176.277480673,32.7503258356,43.0302031872,0.0,25.5240853573,30.610668775,239.203176467,19.8905492279,8.3303,210.982327239
 02/06  07:00:00,303.989428656,35.0319446361,70.6675620325,0.0,51.0481707146,78.1489452969,404.139662825,18.3114279357,16.6606,369.167634889
 02/06  08:00:00,373.781045096,37.4078692834,94.8264441226,0.0,64.3609230253,109.708623606,549.628103798,33.6762507516,24.9909,490.960953046
 02/06  09:00:00,307.632797566,37.3135634367,74.2215701768,0.0,51.0481707146,80.7689615957,453.856028515,37.2456058248,33.3212,383.28922269
 02/06  10:00:00,271.137702404,37.8857006791,65.3914023169,0.0,51.0481707146,71.0224615957,389.785969064,40.3817713045,66.8089,282.595297759
 02/06  11:00:00,212.740399463,37.9704084555,55.7011094461,0.0,32.1804615127,65.7244621605,349.898670028,40.8333689466,83.4695,225.595801082
 02/06  12:00:00,207.445516704,38.01797498,49.7367734573,0.0,32.1804615127,65.7244621605,300.102033407,46.6022446033,83.4695,170.030288803
 02/06  13:00:00,207.12921085,38.0534311525,50.0867635292,0.0,32.1804615127,65.7244621605,306.86051816,53.5873441664,83.4695,169.803673994
 02/06  14:00:00,198.431614083,38.0853639212,51.081197568,0.0,32.1804615127,55.9779621605,294.951726246,57.0713645322,75.1392,162.741161713
 02/06  15:00:00,197.562712818,38.112463695,50.1936082448,0.0,32.1804615127,55.9779621605,289.246635746,59.8699921,66.8089,162.567743646
 02/06  16:00:00,197.024725175,38.138425139,49.6651379605,0.0,32.1804615127,55.9779621605,299.02167,54.5893214161,75.1392,169.293148584
 02/06  17:00:00,222.531789235,37.8429696693,46.2101584835,0.0,32.1804615127,60.9114621605,269.440200454,54.2339891298,91.7998,123.406411324
 02/06  18:00:00,274.677721115,37.3135634367,55.3980096471,0.0,32.1804615127,77.5397301883,298.644976674,60.7887665427,49.9818,187.874410131
 02/06  19:00:00,355.937293465,37.316033759,74.2122263524,0.0,77.122965704,86.2600435998,458.31326272,66.0648426969,49.9818,342.266620023
 02/06  20:00:00,364.985727163,37.3135634367,75.6625879411,0.0,102.647051061,80.1663183927,342.304967424,57.5289672954,33.3212,251.454800129
 02/06  21:00:00,397.990881305,37.3135634367,83.3071229744,0.0,115.40909374,92.7192997104,344.567511582,58.3218549121,33.3212,252.92445667
 02/06  22:00:00,388.826262758,37.3155675578,97.6884562308,0.0,102.647051061,94.1340635361,457.83712782,61.2568004583,24.9909,371.589427362
 02/06  23:00:00,301.529678887,37.3587522986,76.9548764831,0.0,77.122965704,65.871452062,356.465690124,63.2122043795,16.6606,276.592885745
 02/06  24:00:00,209.888415863,37.3451682714,53.4824411805,0.0,38.286128036,48.4199368926,231.483948622,66.1440904356,8.3303,157.009558187
 02/07  01:00:00,159.486038859,32.7503258356,45.1343312892,0.0,25.5240853573,30.610668775,173.690700225,47.2497249208,3.33212,123.108855304
 02/07  02:00:00,146.863440834,32.7503258356,39.9115910612,0.0,19.418418834,29.3649097162,129.260121435,31.859430584,3.33212,94.068570851
 02/07  03:00:00,136.623595791,32.7503258356,37.5996232267,0.0,12.7620426787,28.1191506574,119.0305608,27.5286418435,3.33212,88.1697989568
 02/07  04:00:00,136.17633249,32.7503258356,37.2023522638,0.0,12.7620426787,28.1191506574,114.343045872,17.3061004387,3.33212,93.7048254328
 02/07  05:00:00,145.855566025,32.7503258356,39.6271821107,0.0,12.7620426787,28.1191506574,138.857551051,12.3059301938,3.33212,123.219500857
 02/07  06:00:00,202.309092261,34.2714050359,66.7069877655,0.0,25.5240853573,30.610668775,235.187937835,11.7072968154,8.3303,215.150341019
 02/07  07:00:00,315.333526253,35.4122144362,80.5911658593,0.0,51.0481707146,78.1489452969,396.98532162,11.1515497431,16.6606,369.173171877
 02/07  08:00:00,386.974657149,37.4486401838,106.47201084,0.0,64.3609230253,109.708623606,530.506604277,14.5446413595,24.9909,490.971062917
 02/07  09:00:00,337.283109919,37.3144570486,102.493257943,0.0,51.0481707146,80.7689615957,429.424014627,14.2599211538,33.3212,381.842893473
 02/07  10:00:00,313.92577134,37.8853945527,107.219039902,0.0,51.0481707146,71.0224615957,360.480745045,9.7930551753,66.8089,283.87878987
 02/07  11:00:00,265.454526439,37.9743897151,107.145127612,0.0,32.1804615127,65.7244621605,316.64602414,7.5789140894,83.4695,225.597610051
 02/07  12:00:00,262.100842977,38.0224193682,103.197626973,0.0,32.1804615127,65.7244621605,263.235319545,9.72803177125,83.4695,170.037787774
 02/07  13:00:00,215.404121497,38.0590478752,57.8175193277,0.0,32.1804615127,65.7244621605,275.800627922,22.5163572003,83.4695,169.814770722
 02/07  14:00:00,214.069711307,38.0922514752,66.3522098843,0.0,32.1804615127,55.9779621605,264.026223491,26.1608866443,75.1392,162.726136847
 02/07  15:00:00,239.521168038,38.1205769725,91.2362946621,0.0,32.1804615127,55.9779621605,245.795644257,16.4348755689,66.8089,162.551868688
 02/07  16:00:00,234.510843114,38.1481943597,85.9630208288,0.0,32.1804615127,55.9779621605,258.471105587,13.9967178317,75.1392,169.335187755
 02/07  17:00:00,239.279894936,37.852977431,62.1729822036,0.0,32.1804615127,60.9114621605,233.460442783,18.2680200287,91.7998,123.392622754
 02/07  18:00:00,278.503561148,37.3145647529,58.9419535596,0.0,32.1804615127,77.5397301883,263.112300592,25.253691425,49.9818,187.876809167
 02/07  19:00:00,349.496689121,37.3555522312,67.6158498979,0.0,77.122965704,86.2600435998,427.580406197,37.4416502736,49.9818,340.156955924
 02/07  20:00:00,359.771028915,37.3148833311,70.8760648294,0.0,102.647051061,80.1663183927,331.531374463,44.8861900525,33.3212,253.323984411
 02/07  21:00:00,400.912751827,37.3135634367,86.5953652303,0.0,115.40909374,92.7192997104,340.205763792,55.7980303898,33.3212,251.086533402
 02/07  22:00:00,395.103957973,37.347723867,104.222778415,0.0,102.647051061,94.1340635361,448.3657009,51.9329063075,24.9909,371.441894593
 02/07  23:00:00,308.482541672,37.3902545319,83.8522219668,0.0,77.122965704,65.871452062,348.634717138,55.6022157692,16.6606,276.371901368
 02/07  24:00:00,214.523588545,37.3691720874,58.0706572254,0.0,38.286128036,48.4199368926,229.560090811,62.1686801778,8.3303,159.061110633
 02/08  01:00:00,163.154317606,32.7503258356,48.7557091068,0.0,25.5240853573,30.610668775,176.149195455,49.7114571787,3.33212,123.105618277
 02/08  02:00:00,150.519052974,32.7503258356,43.5260995054,0.0,19.418418834,29.3649097162,130.495999463,33.0992396976,3.33212,94.0646397655
 02/08  03:00:00,140.788073838,32.7503258356,41.7425652262,0.0,12.7620426787,28.1191506574,116.140642971,25.0105951554,3.33212,87.7979278159
 02/08  04:00:00,138.996207573,32.7503258356,39.9611427811,0.0,12.7620426787,28.1191506574,119.325781471,21.9123256448,3.33212,94.0813358266
 02/08  05:00:00,146.766372169,32.7503258356,41.1285200905,0.0,12.7620426787,28.1191506574,146.534409968,20.0888898142,3.33212,123.113400154
 02/08  06:00:00,186.182853788,35.0319446361,50.6449045028,0.0,25.5240853573,30.610668775,241.288927474,17.7039246997,8.3303,215.254702775
 02/08  07:00:00,312.226193785,35.3361604762,78.5795976213,0.0,51.0481707146,78.1489452969,403.578202042,17.7518943332,16.6606,369.165707709
 02/08  08:00:00,382.437877266,37.3526260382,103.598939839,0.0,64.3609230253,109.708623606,537.291320573,21.3492790135,24.9909,490.951141559
 02/08  09:00:00,339.818945352,37.3150962188,106.178701127,0.0,51.0481707146,80.7689615957,429.96557737,15.5083175902,33.3212,381.136059779
 02/08  10:00:00,311.141187136,37.8985020999,104.695392133,0.0,51.0481707146,71.0224615957,359.21523841,7.90551724891,66.8089,284.500821161
 02/08  11:00:00,262.031969433,37.9874303928,104.01208464,0.0,32.1804615127,65.7244621605,314.903310212,5.83920966062,83.4695,225.594600551
 02/08  12:00:00,262.302332156,38.0553183738,103.522476181,0.0,32.1804615127,65.7244621605,259.579558042,6.07234849315,83.4695,170.037709549
 02/08  13:00:00,259.862877366,38.1050447917,101.604519012,0.0,32.1804615127,65.7244621605,259.389471081,6.17037802852,83.4695,169.749593053
 02/08  14:00:00,249.185960324,38.1145221808,100.566167252,0.0,32.1804615127,55.9779621605,244.105668069,6.17894003262,75.1392,162.787528036
 02/08  15:00:00,248.906862858,38.1468946466,100.236284447,0.0,32.1804615127,55.9779621605,235.537562493,6.18055336707,66.8089,162.548109126
 02/08  16:00:00,249.57128776,38.1739279078,100.948441205,0.0,32.1804615127,55.9779621605,249.62445248,6.1254766374,75.1392,168.359775842
 02/08  17:00:00,279.776820205,37.921772911,102.158911981,0.0,32.1804615127,60.9114621605,220.762720789,4.62722745751,91.7998,124.335693332
 02/08  18:00:00,324.777036098,37.4001997635,104.286242076,0.0,32.1804615127,77.5397301883,241.578123469,3.71420202867,49.9818,187.88212144
 02/08  19:00:00,388.033165553,37.4338246579,105.284928177,0.0,77.122965704,86.2600435998,396.398953685,6.65593620851,49.9818,339.761217476
 02/08  20:00:00,395.837747754,37.3894156027,105.631060053,0.0,102.647051061,80.1663183927,296.332948908,9.33746498927,33.3212,253.674283919
 02/08  21:00:00,420.727591301,37.3654534918,105.184662372,0.0,115.40909374,92.7192997104,294.167383711,10.1065171119,33.3212,250.739666599
 02/08  22:00:00,396.206314108,37.4377526115,104.160002079,0.0,102.647051061,94.1340635361,407.252846722,10.8522736132,24.9909,371.409673109
 02/08  23:00:00,331.360880942,37.5106168005,105.91373476,0.0,77.122965704,65.871452062,305.802294436,12.8161064105,16.6606,276.325588026
 02/08  24:00:00,265.236171112,37.466264227,107.870819411,0.0,38.286128036,48.4199368926,179.380546351,11.5971900647,8.3303,159.453056287
 02/09  01:00:00,160.376694333,32.7503258356,46.0036862674,0.0,25.5240853573,30.610668775,134.089029654,7.6506071263,3.33212,123.106302527
 02/09  02:00:00,159.022266004,32.7503258356,52.0319750183,0.0,19.418418834,29.3649097162,107.726829313,10.3310468092,3.33212,94.063662504
 02/09  03:00:00,151.78713575,32.7503258356,52.73912984,0.0,12.7620426787,28.1191506574,101.133553627,10.0012164359,3.33212,87.8002171908
 02/09  04:00:00,150.767287323,32.7503258356,51.7192090306,0.0,12.7620426787,28.1191506574,112.119724418,14.7073520392,3.33212,94.0802523785
 02/09  05:00:00,170.511795262,35.0319446361,62.4497159839,0.0,12.7620426787,28.1191506574,152.069137802,25.613046481,3.33212,123.123971321
 02/09  06:00:00,188.124765162,32.7503258356,54.7885306859,0.0,25.5240853573,30.610668775,252.33659574,28.7477117299,8.3303,215.25858401
 02/09  07:00:00,322.737375697,36.5530238365,87.7399691592,0.0,51.0481707146,78.1489452969,417.967701124,32.1451803785,16.6606,369.161920745
 02/09  08:00:00,380.429394796,37.3498186973,103.852958584,0.0,64.3609230253,109.708623606,605.628820294,89.6949819495,24.9909,490.942938345
 02/09  09:00:00,339.541989827,37.3135634367,105.110960014,0.0,51.0481707146,80.7689615957,527.997366427,113.803897301,33.3212,380.872269126
 02/09  10:00:00,310.12015573,37.7205774226,103.365361455,0.0,51.0481707146,71.0224615957,446.887043812,95.33975167,66.8089,284.738392142
 02/09  11:00:00,260.223709862,37.853609685,101.968712596,0.0,32.1804615127,65.7244621605,398.834158463,89.770145387,83.4695,225.594513076
 02/09  12:00:00,259.963042238,37.9435004254,100.88517154,0.0,32.1804615127,65.7244621605,341.488912416,87.9822336159,83.4695,170.037178801
 02/09  13:00:00,258.360460927,38.0086332313,99.8157112341,0.0,32.1804615127,65.7244621605,338.714092171,86.0419798094,83.4695,169.202612362
 02/09  14:00:00,248.754234964,38.0504943162,99.8648630495,0.0,32.1804615127,55.9779621605,323.823125466,85.352030288,75.1392,163.331895178
 02/09  15:00:00,249.080733847,38.0006296151,100.266516585,0.0,32.1804615127,55.9779621605,316.932008712,87.5776959967,66.8089,162.545412715
 02/09  16:00:00,249.722300274,38.1112944303,100.997812288,0.0,32.1804615127,55.9779621605,322.643075654,79.7457588269,75.1392,167.758116827
 02/09  17:00:00,280.651821213,37.8609655096,103.10632124,0.0,32.1804615127,60.9114621605,299.489193337,82.7744809857,91.7998,124.914912351
 02/09  18:00:00,324.793134275,37.3205217883,104.423966522,0.0,32.1804615127,77.5397301883,327.52777453,89.6613591647,49.9818,187.884615366
 02/09  19:00:00,387.659081091,37.3341194013,104.934562566,0.0,77.122965704,86.2600435998,487.135334008,97.6485573956,49.9818,339.504976613
 02/09  20:00:00,392.848213473,37.3135634367,102.583031725,0.0,102.647051061,80.1663183927,394.610899371,107.393134292,33.3212,253.896565079
 02/09  21:00:00,421.879073601,37.3135634367,106.272769324,0.0,115.40909374,92.7192997104,396.832592175,113.025536043,33.3212,250.485856132
 02/09  22:00:00,397.350202025,37.3135634367,105.310525044,0.0,102.647051061,94.1340635361,511.33413322,114.972130088,24.9909,371.371103132
 02/09  23:00:00,317.296184017,37.3135634367,91.8819974296,0.0,77.122965704,65.871452062,417.119607361,124.185615875,16.6606,276.273391485
 02/09  24:00:00,219.913419138,37.3135634367,62.6464736966,0.0,38.286128036,48.4199368926,306.142472317,138.051616705,8.3303,159.760555612
 02/10  01:00:00,165.045855215,32.7503258356,50.7134003538,0.0,25.5240853573,30.610668775,155.382043426,28.9432426782,3.33212,123.106680748
 02/10  02:00:00,149.683679945,32.7503258356,42.722877869,0.0,19.418418834,29.3649097162,123.460004183,26.0652946427,3.33212,94.06258954
 02/10  03:00:00,137.397381174,32.7503258356,38.3724381096,0.0,12.7620426787,28.1191506574,115.148002361,24.015371655,3.33212,87.8005107064
 02/10  04:00:00,135.766117015,32.7503258356,36.7533941479,0.0,12.7620426787,28.1191506574,119.901084748,22.4899132153,3.33212,94.0790515329
 02/10  05:00:00,142.350599934,32.7503258356,36.1464230024,0.0,12.7620426787,28.1191506574,147.839244231,21.3970510555,3.33212,123.110073176
 02/10  06:00:00,175.960307457,32.7503258356,42.1231838475,0.0,25.5240853573,30.610668775,244.283216362,20.6890756931,8.3303,215.263840669
 02/10  07:00:00,304.618039851,35.0319446361,70.5938474053,0.0,51.0481707146,78.1489452969,405.876302074,20.0674302351,16.6606,369.148271839
 02/10  08:00:00,373.287034649,37.3135634367,95.4511889245,0.0,64.3609230253,109.708623606,625.597512724,109.684636302,24.9909,490.921976422
 02/10  09:00:00,309.330139905,37.3135634367,74.4039290132,0.0,51.0481707146,80.7689615957,525.55477664,111.626421859,33.3212,380.607154782
 02/10  10:00:00,273.140708657,37.7755449092,66.8013765279,0.0,51.0481707146,71.0224615957,451.240015466,99.4718173698,66.8089,284.959298097
 02/10  11:00:00,225.433148072,37.9260928725,67.6556068091,0.0,32.1804615127,65.7244621605,409.775809468,100.714757967,83.4695,225.591551501
 02/10  12:00:00,243.673877512,38.02214048,85.2079523751,0.0,32.1804615127,65.7244621605,338.797942971,85.2923885478,83.4695,170.036054423
 02/10  13:00:00,239.309235345,38.0646794611,81.9575354145,0.0,32.1804615127,65.7244621605,302.480121797,50.3391246431,83.4695,168.671497153
 02/10  14:00:00,227.479708598,38.0933982702,79.9573422214,0.0,32.1804615127,55.9779621605,282.071455381,43.0732685511,75.1392,163.85898683
 02/10  15:00:00,226.228389454,38.122447474,78.6890392095,0.0,32.1804615127,55.9779621605,276.635353102,47.2843246663,66.8089,162.542128436
 02/10  16:00:00,215.54250497,38.1485666497,68.0504370313,0.0,32.1804615127,55.9779621605,292.852046736,50.5845223505,75.1392,167.128324386
 02/10  17:00:00,238.990212001,37.8531597984,62.5661944504,0.0,32.1804615127,60.9114621605,269.214406663,51.8867316326,91.7998,125.527875031
 02/10  18:00:00,287.255980957,37.3135634367,67.8041140648,0.0,32.1804615127,77.5397301883,318.441485167,80.5722189025,49.9818,187.887466264
 02/10  19:00:00,362.089854103,37.3135634367,79.8152469589,0.0,77.122965704,86.2600435998,538.264220269,149.105064639,49.9818,339.17735563
 02/10  20:00:00,367.933984324,37.3135634367,78.3159480129,0.0,102.647051061,80.1663183927,422.926927599,135.428029391,33.3212,254.177698208
 02/10  21:00:00,398.329745256,37.3135634367,83.3309721305,0.0,115.40909374,92.7192997104,401.115429973,117.653396034,33.3212,250.140833939
 02/10  22:00:00,385.203775921,37.3135634367,93.6538619912,0.0,102.647051061,94.1340635361,515.832526147,119.532448464,24.9909,371.309177683
 02/10  23:00:00,296.275682504,37.3135634367,70.997276068,0.0,77.122965704,65.871452062,424.564306127,131.712804823,16.6606,276.190901304
 02/10  24:00:00,204.68204005,37.3135634367,47.5596934729,0.0,38.286128036,48.4199368926,306.478074391,138.327017474,8.3303,159.820756917
 02/11  01:00:00,156.082083028,32.7503258356,39.6089557008,0.0,27.7269238854,30.610668775,156.603827403,29.8050827996,3.33212,123.466624604
 02/11  02:00:00,149.811262988,32.7503258356,33.335923202,0.0,27.7269238854,30.610668775,123.409321509,26.6747754044,3.33212,93.4024261045
 02/11  03:00:00,127.706985917,32.7503258356,28.7410623509,0.0,12.7620426787,28.1191506574,116.426146798,24.6332599589,3.33212,88.460766839
 02/11  04:00:00,125.536524952,32.7503258356,26.5915668823,0.0,12.7620426787,28.1191506574,120.581696666,23.1721508871,3.33212,94.0774257793
 02/11  05:00:00,131.34181138,32.7503258356,25.8443468451,0.0,12.7620426787,28.1191506574,148.873030845,22.4333302574,3.33212,123.107580587
 02/11  06:00:00,143.866529935,32.7503258356,26.1435682988,0.0,12.7620426787,28.1191506574,187.213800326,22.3722518603,8.3303,156.511248465
 02/11  07:00:00,232.966801272,32.7503258356,34.4957030778,0.0,42.6918050922,54.3732441037,259.752995437,22.2854616957,16.6606,220.806933741
 02/11  08:00:00,299.425185696,37.3499205831,68.1175451697,0.0,42.6918050922,86.1019271793,520.999852255,126.85980539,24.9909,369.149146865
 02/11  09:00:00,376.165792346,37.3135634367,103.542102736,0.0,57.6566862989,112.030105488,687.70925094,130.715547941,33.3212,523.672502999
 02/11  10:00:00,328.631204588,37.7542358564,102.443343039,0.0,57.6566862989,83.6599452969,542.324170107,99.6284469288,66.8089,375.886823178
 02/11  11:00:00,273.86989024,37.9813245497,101.837397802,0.0,42.6918050922,68.9656133826,447.337708398,75.4427572874,83.4695,288.425451111
 02/11  12:00:00,264.702676504,38.0431011919,101.404866397,0.0,34.9340096728,67.7198543238,345.065809381,35.3110450764,83.4695,226.285264304
 02/11  13:00:00,264.701395825,38.083615566,102.232721144,0.0,34.9340096728,67.7198543238,282.925939565,29.1810138411,83.4695,170.275425724
 02/11  14:00:00,254.01103248,38.1181035751,101.062161935,0.0,34.9340096728,57.9733543238,261.616210671,16.454383226,75.1392,170.022627445
 02/11  15:00:00,254.958722779,38.1489171077,101.76387857,0.0,34.9340096728,57.9733543238,244.39425136,8.67389072981,66.8089,168.911460631
 02/11  16:00:00,257.876582616,38.1746392225,104.861630512,0.0,34.9340096728,57.9733543238,249.464213763,10.4683863563,75.1392,163.856627407
 02/11  17:00:00,283.434684525,37.8727984469,101.814733784,0.0,34.9340096728,62.9068543238,241.869107173,19.9858312002,91.7998,130.083475973
 02/11  18:00:00,274.161096816,37.3182992845,57.4852682064,0.0,34.9340096728,72.2186844194,241.364352566,36.6263552279,49.9818,154.756197338
 02/11  19:00:00,364.445852464,37.379073633,73.0040081422,0.0,87.0357390804,86.2600435998,297.710214872,52.0058253338,49.9818,195.722589538
 02/11  20:00:00,378.023281677,37.3144875688,91.902589395,0.0,102.000620287,77.6748002752,346.04678886,65.0428516022,33.3212,247.682737258
 02/11  21:00:00,401.770098674,37.3135634367,104.299959957,0.0,102.000620287,88.9820225341,356.938166815,68.8079887685,33.3212,254.808978047
 02/11  22:00:00,390.362208843,37.3135634367,102.276737245,0.0,102.000620287,91.6425454185,353.36434443,80.6842077158,24.9909,247.689236714
 02/11  23:00:00,318.726880178,37.3135634367,83.909580584,0.0,87.0357390804,65.871452062,493.237947713,108.7346158,16.6606,367.842731913
 02/11  24:00:00,214.589687,37.3135634367,53.2381061664,0.0,42.6918050922,48.4199368926,378.453260266,154.56531331,8.3303,215.557646956
 02/12  01:00:00,198.501452062,32.7503258356,72.6684760699,0.0,34.4311606118,33.1021868926,162.710082453,34.7685247693,3.33212,124.609437684
 02/12  02:00:00,188.577997408,32.7503258356,62.6853107351,0.0,34.4311606118,33.1021868926,128.856863982,29.4851637717,3.33212,96.0395802104
 02/12  03:00:00,159.113906759,32.7503258356,50.7381535012,0.0,19.466279405,30.610668775,124.978690637,25.5034492246,3.33212,96.1431214121
 02/12  04:00:00,152.428475919,32.7503258356,44.0820629632,0.0,19.466279405,30.610668775,121.380856512,22.6733548341,3.33212,95.3753816782
 02/12  05:00:00,157.034135238,32.7503258356,42.1255742975,0.0,19.466279405,30.610668775,147.185075339,20.7583919254,3.33212,123.094563414
 02/12  06:00:00,170.483201032,32.7503258356,43.3269571769,0.0,19.466279405,30.610668775,182.075802254,19.3964806894,8.3303,154.349021564
 02/12  07:00:00,254.303908989,35.2220795362,53.1663507443,0.0,42.6918050922,54.3732441037,256.396605569,18.1807744738,16.6606,221.555231095
 02/12  08:00:00,325.725576513,37.4242977912,85.4865423996,0.0,49.3960418185,88.5934452969,447.473516848,53.5078631044,24.9909,368.974753744
 02/12  09:00:00,374.756615062,37.3362141154,102.675636981,0.0,57.6566862989,112.030105488,595.684363496,34.7568860396,33.3212,527.606277456
 02/12  10:00:00,318.864529959,37.909681834,102.299713206,0.0,50.9524495726,81.1684271793,463.495140058,22.3391610278,66.8089,374.34707903
 02/12  11:00:00,275.42600916,38.0723242954,103.974995247,0.0,42.6918050922,68.9656133826,388.116177699,13.6917389942,83.4695,290.954938705
 02/12  12:00:00,271.248968733,38.0915906355,103.528616124,0.0,38.286128036,68.9656133826,320.267929774,10.5214804284,83.4695,226.276949346
