Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/12  13:00:00,270.844080177,38.1244030609,103.419461004,0.0,38.286128036,68.9656133826,256.286071162,3.01253713789,83.4695,169.804034024
 02/12  14:00:00,251.491203848,38.1207689417,102.411022203,0.0,31.5818913096,56.727595265,239.31368223,1.18751404273,75.1392,162.986968187
 02/12  15:00:00,253.603685345,38.1504009122,104.530363184,0.0,31.5818913096,56.727595265,238.549603981,2.41586247548,66.8089,169.324841506
 02/12  16:00:00,253.956533918,38.177288615,104.932371933,0.0,31.5818913096,56.727595265,240.199509652,2.58330718819,75.1392,162.477002464
 02/12  17:00:00,284.103245026,37.8765113882,106.406203921,0.0,31.5818913096,61.661095265,218.497596466,3.2967326703,91.7998,123.401063796
 02/12  18:00:00,320.926888854,37.3334040399,108.080356707,0.0,31.5818913096,70.9729253606,219.428377371,7.94008769583,49.9818,161.506489675
 02/12  19:00:00,390.634897106,37.3662780814,107.844489345,0.0,80.3315023541,83.7685254822,250.680365087,12.2503969091,49.9818,188.448168178
 02/12  20:00:00,363.502359051,37.3150985666,77.2616384157,0.0,102.000620287,77.6748002752,326.233870075,38.1078325071,33.3212,254.804837568
 02/12  21:00:00,389.802579834,37.3135634367,83.2078236035,0.0,108.704857014,91.4735406516,334.21316084,54.3763102305,33.3212,246.515650609
 02/12  22:00:00,378.106988133,37.3320682795,99.6938142726,0.0,95.2963835608,89.1510273009,319.285616598,47.0028125393,24.9909,247.291904059
 02/12  23:00:00,323.36120709,37.3293702496,98.1285938394,0.0,80.3315023541,63.3799339444,443.840977393,59.3912063349,16.6606,367.789171058
 02/12  24:00:00,232.803792,37.3147609578,72.0255260916,0.0,42.6918050922,48.4199368926,288.976818483,65.7830099012,8.3303,214.863508581
 02/13  01:00:00,170.105256875,32.7503258356,55.8121665379,0.0,25.5240853573,30.610668775,180.681679102,54.245443624,3.33212,123.104115478
 02/13  02:00:00,152.763923845,32.7503258356,45.8379707652,0.0,19.418418834,29.3649097162,141.322520513,43.9134504204,3.33212,94.0769500931
 02/13  03:00:00,159.041065633,32.7503258356,59.9781122995,0.0,12.7620426787,28.1191506574,133.784983224,36.38885233,3.33212,94.0640108945
 02/13  04:00:00,165.007078032,32.7503258356,65.8710510075,0.0,12.7620426787,28.1191506574,121.88130387,30.7578896519,3.33212,87.7912942177
 02/13  05:00:00,162.58584165,32.7503258356,56.8730089671,0.0,12.7620426787,28.1191506574,159.312715026,26.4844874758,3.33212,129.49610755
 02/13  06:00:00,191.655045835,32.7503258356,58.331096336,0.0,25.5240853573,30.610668775,242.89243682,23.5480980028,8.3303,211.014038818
 02/13  07:00:00,316.285748341,36.0586730964,81.851399739,0.0,51.0481707146,78.1489452969,407.093459968,21.669864684,16.6606,368.762995284
 02/13  08:00:00,379.206616518,37.3149820428,102.22523869,0.0,64.3609230253,109.708623606,624.814715346,110.304764875,24.9909,489.51905047
 02/13  09:00:00,311.070797372,37.3135634367,76.8419646344,0.0,51.0481707146,80.7689615957,524.935334455,110.678076304,33.3212,380.936058151
 02/13  10:00:00,254.14833278,37.8950807277,48.0771068628,0.0,51.0481707146,71.0224615957,421.279946155,70.3047468421,66.8089,284.166299312
 02/13  11:00:00,195.883817732,37.9877298831,38.933193134,0.0,32.1804615127,65.7244621605,351.870151576,39.5804446017,83.4695,228.820206974
 02/13  12:00:00,204.973866168,38.0371259148,47.3623437635,0.0,32.1804615127,65.7244621605,284.468275848,35.3468956168,83.4695,165.651880231
 02/13  13:00:00,260.999315524,38.0728513541,103.736497964,0.0,32.1804615127,65.7244621605,272.270416713,19.0223440403,83.4695,169.778572672
 02/13  14:00:00,249.050731504,38.1031280081,101.273714153,0.0,32.1804615127,55.9779621605,251.955524715,14.0633549359,75.1392,162.752969779
 02/13  15:00:00,247.15686291,38.1315787274,99.2402501813,0.0,32.1804615127,55.9779621605,246.096640564,12.3050372646,66.8089,166.9827033
 02/13  16:00:00,228.952486803,38.1561381119,81.1359213695,0.0,32.1804615127,55.9779621605,256.374463732,16.4049301679,75.1392,164.830333564
 02/13  17:00:00,225.651697649,37.8581233284,49.2104150183,0.0,32.1804615127,60.9114621605,244.356921655,29.1560290757,91.7998,123.40109258
 02/13  18:00:00,248.878371516,37.3135634367,29.5421827615,0.0,32.1804615127,77.5397301883,342.21870869,104.355709661,49.9818,187.881199028
 02/13  19:00:00,331.565347007,37.3135634367,49.3182309099,0.0,77.122965704,86.2600435998,567.964265803,173.785375188,49.9818,344.197090615
 02/13  20:00:00,375.948319581,37.3135634367,85.9417002851,0.0,102.647051061,80.1663183927,419.651464133,136.656113228,33.3212,249.674150905
 02/13  21:00:00,407.789124587,37.3135634367,92.3447837323,0.0,115.40909374,92.7192997104,412.241299111,124.687932161,33.3212,254.232166951
 02/13  22:00:00,387.822122408,37.3135634367,95.9170190422,0.0,102.647051061,94.1340635361,517.685556682,122.381669917,24.9909,370.312986766
 02/13  23:00:00,296.612153043,37.3135634367,71.3237246174,0.0,77.122965704,65.871452062,421.0972911,126.430562054,16.6606,278.006129046
 02/13  24:00:00,203.644154902,37.3135634367,46.513737304,0.0,38.286128036,48.4199368926,297.664322336,133.893034803,8.3303,155.440987533
 02/14  01:00:00,151.918285111,32.7503258356,37.6235696247,0.0,25.5240853573,30.610668775,156.183734242,29.7458506635,3.33212,123.105763578
 02/14  02:00:00,138.915770453,32.7503258356,31.9747839949,0.0,19.418418834,29.3649097162,123.731577037,26.3329792735,3.33212,94.0664777637
 02/14  03:00:00,127.658610695,32.7503258356,28.6507269431,0.0,12.7620426787,28.1191506574,116.290465373,23.9237158884,3.33212,89.0346294846
 02/14  04:00:00,125.28975962,32.7503258356,26.3129815059,0.0,12.7620426787,28.1191506574,118.56919235,22.4069635555,3.33212,92.8301087946
 02/14  05:00:00,133.06651477,32.7503258356,26.8913789482,0.0,12.7620426787,28.1191506574,148.04171092,21.5506500223,3.33212,123.158940898
 02/14  06:00:00,168.99865624,32.7503258356,35.1692332183,0.0,25.5240853573,30.610668775,244.516594572,20.9935952897,8.3303,215.192699283
 02/14  07:00:00,296.421585386,35.0319446361,62.4137117426,0.0,51.0481707146,78.1489452969,406.052305104,20.3201524852,16.6606,369.071552619
 02/14  08:00:00,373.689815236,37.3135634367,95.8171590233,0.0,64.3609230253,109.708623606,627.72988844,111.955038824,24.9909,490.783949616
 02/14  09:00:00,334.372038012,37.3135634367,99.2476552273,0.0,51.0481707146,80.7689615957,526.996377958,112.639736363,33.3212,381.035441595
 02/14  10:00:00,310.915141688,37.7924753203,104.163725348,0.0,51.0481707146,71.0224615957,446.202918122,94.9314153793,66.8089,284.462602743
 02/14  11:00:00,260.82119391,37.9801873772,102.793928371,0.0,32.1804615127,65.7244621605,375.079492837,66.041651414,83.4695,225.568341423
 02/14  12:00:00,260.245182164,38.0346814983,101.732164298,0.0,32.1804615127,65.7244621605,296.651692296,43.1574157901,83.4695,170.024776506
 02/14  13:00:00,258.851440346,38.0765788418,101.007524735,0.0,32.1804615127,65.7244621605,288.427873125,36.8570502381,83.4695,168.101322887
 02/14  14:00:00,248.769593164,38.1116733157,100.534561632,0.0,32.1804615127,55.9779621605,275.905361569,36.3595113485,75.1392,164.406650221
 02/14  15:00:00,248.725075759,38.1350090594,100.483536228,0.0,32.1804615127,55.9779621605,261.862704884,32.5257306377,66.8089,162.528074247
 02/14  16:00:00,249.299687753,38.1697169344,101.112557421,0.0,32.1804615127,55.9779621605,272.423732969,31.6334468714,75.1392,165.651086098
 02/14  17:00:00,280.085453397,37.8716126773,103.073974249,0.0,32.1804615127,60.9114621605,252.942345656,34.208984136,91.7998,126.93356152
 02/14  18:00:00,321.252796137,37.3189043703,104.355807585,0.0,32.1804615127,77.5397301883,275.212129625,37.3453355016,49.9818,187.884994124
 02/14  19:00:00,386.913694129,37.3533487128,104.848080602,0.0,77.122965704,86.2600435998,444.203821055,56.1893163693,49.9818,338.032704686
 02/14  20:00:00,391.132543736,37.3137732898,101.694659644,0.0,102.647051061,80.1663183927,396.896265908,108.457504114,33.3212,255.117561794
 02/14  21:00:00,420.255263847,37.3135634367,105.106875441,0.0,115.40909374,92.7192997104,415.192256222,133.294162322,33.3212,248.576893899
 02/14  22:00:00,396.893192413,37.3135634367,105.210039901,0.0,102.647051061,94.1340635361,512.733029202,116.849960914,24.9909,370.892168288
 02/14  23:00:00,313.727527922,37.3135634367,88.3649570442,0.0,77.122965704,65.871452062,413.700381338,119.649139221,16.6606,277.390642118
 02/14  24:00:00,217.129151667,37.3135634367,59.9197325823,0.0,38.286128036,48.4199368926,295.93734782,131.065527906,8.3303,156.541519914
 02/15  01:00:00,162.932442345,32.7503258356,48.5991327729,0.0,25.5240853573,30.610668775,159.294969886,28.7170246419,3.33212,127.245825244
 02/15  02:00:00,148.047086698,32.7503258356,41.0814370897,0.0,19.418418834,29.3649097162,116.957695687,25.839588888,3.33212,87.7859867986
 02/15  03:00:00,135.570356228,32.7503258356,36.5428694154,0.0,12.7620426787,28.1191506574,121.194604557,23.7837896833,3.33212,94.0786948741
 02/15  04:00:00,132.377055619,32.7503258356,33.3801228229,0.0,12.7620426787,28.1191506574,119.72001545,22.3225284414,3.33212,94.0653670082
 02/15  05:00:00,138.768447862,32.7503258356,33.2120786522,0.0,12.7620426787,28.1191506574,147.769433145,21.3404831066,3.33212,123.096830038
 02/15  06:00:00,173.760368102,32.7503258356,40.5802059818,0.0,25.5240853573,30.610668775,244.211673452,20.6706485477,8.3303,215.210724905
 02/15  07:00:00,301.343667589,34.651674836,68.45094963,0.0,51.0481707146,78.1489452969,405.987854463,20.2789461339,16.6606,369.048308329
 02/15  08:00:00,378.534397094,37.3513175897,101.603029008,0.0,64.3609230253,109.708623606,631.345592201,115.626056211,24.9909,490.72863599
 02/15  09:00:00,338.92824173,37.3135634367,104.507354073,0.0,51.0481707146,80.7689615957,532.761075108,121.921149474,33.3212,377.518725633
 02/15  10:00:00,309.800841292,37.7581743577,103.019861181,0.0,51.0481707146,71.0224615957,450.681153379,96.3500246748,66.8089,287.522228704
 02/15  11:00:00,259.596640927,37.9826987212,101.470394135,0.0,32.1804615127,65.7244621605,373.955276844,64.9202866202,83.4695,225.565490223
 02/15  12:00:00,259.063754496,38.0398286363,100.514391378,0.0,32.1804615127,65.7244621605,286.064678039,32.5675536018,83.4695,170.027624437
 02/15  13:00:00,257.271261438,38.0984745723,99.2504094701,0.0,32.1804615127,65.7244621605,269.340156093,22.8820122966,83.4695,162.988643796
 02/15  14:00:00,246.369466165,38.1863540486,97.3048669125,0.0,32.1804615127,55.9779621605,254.287523166,9.63962272146,75.1392,169.508700445
 02/15  15:00:00,247.437354492,38.175901979,98.0675553472,0.0,32.1804615127,55.9779621605,233.311259293,4.00063263865,66.8089,162.501726654
 02/15  16:00:00,248.51849375,38.1673036384,99.3922868791,0.0,32.1804615127,55.9779621605,243.843024727,6.15951572675,75.1392,162.544309
 02/15  17:00:00,280.093716766,37.8772024581,102.49129638,0.0,32.1804615127,60.9114621605,233.531286828,11.8504217444,91.7998,129.881065084
 02/15  18:00:00,319.88912331,37.3417026417,102.879492164,0.0,32.1804615127,77.5397301883,262.413979615,24.5351940629,49.9818,187.896985553
 02/15  19:00:00,386.789084051,37.3724920427,104.724939843,0.0,77.122965704,86.2600435998,423.29188078,35.8128932151,49.9818,337.497187565
 02/15  20:00:00,395.227751068,37.3170334502,105.622208895,0.0,102.647051061,80.1663183927,341.884100057,52.9931235355,33.3212,255.569776521
 02/15  21:00:00,420.427818716,37.3135634367,105.203952674,0.0,115.40909374,92.7192997104,384.966406149,104.391099366,33.3212,247.254106783
 02/15  22:00:00,396.434699173,37.3184118269,104.438042615,0.0,102.647051061,94.1340635361,523.012386386,128.193645755,24.9909,369.827840631
 02/15  23:00:00,321.480651821,37.3299824889,96.1128282636,0.0,77.122965704,65.871452062,409.510460216,113.179878884,16.6606,279.669981332
 02/15  24:00:00,224.627809325,37.3135634367,67.4371414468,0.0,38.286128036,48.4199368926,280.113446546,117.671531895,8.3303,154.111614651
 02/16  01:00:00,171.072468169,32.7503258356,56.6737695979,0.0,25.5240853573,30.610668775,156.427069597,27.2375279851,3.33212,125.857421612
 02/16  02:00:00,155.600095802,32.7503258356,48.5747758717,0.0,19.418418834,29.3649097162,118.976847528,24.2427071558,3.33212,91.4020203727
 02/16  03:00:00,142.421651049,32.7503258356,43.346235866,0.0,12.7620426787,28.1191506574,119.574444743,22.1749954859,3.33212,94.0673292573
 02/16  04:00:00,139.124306438,32.7503258356,40.0699675178,0.0,12.7620426787,28.1191506574,118.109119931,20.7216038704,3.33212,94.0553960604
 02/16  05:00:00,145.348737216,32.7503258356,39.7255030812,0.0,12.7620426787,28.1191506574,146.14322516,19.7193749092,3.33212,123.091730251
 02/16  06:00:00,180.479952453,32.7503258356,47.2397891873,0.0,25.5240853573,30.610668775,242.554713212,19.0460328738,8.3303,215.178380338
 02/16  07:00:00,308.243602334,34.8418097361,75.1178865811,0.0,51.0481707146,78.1489452969,404.245332488,18.5664797625,16.6606,369.018252726
 02/16  08:00:00,377.324130431,37.3176808693,100.46139898,0.0,64.3609230253,109.708623606,615.397419688,99.7563129222,24.9909,490.650206766
 02/16  09:00:00,315.828902487,37.3135634367,81.6227131415,0.0,51.0481707146,80.7689615957,516.070128343,107.568008044,33.3212,375.180920299
 02/16  10:00:00,300.472227416,37.8568373752,94.1699541786,0.0,51.0481707146,71.0224615957,427.111746346,70.7722026764,66.8089,289.530643669
 02/16  11:00:00,251.338135159,37.9864410221,94.0530295518,0.0,32.1804615127,65.7244621605,338.212636294,29.1910524381,83.4695,225.552083856
 02/16  12:00:00,264.862595551,38.032748729,106.70927416,0.0,32.1804615127,65.7244621605,274.179320922,20.6804644221,83.4695,170.0293565
 02/16  13:00:00,252.463645489,38.0674089254,94.9459095638,0.0,32.1804615127,65.7244621605,266.942292827,20.5040972922,83.4695,162.968695535
 02/16  14:00:00,222.931816947,38.0978144852,75.2520061391,0.0,32.1804615127,55.9779621605,269.127665698,24.4622833843,75.1392,169.526182314
 02/16  15:00:00,217.477610874,38.1243778309,69.8841452291,0.0,32.1804615127,55.9779621605,257.470692663,28.1805306196,66.8089,162.481262043
 02/16  16:00:00,217.065398318,38.148274039,69.4914473142,0.0,32.1804615127,55.9779621605,267.308915623,29.6468640662,75.1392,162.522851557
 02/16  17:00:00,242.76213509,37.8531053444,66.248447353,0.0,32.1804615127,60.9114621605,250.320363807,28.6283377071,91.7998,129.8922261
 02/16  18:00:00,276.207956739,37.3135634367,59.6345079341,0.0,32.1804615127,77.5397301883,278.565131028,40.7057232676,49.9818,187.87760776
 02/16  19:00:00,363.288591703,37.3341708446,81.4640054533,0.0,77.122965704,86.2600435998,438.456554328,51.0010680271,49.9818,337.4736863
 02/16  20:00:00,373.395253464,37.31356929,84.013197239,0.0,102.647051061,80.1663183927,343.821187628,54.9464517922,33.3212,255.553535835
 02/16  21:00:00,406.635518809,37.3135634367,91.7645298615,0.0,115.40909374,92.7192997104,371.149862039,90.5780440031,33.3212,247.250618036
 02/16  22:00:00,395.004254311,37.3178680134,103.361917355,0.0,102.647051061,94.1340635361,534.006847842,139.267752464,24.9909,369.748195379
 02/16  23:00:00,305.131082205,37.3451321517,79.8559426531,0.0,77.122965704,65.871452062,434.284703262,137.999450022,16.6606,279.62465324
 02/16  24:00:00,211.646211057,37.3146403853,54.5471264251,0.0,38.286128036,48.4199368926,287.696062815,125.254729297,8.3303,154.111033518
 02/17  01:00:00,159.018350209,32.7503258356,44.6902319582,0.0,25.5240853573,30.610668775,154.778070439,28.3531935566,3.33212,123.092756882
 02/17  02:00:00,145.377101707,32.7503258356,38.4172285768,0.0,19.418418834,29.3649097162,122.515365181,25.1139851325,3.33212,94.0692600483
 02/17  03:00:00,133.649016052,32.7503258356,34.6326161949,0.0,12.7620426787,28.1191506574,120.261325594,22.8734942579,3.33212,94.0557113365
 02/17  04:00:00,130.837949841,32.7503258356,31.8444820898,0.0,12.7620426787,28.1191506574,118.89757023,21.4939612703,3.33212,94.0714889597
 02/17  05:00:00,138.909493773,32.7503258356,32.7106421062,0.0,12.7620426787,28.1191506574,147.044585183,20.6201568869,3.33212,123.092308296
 02/17  06:00:00,174.895600646,32.7503258356,41.0532751127,0.0,25.5240853573,30.610668775,243.470661777,19.9900298012,8.3303,215.150331976
 02/17  07:00:00,302.808472115,34.8418097361,69.0018607208,0.0,51.0481707146,78.1489452969,405.084489151,19.4382929092,16.6606,368.985596242
 02/17  08:00:00,376.991467267,37.3184241634,99.1834911753,0.0,64.3609230253,109.708623606,616.021214717,100.477776281,24.9909,490.552538435
 02/17  09:00:00,337.672103245,37.3163056244,102.667145665,0.0,51.0481707146,80.7689615957,498.354547576,90.8795601854,33.3212,374.153787391
 02/17  10:00:00,309.970385865,37.8932323236,103.767381479,0.0,51.0481707146,71.0224615957,395.389022196,38.1974317476,66.8089,290.382690448
 02/17  11:00:00,259.130648916,37.9796967927,101.410015348,0.0,32.1804615127,65.7244621605,330.774885996,21.7579128274,83.4695,225.547473169
 02/17  12:00:00,259.332619184,38.032051305,100.208850214,0.0,32.1804615127,65.7244621605,260.180705883,6.68048426671,83.4695,170.030721616
 02/17  13:00:00,258.730910456,38.072353134,99.8926672808,0.0,32.1804615127,65.7244621605,249.725200702,3.31245636242,83.4695,162.94324434
 02/17  14:00:00,248.788263243,38.1082707,99.4136595561,0.0,32.1804615127,55.9779621605,246.337049244,1.64720016034,75.1392,169.550649083
 02/17  15:00:00,248.958827272,38.138160796,99.4010367461,0.0,32.1804615127,55.9779621605,229.739866848,0.475405741423,66.8089,162.455561107
 02/17  16:00:00,250.55229612,38.16387572,100.806768018,0.0,32.1804615127,55.9779621605,238.31759307,0.682725579619,75.1392,162.49566749
 02/17  17:00:00,282.940989638,37.8922593337,104.230411766,0.0,32.1804615127,60.9114621605,221.345151772,0.164082541508,91.7998,129.38126923
 02/17  18:00:00,324.524827535,37.3792409849,106.385293269,0.0,32.1804615127,77.5397301883,241.881304705,3.49770469346,49.9818,188.401800012
 02/17  19:00:00,389.226877698,37.4120168045,106.527378496,0.0,77.122965704,86.2600435998,398.85455237,11.4205813442,49.9818,337.452171026
 02/17  20:00:00,396.279838672,37.3533199473,106.81360815,0.0,102.647051061,80.1663183927,307.529217782,18.6784161105,33.3212,255.529601672
 02/17  21:00:00,407.756222627,37.3357086317,93.2675783379,0.0,115.40909374,92.7192997104,317.124091181,36.5581415441,33.3212,247.244749637
 02/17  22:00:00,395.742881726,37.3774134845,104.723944153,0.0,102.647051061,94.1340635361,441.093964911,46.448854897,24.9909,369.654210014
 02/17  23:00:00,322.744155562,37.4444276415,97.9514711033,0.0,77.122965704,65.871452062,355.977077519,59.7485256876,16.6606,279.567951832
 02/17  24:00:00,227.490564807,37.399528392,70.8629400023,0.0,38.286128036,48.4199368926,241.743784936,79.3042053559,8.3303,154.10927958
 02/18  01:00:00,176.671279867,32.7503258356,60.0321729701,0.0,27.7269238854,30.610668775,175.342549187,48.9211861124,3.33212,123.089243075
 02/18  02:00:00,168.958658773,32.7503258356,52.3463361306,0.0,27.7269238854,30.610668775,137.24863635,39.863549942,3.33212,94.0529664075
 02/18  03:00:00,146.290991662,32.7503258356,47.194677475,0.0,12.7620426787,28.1191506574,130.636609496,33.2328990383,3.33212,94.0715904575
 02/18  04:00:00,145.22539289,32.7503258356,46.1303313772,0.0,12.7620426787,28.1191506574,125.626270063,28.2284873414,3.33212,94.0656627211
 02/18  05:00:00,152.562277861,32.7503258356,46.8895112811,0.0,12.7620426787,28.1191506574,150.733598463,24.3150657686,3.33212,123.086412694
 02/18  06:00:00,165.268091155,32.7503258356,47.3723286284,0.0,12.7620426787,28.1191506574,183.92569904,21.4906778737,8.3303,154.104721166
 02/18  07:00:00,256.917406755,36.4009159165,57.4545916736,0.0,42.6918050922,54.3732441037,252.338024031,19.5432554313,16.6606,216.1341686
 02/18  08:00:00,319.76714978,37.3912118341,89.1788774737,0.0,42.6918050922,86.1019271793,426.505857368,32.5570203087,24.9909,368.957937059
 02/18  09:00:00,376.323599099,37.3508930332,104.540322055,0.0,57.6566862989,112.030105488,592.426539673,35.409696948,33.3212,523.695642725
 02/18  10:00:00,327.380940008,37.8940624618,101.778482754,0.0,57.6566862989,83.6599452969,474.547427687,25.9427830039,66.8089,381.795744683
 02/18  11:00:00,269.70401292,38.0247887202,97.5981700299,0.0,42.6918050922,68.9656133826,374.652868097,8.70147996419,83.4695,282.481888133
 02/18  12:00:00,261.685538237,38.1507612694,96.8984428048,0.0,34.9340096728,67.7198543238,316.285192488,0.524863362969,83.4695,232.290829125
 02/18  13:00:00,260.172682947,38.3307442797,95.0851071634,0.0,34.9340096728,67.7198543238,248.373049982,0.126133849661,83.4695,164.777416132
 02/18  14:00:00,249.791422101,38.2978295521,94.1092887138,0.0,34.9340096728,57.9733543238,245.04086376,0.104117331651,75.1392,169.797546428
 02/18  15:00:00,249.600890804,38.2664900809,94.0468291894,0.0,34.9340096728,57.9733543238,236.662801081,0.0847959617608,66.8089,169.769105119
 02/18  16:00:00,250.046186647,38.1892830625,94.6130939495,0.0,34.9340096728,57.9733543238,238.159261042,0.0733983701526,75.1392,162.946662672
 02/18  17:00:00,281.200153847,37.9211843108,96.9635849582,0.0,34.9340096728,62.9068543238,221.98119449,0.130306543614,91.7998,130.051087946
 02/18  18:00:00,317.752026016,37.4220701283,101.315941691,0.0,34.9340096728,72.2186844194,207.383757975,1.82038812773,49.9818,155.581569847
 02/18  19:00:00,397.197738235,37.5124872635,103.878716003,0.0,87.0357390804,86.2600435998,247.662854488,2.90533511196,49.9818,194.775719376
 02/18  20:00:00,393.053459,37.3585055166,106.02361769,0.0,102.000620287,77.6748002752,295.081399292,13.0010914821,33.3212,248.75910781
 02/18  21:00:00,404.065343429,37.3168421032,106.28705405,0.0,102.000620287,88.9820225341,312.590116879,25.6984948829,33.3212,253.570421996
 02/18  22:00:00,393.93166343,37.3482393565,105.983889918,0.0,102.000620287,91.6425454185,308.537077128,35.9362842337,24.9909,247.609892894
 02/18  23:00:00,340.299619464,37.334183333,105.578460428,0.0,87.0357390804,65.871452062,428.274529188,43.9803939914,16.6606,367.633535197
 02/18  24:00:00,253.928022431,37.3137952864,92.9336490624,0.0,42.6918050922,48.4199368926,271.728267739,47.906287722,8.3303,215.491680017
 02/19  01:00:00,202.50579757,32.7503258356,76.5651211389,0.0,34.4311606118,33.1021868926,167.563179012,40.9789771889,3.33212,123.252081823
 02/19  02:00:00,191.718905554,32.7503258356,65.8219764132,0.0,34.4311606118,33.1021868926,131.192243705,33.6626090959,3.33212,94.1975146094
 02/19  03:00:00,167.244600763,32.7503258356,58.8681516726,0.0,19.466279405,30.610668775,125.580014346,28.0499315445,3.33212,94.1979628018
 02/19  04:00:00,163.5990398,32.7503258356,55.2384053633,0.0,19.466279405,30.610668775,121.316573238,23.7859000541,3.33212,94.1985531844
 02/19  05:00:00,169.459986791,32.7503258356,54.5324208748,0.0,19.466279405,30.610668775,152.29610376,20.6299758186,3.33212,128.334007941
 02/19  06:00:00,181.104011366,32.7503258356,53.9610489744,0.0,19.466279405,30.610668775,182.448999557,18.5108844367,8.3303,155.60781512
 02/19  07:00:00,262.924844794,36.0967000764,63.7500637296,0.0,42.6918050922,54.3732441037,250.610469172,17.1728502351,16.6606,216.777018936
 02/19  08:00:00,331.889104103,37.5927412853,91.8061310019,0.0,49.3960418185,88.5934452969,431.893012314,37.9407582772,24.9909,368.961354037
 02/19  09:00:00,376.306418499,37.3517864738,104.541968853,0.0,57.6566862989,112.030105488,598.921225886,40.4552038108,33.3212,525.144822075
 02/19  10:00:00,319.588015221,37.9044303449,103.488383494,0.0,50.9524495726,81.1684271793,488.552746573,40.5453427664,66.8089,381.198503807
 02/19  11:00:00,255.104631809,37.9957680002,84.0071721187,0.0,42.6918050922,68.9656133826,413.298774732,44.5698781335,83.4695,285.259396599
 02/19  12:00:00,265.457612366,38.048590197,97.7606254996,0.0,38.286128036,68.9656133826,339.051675491,24.1912679512,83.4695,231.390907539
 02/19  13:00:00,268.348343981,38.1234305604,100.574565321,0.0,38.286128036,68.9656133826,252.119983962,5.68188827241,83.4695,162.968595689
 02/19  14:00:00,248.568200657,38.1070149311,99.4600129209,0.0,31.5818913096,56.727595265,248.117802559,3.2368265214,75.1392,169.741776038
 02/19  15:00:00,246.762961713,38.1344422984,96.8065414232,0.0,31.5818913096,56.727595265,229.756942053,0.459441295917,66.8089,162.488600757
 02/19  16:00:00,247.849810321,38.1606367228,96.3526855516,0.0,31.5818913096,56.727595265,238.027759426,0.360574987477,75.1392,162.527984439
 02/19  17:00:00,279.833802367,37.8837363456,99.0823500649,0.0,31.5818913096,61.661095265,222.32944571,0.658016227952,91.7998,129.871629482
 02/19  18:00:00,315.469194134,37.3864002002,102.582413407,0.0,31.5818913096,70.9729253606,207.842023282,3.1471845367,49.9818,154.713038745
 02/19  19:00:00,389.24974814,37.4164836208,103.864636471,0.0,80.3315023541,83.7685254822,249.205871641,3.83522620772,49.9818,195.388845433
 02/19  20:00:00,392.736444023,37.3456564263,103.887093041,0.0,102.000620287,77.6748002752,284.184288947,3.65018246729,33.3212,247.21290648
 02/19  21:00:00,412.562650612,37.3201700517,103.774453329,0.0,108.704857014,91.4735406516,284.806943937,5.06863738852,33.3212,246.417106548
 02/19  22:00:00,384.65756949,37.4317262711,104.535469604,0.0,95.2963835608,89.1510273009,292.875631727,13.1703949666,24.9909,254.714336761
 02/19  23:00:00,325.139372055,37.4059923902,99.26587731,0.0,80.3315023541,63.3799339444,411.877152961,31.436481251,16.6606,363.78007171
 02/19  24:00:00,238.448866134,37.3614588198,77.4162512609,0.0,42.6918050922,48.4199368926,266.264813714,47.2502286572,8.3303,210.684285057
 02/20  01:00:00,191.129674626,32.7503258356,65.2289301942,0.0,34.4311606118,33.1021868926,176.437044758,44.5065649307,3.33212,128.598359827
 02/20  02:00:00,185.624308076,32.7503258356,59.7169832441,0.0,34.4311606118,33.1021868926,143.893500017,45.6628983087,3.33212,94.8984817086
 02/20  03:00:00,163.421288533,32.7503258356,55.0316235533,0.0,19.466279405,30.610668775,135.091586604,37.2208664474,3.33212,94.5386001561
 02/20  04:00:00,159.89647151,32.7503258356,51.5340585208,0.0,19.466279405,30.610668775,128.152153769,30.6543107586,3.33212,94.16572301
 02/20  05:00:00,164.558808912,32.7503258356,49.6480166417,0.0,19.466279405,30.610668775,152.516279132,26.1112652578,3.33212,123.072893874
 02/20  06:00:00,176.752269128,32.7503258356,49.6184970394,0.0,19.466279405,30.610668775,185.638991955,22.9974053051,8.3303,154.31128665
 02/20  07:00:00,258.836506371,35.9445921563,59.811897158,0.0,42.6918050922,54.3732441037,256.209263728,20.7316790011,16.6606,218.816984727
 02/20  08:00:00,339.703810469,37.5603635281,99.4452916311,0.0,49.3960418185,88.5934452969,443.546432297,50.8000843121,24.9909,367.755447985
 02/20  09:00:00,372.70918188,37.411318256,100.596246099,0.0,57.6566862989,112.030105488,596.422756939,36.1673953467,33.3212,526.934161592
 02/20  10:00:00,316.113020009,37.9222325915,99.4885868963,0.0,50.9524495726,81.1684271793,475.894606511,30.8297129537,66.8089,378.255993557
 02/20  11:00:00,270.301638597,38.1390961627,98.2681489764,0.0,42.6918050922,68.9656133826,388.812165068,16.5854591254,83.4695,288.757205943
 02/20  12:00:00,265.936191898,38.1917100422,97.2066915551,0.0,38.286128036,68.9656133826,318.189637919,6.60271733873,83.4695,228.117420581
 02/20  13:00:00,265.245234604,38.3293463926,96.7318912202,0.0,38.286128036,68.9656133826,247.707028617,1.26271696419,83.4695,162.974811653
 02/20  14:00:00,245.876353037,38.234430043,95.9831294117,0.0,31.5818913096,56.727595265,244.937227574,0.0798382118821,75.1392,169.718189363
 02/20  15:00:00,246.580067674,38.1688908745,96.6688304041,0.0,31.5818913096,56.727595265,229.40915745,0.104661080169,66.8089,162.49559637
 02/20  16:00:00,247.07942956,38.1872973457,97.2086909992,0.0,31.5818913096,56.727595265,239.307833039,0.122985981362,75.1392,164.045647057
 02/20  17:00:00,278.375417639,37.91195423,99.8915436804,0.0,31.5818913096,61.661095265,220.379157698,0.157872152617,91.7998,128.421485546
 02/20  18:00:00,314.262749381,37.3856805842,103.703247009,0.0,31.5818913096,70.9729253606,210.225008787,4.23804204362,49.9818,156.005166744
 02/20  19:00:00,386.643613515,37.4049064468,103.838816098,0.0,80.3315023541,83.7685254822,261.794217942,17.7951310864,49.9818,194.017286856
 02/20  20:00:00,391.378592961,37.3275543368,104.896869312,0.0,102.000620287,77.6748002752,319.649716366,39.1435905095,33.3212,247.184925857
 02/20  21:00:00,411.110488255,37.3135634367,104.118819798,0.0,108.704857014,91.4735406516,324.331678904,44.6004223265,33.3212,246.410056578
 02/20  22:00:00,382.972064964,37.3731160224,104.063601011,0.0,95.2963835608,89.1510273009,341.039712897,61.3584128494,24.9909,254.690400048
 02/20  23:00:00,330.593606967,37.352697341,104.78763346,0.0,80.3315023541,63.3799339444,474.305717126,93.1813186986,16.6606,364.463798427
 02/20  24:00:00,249.235340958,37.32578585,87.6643213139,0.0,42.6918050922,48.4199368926,354.809593541,136.42366881,8.3303,210.055624731
 02/21  01:00:00,182.458784834,32.7503258356,67.979124954,0.0,25.5240853573,30.610668775,160.178479783,33.7701974311,3.33212,123.076162352
 02/21  02:00:00,160.546771776,32.7503258356,53.4975898465,0.0,19.418418834,29.3649097162,126.33726244,28.9434488969,3.33212,94.0616935436
 02/21  03:00:00,145.323286884,32.7503258356,46.2383585604,0.0,12.7620426787,28.1191506574,123.027192359,25.6479663625,3.33212,94.0471059962
 02/21  04:00:00,144.493154021,32.7503258356,45.4088040206,0.0,12.7620426787,28.1191506574,120.578364281,23.1821631234,3.33212,94.0640811572
 02/21  05:00:00,152.320443913,32.7503258356,46.0336828262,0.0,12.7620426787,28.1191506574,147.637016352,21.2300712719,3.33212,123.07482508
 02/21  06:00:00,186.861989673,32.7503258356,52.9441876472,0.0,25.5240853573,30.610668775,243.333738998,19.9107922516,8.3303,215.092646746
 02/21  07:00:00,314.43724256,35.9445921563,82.2341297618,0.0,51.0481707146,78.1489452969,404.386622558,18.9258778175,16.6606,368.80014474
 02/21  08:00:00,381.357855485,37.3178024631,103.52658391,0.0,64.3609230253,109.708623606,602.640633578,87.4883388432,24.9909,490.161394734
 02/21  09:00:00,339.704446063,37.3215031024,105.088105126,0.0,51.0481707146,80.7689615957,448.562878799,41.3177722593,33.3212,373.92390654
 02/21  10:00:00,308.096787945,37.9078871445,101.763239822,0.0,51.0481707146,71.0224615957,377.401315578,20.2751329016,66.8089,290.317282676
 02/21  11:00:00,259.577041152,37.9942789007,101.541303149,0.0,32.1804615127,65.7244621605,320.006477814,11.0372261922,83.4695,225.499751621
 02/21  12:00:00,259.410093928,38.0521521846,100.410990053,0.0,32.1804615127,65.7244621605,254.71559253,7.41150370349,83.4695,163.834588826
 02/21  13:00:00,258.03221178,38.1020521318,99.4920074087,0.0,32.1804615127,65.7244621605,257.90448392,5.3704462224,83.4695,169.064537698
 02/21  14:00:00,246.826302264,38.1177314775,97.5856321499,0.0,32.1804615127,55.9779621605,239.696154527,1.82638237646,75.1392,162.730572151
 02/21  15:00:00,247.221198785,38.1461354822,97.8549155299,0.0,32.1804615127,55.9779621605,237.160313188,1.09147654722,66.8089,169.259936641
 02/21  16:00:00,247.919938009,38.1736781131,98.5231495332,0.0,32.1804615127,55.9779621605,238.325155667,0.754178648574,75.1392,162.431777019
 02/21  17:00:00,279.373704009,37.9398101006,100.96230653,0.0,32.1804615127,60.9114621605,215.169985207,0.00048109164301,91.7998,123.369704116
 02/21  18:00:00,322.929181607,37.4082932733,105.209859466,0.0,32.1804615127,77.5397301883,243.742111944,5.9388550893,49.9818,187.821456855
 02/21  19:00:00,388.219599389,37.4347368665,106.0046026,0.0,77.122965704,86.2600435998,411.680641756,18.5212772739,49.9818,343.177564482
 02/21  20:00:00,395.19856267,37.3910877988,106.006040745,0.0,102.647051061,80.1663183927,315.777562283,32.2305884319,33.3212,250.225773851
 02/21  21:00:00,419.528082509,37.3734139752,104.986082659,0.0,115.40909374,92.7192997104,317.184322542,32.7521466351,33.3212,251.110975907
 02/21  22:00:00,394.752196897,37.4426277804,103.576118454,0.0,102.647051061,94.1340635361,443.210641885,48.1033634912,24.9909,370.116378394
 02/21  23:00:00,330.663754437,37.5011070187,105.728655553,0.0,77.122965704,65.871452062,351.880811137,60.3934183393,16.6606,274.826792798
 02/21  24:00:00,238.200907116,37.4478037385,81.583714301,0.0,38.286128036,48.4199368926,221.786214302,55.4266161268,8.3303,158.029298175
 02/22  01:00:00,181.765183125,32.7503258356,67.3030658054,0.0,25.5240853573,30.610668775,176.521946114,47.4412100973,3.33212,125.748616017
 02/22  02:00:00,163.384035274,32.7503258356,56.3315885811,0.0,19.418418834,29.3649097162,129.971759223,38.8656239499,3.33212,87.7740152729
 02/22  03:00:00,149.610811845,32.7503258356,50.5071059615,0.0,12.7620426787,28.1191506574,130.023185392,32.6293579927,3.33212,94.0617073998
 02/22  04:00:00,145.59972149,32.7503258356,46.5220641544,0.0,12.7620426787,28.1191506574,125.418343807,28.0394750479,3.33212,94.0467487587
 02/22  05:00:00,151.975523238,32.7503258356,46.3296428898,0.0,12.7620426787,28.1191506574,151.162763254,24.757296912,3.33212,123.073346342
 02/22  06:00:00,187.545132281,32.7503258356,54.2826411014,0.0,25.5240853573,30.610668775,245.75992841,22.3271684103,8.3303,215.10246
 02/22  07:00:00,314.477260416,36.4009159165,82.5830168784,0.0,51.0481707146,78.1489452969,406.000984339,20.6024094479,16.6606,368.737974892
 02/22  08:00:00,380.378268325,37.3177321714,103.597906968,0.0,64.3609230253,109.708623606,607.423697366,92.3859771809,24.9909,490.046820185
 02/22  09:00:00,323.965943058,37.3135634367,90.3043883474,0.0,51.0481707146,80.7689615957,450.335471624,43.0952665623,33.3212,373.919005062
 02/22  10:00:00,301.826903446,37.9040864429,95.7801754934,0.0,51.0481707146,71.0224615957,379.651453678,22.5984205894,66.8089,290.244133089
 02/22  11:00:00,264.482971303,37.9907535774,106.491434635,0.0,32.1804615127,65.7244621605,319.575147421,10.6258659648,83.4695,225.479781456
 02/22  12:00:00,267.589928826,38.0371585537,108.445554651,0.0,32.1804615127,65.7244621605,259.132196783,6.20163775944,83.4695,169.461059024
 02/22  13:00:00,265.007684279,38.0749331707,105.761475915,0.0,32.1804615127,65.7244621605,248.084533318,1.17922877383,83.4695,163.435804544
 02/22  14:00:00,250.617593455,38.1125706762,100.513782512,0.0,32.1804615127,55.9779621605,241.399513123,0.321686518051,75.1392,165.938626605
 02/22  15:00:00,250.64480621,38.1412460542,99.6798202227,0.0,32.1804615127,55.9779621605,233.079812435,0.266213183609,66.8089,166.004699251
 02/22  16:00:00,250.921910995,38.1674242444,99.9723717947,0.0,32.1804615127,55.9779621605,237.921670915,0.340652020087,75.1392,162.441818895
 02/22  17:00:00,282.686605562,37.8962879003,104.074942814,0.0,32.1804615127,60.9114621605,215.204451291,0.0268491950543,91.7998,123.377802096
 02/22  18:00:00,323.452034891,37.3797528167,105.840905153,0.0,32.1804615127,77.5397301883,243.167517246,5.35762467277,49.9818,187.828092574
 02/22  19:00:00,389.052493054,37.4136801031,106.667350784,0.0,77.122965704,86.2600435998,410.804890886,15.862393453,49.9818,344.960697433
 02/22  20:00:00,396.441425736,37.3680039827,106.602876562,0.0,102.647051061,80.1663183927,302.132785181,20.2300096295,33.3212,248.581575552
 02/22  21:00:00,419.878348562,37.3543037002,104.865339464,0.0,115.40909374,92.7192997104,314.282477973,28.6582551197,33.3212,252.303022853
 02/22  22:00:00,396.225476286,37.4282007657,104.801726877,0.0,102.647051061,94.1340635361,440.822796309,45.8087470522,24.9909,370.023149256
 02/22  23:00:00,323.942441634,37.4909270631,99.0352897956,0.0,77.122965704,65.871452062,359.278399004,67.9663891927,16.6606,274.651409811
 02/22  24:00:00,227.373942442,37.4363525624,70.5531683639,0.0,38.286128036,48.4199368926,268.109185357,101.851092565,8.3303,157.927792792
 02/23  01:00:00,172.085269682,32.7503258356,57.6622521526,0.0,25.5240853573,30.610668775,172.057009645,43.8553325595,3.33212,124.869557086
 02/23  02:00:00,155.940972074,32.7503258356,48.9111312316,0.0,19.418418834,29.3649097162,127.465025799,36.3621686004,3.33212,87.7707371988
 02/23  03:00:00,144.056089087,32.7503258356,44.9640339915,0.0,12.7620426787,28.1191506574,128.168515462,30.7770340026,3.33212,94.0593614591
 02/23  04:00:00,142.383606008,32.7503258356,43.3018861103,0.0,12.7620426787,28.1191506574,123.969793622,26.5936361063,3.33212,94.0440375155
 02/23  05:00:00,150.284796441,32.7503258356,44.6238290933,0.0,12.7620426787,28.1191506574,149.862153657,23.4621358887,3.33212,123.067897768
 02/23  06:00:00,187.431120258,34.2714050359,52.6328775919,0.0,25.5240853573,30.610668775,244.540760402,21.124917067,8.3303,215.085543335
 02/23  07:00:00,312.367225593,35.3361604762,81.5126110332,0.0,51.0481707146,78.1489452969,404.753791973,19.417127675,16.6606,368.676064298
 02/23  08:00:00,379.999925468,37.4481462597,103.579179177,0.0,64.3609230253,109.708623606,560.707438591,45.8034669672,24.9909,489.913071623
 02/23  09:00:00,329.219598602,37.3136666784,95.585664997,0.0,51.0481707146,80.7689615957,433.522928154,26.3543082422,33.3212,373.847419912
 02/23  10:00:00,308.609906362,37.8925371695,102.033195764,0.0,51.0481707146,71.0224615957,367.101096441,10.0706303744,66.8089,290.221566066
 02/23  11:00:00,264.702249721,37.9829246417,105.96398706,0.0,32.1804615127,65.7244621605,313.436583146,4.50496189376,83.4695,225.462121252
 02/23  12:00:00,268.649351922,38.0292790083,108.655026113,0.0,32.1804615127,65.7244621605,254.214337575,3.46165166683,83.4695,167.283185908
 02/23  13:00:00,267.083805129,38.063804353,107.685485735,0.0,32.1804615127,65.7244621605,252.849470207,3.78960938132,83.4695,165.590360826
 02/23  14:00:00,257.356348987,38.099896441,108.464306877,0.0,32.1804615127,55.9779621605,242.639446921,4.20712424904,75.1392,163.293122672
 02/23  15:00:00,256.816546418,38.1297306725,107.694034766,0.0,32.1804615127,55.9779621605,240.027828004,4.57161956649,66.8089,168.647308437
 02/23  16:00:00,256.138409165,38.1588380125,106.797716246,0.0,32.1804615127,55.9779621605,241.359236549,3.79780859976,75.1392,162.42222795
 02/23  17:00:00,284.957666065,37.8691765313,106.817755586,0.0,32.1804615127,60.9114621605,216.531421294,1.36763337563,91.7998,123.363987918
 02/23  18:00:00,322.761106788,37.3540474407,107.635859172,0.0,32.1804615127,77.5397301883,242.604949575,4.82195910841,49.9818,187.801190467
 02/23  19:00:00,389.928304982,37.3939722159,106.917971426,0.0,77.122965704,86.2600435998,400.062795124,7.01936925893,49.9818,343.061625865
 02/23  20:00:00,397.518752206,37.3433361767,107.086051312,0.0,102.647051061,80.1663183927,290.72559124,7.20869955166,33.3212,250.195691689
 02/23  21:00:00,422.515058623,37.3419403581,107.015352617,0.0,115.40909374,92.7192997104,297.801071884,14.3003534822,33.3212,250.179518402
 02/23  22:00:00,397.567600012,37.4094239527,105.68500285,0.0,102.647051061,94.1340635361,413.550929865,18.9530280287,24.9909,369.607001836
 02/23  23:00:00,331.344821028,37.4929819719,105.583295363,0.0,77.122965704,65.871452062,314.508715605,21.7604741825,16.6606,276.087641423
 02/23  24:00:00,244.632984231,37.4550789941,87.1928711468,0.0,38.286128036,48.4199368926,187.216896306,24.6590401965,8.3303,154.22755611
 02/24  01:00:00,146.902360246,32.7503258356,32.591739078,0.0,25.5240853573,30.610668775,155.501122931,23.5544684033,3.33212,128.614534528
 02/24  02:00:00,145.575961397,32.7503258356,38.6356398535,0.0,19.418418834,29.3649097162,120.088909394,28.2271854792,3.33212,88.5296039149
 02/24  03:00:00,140.031832205,32.7503258356,41.0195250201,0.0,12.7620426787,28.1191506574,125.236987767,27.8562540827,3.33212,94.0486136846
 02/24  04:00:00,140.078502448,32.7503258356,40.9892913603,0.0,12.7620426787,28.1191506574,147.223959032,49.8523628158,3.33212,94.0394762162
 02/24  05:00:00,151.493543621,35.0319446361,42.8834595142,0.0,12.7620426787,28.1191506574,174.222022872,47.8217792531,3.33212,123.068123619
 02/24  06:00:00,186.995855188,34.2714050359,51.5171108479,0.0,25.5240853573,30.610668775,262.111678752,38.721024232,8.3303,215.06035452
 02/24  07:00:00,311.003230449,35.4122144362,79.3562409309,0.0,51.0481707146,78.1489452969,417.416607988,32.1654331903,16.6606,368.590574797
 02/24  08:00:00,380.7617395,37.4618785371,103.425360727,0.0,64.3609230253,109.708623606,567.639849604,52.8877892441,24.9909,489.76116036
 02/24  09:00:00,336.445122124,37.3256780832,102.08876835,0.0,51.0481707146,80.7689615957,445.335062613,38.2715891787,33.3212,373.742273435
 02/24  10:00:00,310.472391257,37.8874540456,104.376200971,0.0,51.0481707146,71.0224615957,381.780438512,24.7464973398,66.8089,290.225041172
 02/24  11:00:00,259.225136073,37.9792780177,101.170571823,0.0,32.1804615127,65.7244621605,318.992982129,10.0761665465,83.4695,225.447315582
 02/24  12:00:00,261.857940513,38.0436401055,102.725494255,0.0,32.1804615127,65.7244621605,250.260470404,3.63736364684,83.4695,163.153606758
 02/24  13:00:00,261.047558957,38.0969286263,102.49090232,0.0,32.1804615127,65.7244621605,256.060482468,2.9010801834,83.4695,169.689902285
 02/24  14:00:00,250.945730344,38.0959328024,101.938312026,0.0,32.1804615127,55.9779621605,239.551690049,1.72098823604,75.1392,162.691501813
 02/24  15:00:00,250.846945882,38.1292083001,101.643626905,0.0,32.1804615127,55.9779621605,234.014492797,1.07892690083,66.8089,166.126665896
 02/24  16:00:00,251.939495616,38.1558834536,103.044281046,0.0,32.1804615127,55.9779621605,244.443042818,3.75383883712,75.1392,165.550003981
 02/24  17:00:00,283.217626881,37.9079391599,105.745749697,0.0,32.1804615127,60.9114621605,222.852450178,7.69586506426,91.7998,123.356785113
 02/24  18:00:00,320.61493753,37.4006879909,105.815879416,0.0,32.1804615127,77.5397301883,246.034970578,8.29625350299,49.9818,187.756917075
 02/24  19:00:00,388.520168048,37.4360571987,105.738961902,0.0,77.122965704,86.2600435998,399.834312576,10.6770180907,49.9818,339.175494486
 02/24  20:00:00,396.253867852,37.3966044978,106.624519763,0.0,102.647051061,80.1663183927,303.91559997,17.0245012383,33.3212,253.569898732
 02/24  21:00:00,420.040559873,37.3725737334,105.362046137,0.0,115.40909374,92.7192997104,307.508781538,27.104199506,33.3212,247.083382032
 02/24  22:00:00,395.404453956,37.4587149232,104.020185926,0.0,102.647051061,94.1340635361,417.277629171,22.8973163406,24.9909,369.389412831
 02/24  23:00:00,313.314354635,37.521914533,88.3688998058,0.0,77.122965704,65.871452062,333.033094118,36.9365071558,16.6606,279.435986962
 02/24  24:00:00,221.394884095,37.4630997999,64.7832802898,0.0,38.286128036,48.4199368926,218.422673732,56.0358273808,8.3303,154.056546351
 02/25  01:00:00,173.237802092,32.7503258356,56.605526438,0.0,27.7269238854,30.610668775,174.071967229,47.6838744635,3.33212,123.055972765
 02/25  02:00:00,166.824774196,32.7503258356,50.227745024,0.0,27.7269238854,30.610668775,136.535938477,39.1571503971,3.33212,94.04666808
 02/25  03:00:00,144.630103607,32.7503258356,45.5514807788,0.0,12.7620426787,28.1191506574,130.249892457,32.8815027838,3.33212,94.0362696728
 02/25  04:00:00,140.829202528,32.7503258356,41.7814365763,0.0,12.7620426787,28.1191506574,125.778908401,28.3916850751,3.33212,94.0551033257
 02/25  05:00:00,146.825156705,32.7503258356,41.2181875781,0.0,12.7620426787,28.1191506574,151.656321979,25.2736472306,3.33212,123.050554749
 02/25  06:00:00,161.312879729,33.5108654358,42.7083608408,0.0,12.7620426787,28.1191506574,185.473206272,23.091052655,8.3303,154.051853617
 02/25  07:00:00,251.388125622,36.1727540364,52.2060861964,0.0,42.6918050922,54.3732441037,254.060995891,21.3838638111,16.6606,216.01653208
 02/25  08:00:00,310.878458741,37.3289668038,79.7102916464,0.0,42.6918050922,86.1019271793,489.963948752,96.4264675443,24.9909,368.546581208
 02/25  09:00:00,375.732169952,37.3424890788,103.916802674,0.0,57.6566862989,112.030105488,598.100851927,42.6631117073,33.3212,522.11654022
 02/25  10:00:00,329.506232307,37.9041399611,104.112543549,0.0,57.6566862989,83.6599452969,469.988443149,22.5653945249,66.8089,380.614148625
 02/25  11:00:00,273.382966215,38.0014111097,101.183175852,0.0,42.6918050922,68.9656133826,369.817806136,3.00296383476,83.4695,283.345342301
 02/25  12:00:00,264.111759791,38.1052619962,98.9894060921,0.0,34.9340096728,67.7198543238,309.825663238,0.25620618127,83.4695,226.099957056
 02/25  13:00:00,262.151321932,38.234637859,97.2922188376,0.0,34.9340096728,67.7198543238,253.849879573,0.197842004388,83.4695,170.182537569
 02/25  14:00:00,251.27787827,38.2500871908,96.0163875243,0.0,34.9340096728,57.9733543238,245.235365049,0.163881633773,75.1392,169.932283415
 02/25  15:00:00,251.150777519,38.2191760975,96.1019656286,0.0,34.9340096728,57.9733543238,230.416475509,0.138228300617,66.8089,163.469347209
 02/25  16:00:00,251.21559061,38.1763008107,95.5050213137,0.0,34.9340096728,57.9733543238,244.390612776,0.128310690428,75.1392,169.123102085
 02/25  17:00:00,285.297714867,37.9269566785,101.454045121,0.0,34.9340096728,62.9068543238,221.886911571,2.15128793111,91.7998,127.93582364
 02/25  18:00:00,317.746433091,37.4200903135,105.443825699,0.0,34.9340096728,72.2186844194,219.083815174,12.2222173827,49.9818,156.879797791
 02/25  19:00:00,398.480695345,37.5276704292,106.109113203,0.0,87.0357390804,86.2600435998,257.863973255,16.5173702491,49.9818,191.364803006
 02/25  20:00:00,391.359533102,37.362268982,104.684856123,0.0,102.000620287,77.6748002752,309.704747805,24.3810718458,33.3212,252.002475959
 02/25  21:00:00,403.739569313,37.3202882844,106.012184361,0.0,102.000620287,88.9820225341,311.892155955,31.5174714404,33.3212,247.053484515
 02/25  22:00:00,393.167002368,37.3582024819,105.145334548,0.0,102.000620287,91.6425454185,312.345983495,32.3860512162,24.9909,254.969032279
 02/25  23:00:00,340.314183798,37.3430453353,105.546581195,0.0,87.0357390804,65.871452062,415.570473129,34.5522354131,16.6606,364.357637716
 02/25  24:00:00,265.909957082,37.3163263607,104.605396007,0.0,42.6918050922,48.4199368926,249.542154711,27.8411738964,8.3303,213.370680815
 02/26  01:00:00,183.87818628,32.7503258356,57.9934229517,0.0,34.4311606118,33.1021868926,155.538439505,25.1978585538,3.33212,127.008460952
 02/26  02:00:00,184.891899893,32.7503258356,59.0088529597,0.0,34.4311606118,33.1021868926,125.813005502,28.3186725925,3.33212,94.1622129098
 02/26  03:00:00,164.755861405,32.7503258356,56.362457364,0.0,19.466279405,30.610668775,126.325996425,28.8329099055,3.33212,94.1609665191
 02/26  04:00:00,162.067821033,32.7503258356,53.6658881865,0.0,19.466279405,30.610668775,125.921621584,28.4298992828,3.33212,94.1596023011
 02/26  05:00:00,169.06939722,32.7503258356,54.0917234931,0.0,19.466279405,30.610668775,150.285862465,23.9068305256,3.33212,123.04691194
 02/26  06:00:00,182.710750055,32.7503258356,55.4996290064,0.0,19.466279405,30.610668775,183.109014381,20.5202543415,8.3303,154.258460039
 02/26  07:00:00,260.263333181,36.2488079964,63.6843443864,0.0,42.6918050922,54.3732441037,253.604766213,18.2235488661,16.6606,218.720617347
 02/26  08:00:00,335.17840217,37.6302159447,95.0778436653,0.0,49.3960418185,88.5934452969,420.626178835,29.2774066209,24.9909,366.357872214
 02/26  09:00:00,374.125561037,37.3768541007,102.083996188,0.0,57.6566862989,112.030105488,580.398442491,21.1335974846,33.3212,525.943645006
 02/26  10:00:00,319.864962652,37.9058574527,102.888950483,0.0,50.9524495726,81.1684271793,454.064652945,8.34697468573,66.8089,378.908778259
 02/26  11:00:00,278.265075615,38.0479076151,106.032258995,0.0,42.6918050922,68.9656133826,374.883723933,6.57884752365,83.4695,284.83537641
 02/26  12:00:00,275.024372383,38.0799318285,105.794258206,0.0,38.286128036,68.9656133826,318.268456284,3.34954379781,83.4695,231.449412487
 02/26  13:00:00,275.077033749,38.1337865385,106.03063515,0.0,38.286128036,68.9656133826,247.6668,1.30308293902,83.4695,162.894217061
 02/26  14:00:00,253.088564789,38.1072454797,102.969778703,0.0,31.5818913096,56.727595265,245.676456751,0.845595141493,75.1392,169.691661609
 02/26  15:00:00,250.631357721,38.1345785266,100.462724939,0.0,31.5818913096,56.727595265,229.936399146,0.72195739602,66.8089,162.40554175
 02/26  16:00:00,252.815579017,38.158015727,103.095260804,0.0,31.5818913096,56.727595265,239.310348372,1.73276735826,75.1392,162.438381014
