Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/12  21:00:00,382.496550914,37.5906540741,103.397685107,0.0,95.2963835608,89.1510273009,315.27315701,43.8122217681,24.9909,246.470035242
 03/12  22:00:00,329.826199353,37.5405454898,104.03959355,0.0,80.3315023541,63.3799339444,424.505404856,42.1811949323,16.6606,365.663609924
 03/12  23:00:00,263.379435821,37.478049722,102.156366285,0.0,42.6918050922,48.4199368926,262.40352195,46.9091355399,8.3303,207.16408641
 03/12  24:00:00,210.210587714,32.7503258356,84.2291228073,0.0,34.4311606118,33.1021868926,168.490797156,42.0639408745,3.33212,123.094736281
 03/13  01:00:00,177.486022487,32.7503258356,70.3648572764,0.0,19.418418834,29.3649097162,131.980059337,34.6804539025,3.33212,93.967485435
 03/13  02:00:00,162.444464697,32.7503258356,63.2742561822,0.0,12.7620426787,28.1191506574,126.597172859,29.289806306,3.33212,93.9752465526
 03/13  03:00:00,159.680693526,34.2714050359,59.0106271892,0.0,12.7620426787,28.1191506574,116.414643759,25.2444526615,3.33212,87.8380710972
 03/13  04:00:00,163.340650302,33.5108654358,56.8795165597,0.0,12.7620426787,28.1191506574,148.403607607,22.2779013523,3.33212,122.793586254
 03/13  05:00:00,197.35104688,33.5108654358,63.2749924004,0.0,25.5240853573,30.610668775,243.143747441,20.1934385231,8.3303,214.620008918
 03/13  06:00:00,328.769410067,36.5530238365,93.8646894488,0.0,51.0481707146,78.1489452969,402.340189793,18.7613369082,16.6606,366.918252885
 03/13  07:00:00,386.576766863,37.3260496063,104.318235338,0.0,64.3609230253,109.708623606,581.610631704,72.0353237516,24.9909,484.584407952
 03/13  08:00:00,338.717275409,37.3513623836,104.985153719,0.0,51.0481707146,80.7689615957,447.068338022,40.5115066957,33.3212,373.235631326
 03/13  09:00:00,309.240069667,37.9172372526,103.042446067,0.0,51.0481707146,71.0224615957,375.276225467,26.978172434,66.8089,281.489153033
 03/13  10:00:00,258.103160301,38.0432777056,99.7371507633,0.0,32.1804615127,65.7244621605,312.382013082,3.98323977079,83.4695,224.929273311
 03/13  11:00:00,259.193423672,38.1431000893,99.3882145408,0.0,32.1804615127,65.7244621605,253.266649523,0.0633862680743,83.4695,169.733763255
 03/13  12:00:00,257.14184286,38.1820845646,97.3257086405,0.0,32.1804615127,65.7244621605,246.175212999,0.0697691259597,83.4695,162.635943873
 03/13  13:00:00,246.711414494,38.1726654111,95.7350208986,0.0,32.1804615127,55.9779621605,237.652280162,0.0594001180367,75.1392,162.453680044
 03/13  14:00:00,246.468793019,38.2497788545,94.7732610677,0.0,32.1804615127,55.9779621605,229.109334427,0.0508478098216,66.8089,162.249586617
 03/13  15:00:00,246.349593737,38.2912200091,94.4486318563,0.0,32.1804615127,55.9779621605,237.397591985,0.0,75.1392,162.258391985
 03/13  16:00:00,275.912974312,38.1297725562,95.4665196824,0.0,32.1804615127,60.9114621605,221.505061528,0.0,91.7998,129.705261528
 03/13  17:00:00,311.431121107,37.5453629457,97.1047070983,0.0,32.1804615127,77.5397301883,232.815091168,1.00017423322,49.9818,181.833116935
 03/13  18:00:00,367.655415705,37.604520328,98.9134816795,0.0,77.122965704,86.2600435998,390.536557871,1.69758137047,49.9818,338.8571765
 03/13  19:00:00,393.599112738,37.6122674547,101.571125844,0.0,102.647051061,80.1663183927,285.84695004,2.02001643234,33.3212,250.505733608
 03/13  20:00:00,419.475285363,37.5731855221,102.851282319,0.0,115.40909374,92.7192997104,285.837898785,6.06877611519,33.3212,246.44792267
 03/13  21:00:00,395.437102568,37.6145901187,103.01100896,0.0,102.647051061,94.1340635361,407.741803327,15.2226069131,24.9909,367.528296414
 03/13  22:00:00,330.304194256,37.6560953076,104.712681473,0.0,77.122965704,65.871452062,310.087923546,19.4022824195,16.6606,274.025041127
 03/13  23:00:00,263.419912998,37.5802034675,106.127533379,0.0,38.286128036,48.4199368926,180.415651364,21.1245272819,8.3303,150.960824082
 03/13  24:00:00,171.034468944,32.7503258356,56.5386056802,0.0,25.5240853573,30.610668775,151.521905457,25.2713631552,3.33212,122.918422301
 03/14  01:00:00,169.840868935,32.7503258356,62.7224722794,0.0,19.418418834,29.3649097162,125.689032706,28.3905852946,3.33212,93.9663274114
 03/14  02:00:00,164.440028326,33.5108654358,64.4985847116,0.0,12.7620426787,28.1191506574,121.966283751,24.6655626879,3.33212,93.9686010634
 03/14  03:00:00,157.585444005,34.2714050359,56.8953743791,0.0,12.7620426787,28.1191506574,118.62513101,27.580591062,3.33212,87.7124199479
 03/14  04:00:00,164.004797068,33.5108654358,56.8401166387,0.0,12.7620426787,28.1191506574,151.030445966,24.7923429565,3.33212,122.905983009
 03/14  05:00:00,199.775139846,34.2714050359,64.3156368898,0.0,25.5240853573,30.610668775,244.252915393,21.3526253217,8.3303,214.569990071
 03/14  06:00:00,331.627760724,36.2488079964,96.2517523081,0.0,51.0481707146,78.1489452969,402.588654665,19.156399688,16.6606,366.771654978
 03/14  07:00:00,387.272577419,37.3714517308,104.526739029,0.0,64.3609230253,109.708623606,533.471231523,25.0440697645,24.9909,483.436261758
 03/14  08:00:00,336.482447586,37.3745956201,101.597726087,0.0,51.0481707146,80.7689615957,421.17942261,14.0224078773,33.3212,373.835814732
 03/14  09:00:00,309.293970615,37.9122448278,102.008023691,0.0,51.0481707146,71.0224615957,352.628601248,4.41474151008,66.8089,281.404959738
 03/14  10:00:00,261.760216323,38.0368383988,102.643113957,0.0,32.1804615127,65.7244621605,309.451519739,1.08711668639,83.4695,224.894903053
 03/14  11:00:00,260.211198335,38.1542402399,99.5912700673,0.0,32.1804615127,65.7244621605,250.024563101,0.0117775234823,83.4695,166.543285577
 03/14  12:00:00,258.389126612,38.1953720909,98.19798056,0.0,32.1804615127,65.7244621605,249.256297265,0.00175398976646,83.4695,165.785043276
 03/14  13:00:00,246.930076835,38.1618376054,96.0469212117,0.0,32.1804615127,55.9779621605,237.556206754,0.0,75.1392,162.417006754
 03/14  14:00:00,246.559787927,38.2115967052,95.0220496443,0.0,32.1804615127,55.9779621605,229.020823121,0.0,66.8089,162.211923121
 03/14  15:00:00,249.005115519,38.1962461615,97.8643522167,0.0,32.1804615127,55.9779621605,237.358857198,0.0,75.1392,162.219657198
 03/14  16:00:00,277.896177291,38.109056259,97.7624130969,0.0,32.1804615127,60.9114621605,215.00965668,0.0,91.7998,123.20985668
 03/14  17:00:00,314.46272911,37.5923908745,100.590168781,0.0,32.1804615127,77.5397301883,238.262719411,0.864185073067,49.9818,187.416734337
 03/14  18:00:00,367.937832446,37.6293228529,101.195162063,0.0,77.122965704,86.2600435998,387.671883784,2.02881211424,49.9818,335.66127167
 03/14  19:00:00,392.764326196,37.6373843178,102.336347203,0.0,102.647051061,80.1663183927,291.422424014,3.45274089903,33.3212,254.648483115
 03/14  20:00:00,418.15229226,37.6127145988,102.450356236,0.0,115.40909374,92.7192997104,284.458953454,4.75115358277,33.3212,246.386599872
 03/14  21:00:00,394.008428869,37.6571038296,101.867942606,0.0,102.647051061,94.1340635361,399.416047562,7.12460007756,24.9909,367.300547485
 03/14  22:00:00,329.230004312,37.6988974032,103.32953591,0.0,77.122965704,65.871452062,294.20273148,6.79163978218,16.6606,270.750491698
 03/14  23:00:00,264.186019214,37.6233242793,106.663028843,0.0,38.286128036,48.4199368926,172.450381566,10.3046969719,8.3303,153.815384594
 03/14  24:00:00,174.85257237,32.7503258356,60.4040615441,0.0,25.5240853573,30.610668775,136.200117632,9.96000172567,3.33212,122.907995906
 03/15  01:00:00,174.142566323,32.7503258356,67.0984673172,0.0,19.418418834,29.3649097162,108.682045192,11.3857033685,3.33212,93.9642218232
 03/15  02:00:00,180.5812018,35.0319446361,79.0148586064,0.0,12.7620426787,28.1191506574,111.130464738,18.5277453271,3.33212,89.2705994113
 03/15  03:00:00,154.975284663,32.7503258356,55.8651232538,0.0,12.7620426787,28.1191506574,117.065040467,21.3411349314,3.33212,92.3917855353
 03/15  04:00:00,171.737307212,35.0319446361,63.7640328016,0.0,12.7620426787,28.1191506574,152.972229571,26.7300883341,3.33212,122.910021237
 03/15  05:00:00,202.376559085,35.0319446361,66.7347002182,0.0,25.5240853573,30.610668775,252.677911062,29.832913505,8.3303,214.514697557
 03/15  06:00:00,335.034013073,35.3361604762,101.261493884,0.0,51.0481707146,78.1489452969,403.276150479,25.0243566574,16.6606,361.591193821
 03/15  07:00:00,385.755382168,37.4044202241,103.917243256,0.0,64.3609230253,109.708623606,529.052681542,21.7455122756,24.9909,482.316269266
 03/15  08:00:00,336.689323405,37.391113421,102.55738877,0.0,51.0481707146,80.7689615957,420.676710302,9.46793711271,33.3212,377.887573189
 03/15  09:00:00,309.117567652,37.916879524,102.12974406,0.0,51.0481707146,71.0224615957,352.227527365,2.63272637499,66.8089,282.78590099
 03/15  10:00:00,259.127343665,38.0916542527,99.9141824961,0.0,32.1804615127,65.7244621605,308.38548102,0.032677112892,83.4695,224.883303907
 03/15  11:00:00,258.181231076,38.1926759889,97.0865780993,0.0,32.1804615127,65.7244621605,246.326078186,0.00233765669443,83.4695,162.85424053
 03/15  12:00:00,257.778381464,38.2475403961,96.1044387053,0.0,32.1804615127,65.7244621605,249.697326563,0.0,83.4695,166.227826563
 03/15  13:00:00,247.151382609,38.2593734834,95.1834569814,0.0,32.1804615127,55.9779621605,240.726426055,0.0,75.1392,165.587226055
 03/15  14:00:00,246.569563379,38.2903068326,94.5936716164,0.0,32.1804615127,55.9779621605,228.943792942,0.0,66.8089,162.134892942
 03/15  15:00:00,246.723724137,38.298422601,94.7503412441,0.0,32.1804615127,55.9779621605,237.281748183,0.0,75.1392,162.142548183
 03/15  16:00:00,276.591894371,38.2045047358,95.6212634011,0.0,32.1804615127,60.9114621605,214.991422821,0.0,91.7998,123.191622821
 03/15  17:00:00,312.183417212,37.6135181945,97.381426108,0.0,32.1804615127,77.5397301883,238.246615419,0.872272392347,49.9818,187.392543026
 03/15  18:00:00,368.439705434,37.6644547845,100.90537802,0.0,77.122965704,86.2600435998,388.332564557,2.79707596951,49.9818,335.553688588
 03/15  19:00:00,391.83382669,37.6722229025,103.889357379,0.0,102.647051061,80.1663183927,292.247124488,11.848909169,33.3212,247.077015319
 03/15  20:00:00,419.098012562,37.6258525115,103.418458713,0.0,115.40909374,92.7192997104,298.369413052,18.2769358853,33.3212,246.771277166
 03/15  21:00:00,395.799584519,37.6546699975,103.939403796,0.0,102.647051061,94.1340635361,423.114391141,31.2217495872,24.9909,366.901741554
 03/15  22:00:00,330.054481254,37.6837044563,104.870432528,0.0,77.122965704,65.871452062,335.440217494,40.4105276088,16.6606,278.369089885
 03/15  23:00:00,252.466703488,37.6025632367,95.5776097813,0.0,38.286128036,48.4199368926,207.128771859,45.0071097464,8.3303,153.791362112
 03/15  24:00:00,196.991642583,32.7503258356,82.4090265504,0.0,25.5240853573,30.610668775,163.654970392,39.9008880628,3.33212,120.421962329
 03/16  01:00:00,177.998552343,32.7503258356,70.8438934222,0.0,19.418418834,29.3649097162,126.212387399,32.783018922,3.33212,90.0972484775
 03/16  02:00:00,163.541760497,32.7503258356,64.3438558253,0.0,12.7620426787,28.1191506574,125.020325316,27.736366871,3.33212,93.9518384445
 03/16  03:00:00,162.664796429,35.0319446361,61.2130060223,0.0,12.7620426787,28.1191506574,119.297942399,24.0462450156,3.33212,91.919577383
 03/16  04:00:00,166.005416835,32.7503258356,60.2674841095,0.0,12.7620426787,28.1191506574,143.230516919,21.3040413842,3.33212,118.594355534
 03/16  05:00:00,200.820536548,34.651674836,65.6178851528,0.0,25.5240853573,30.610668775,242.354452356,19.5909297862,8.3303,214.433222569
 03/16  06:00:00,331.810811419,36.0967000764,97.3344149513,0.0,51.0481707146,78.1489452969,401.397884595,18.237527532,16.6606,366.499757063
 03/16  07:00:00,386.47788019,37.369790781,104.246401465,0.0,64.3609230253,109.708623606,577.874023426,70.3613596734,24.9909,482.521763753
 03/16  08:00:00,338.30025438,37.32868925,104.424678787,0.0,51.0481707146,80.7689615957,468.259071752,61.1022527394,33.3212,373.835619012
 03/16  09:00:00,310.083483512,37.9150930752,103.901798399,0.0,51.0481707146,71.0224615957,393.312696639,45.255169795,66.8089,281.248626844
 03/16  10:00:00,258.808959686,38.0514537342,101.075091148,0.0,32.1804615127,65.7244621605,336.507383827,28.2164178562,83.4695,224.821465971
 03/16  11:00:00,258.02092796,38.1530680046,98.9004999683,0.0,32.1804615127,65.7244621605,256.786476792,10.4483285856,83.4695,162.868648206
 03/16  12:00:00,257.197968282,38.187064075,98.3490544029,0.0,32.1804615127,65.7244621605,258.566633916,5.704271391,83.4695,169.392862525
 03/16  13:00:00,247.272877226,38.1484475091,98.0253102027,0.0,32.1804615127,55.9779621605,242.140018622,4.64987254909,75.1392,162.350946073
 03/16  14:00:00,246.373892491,38.2004705883,96.8502920635,0.0,32.1804615127,55.9779621605,231.969162499,3.01735820758,66.8089,162.142904291
 03/16  15:00:00,246.589732793,38.2236185302,97.0030256232,0.0,32.1804615127,55.9779621605,239.430857225,2.14374152759,75.1392,162.147915698
 03/16  16:00:00,276.20928937,38.0710945637,97.6397911694,0.0,32.1804615127,60.9114621605,217.37047026,2.39216965308,91.7998,123.178500607
 03/16  17:00:00,312.093428314,37.5303044969,99.2464070652,0.0,32.1804615127,77.5397301883,241.634064146,4.31585803989,49.9818,187.336406106
 03/16  18:00:00,367.76590915,37.5808350255,101.165049676,0.0,77.122965704,86.2600435998,391.574875354,6.14998410219,49.9818,335.443091252
 03/16  19:00:00,391.817739919,37.5896219126,104.054495964,0.0,102.647051061,80.1663183927,293.214233221,12.865925122,33.3212,247.0271081
 03/16  20:00:00,420.382359235,37.5495636991,104.960128701,0.0,115.40909374,92.7192997104,304.544166711,22.4459509219,33.3212,248.777015789
 03/16  21:00:00,394.962162794,37.590900841,103.162516082,0.0,102.647051061,94.1340635361,414.052717389,24.7024805106,24.9909,364.359336878
 03/16  22:00:00,329.762604579,37.640398128,104.500046272,0.0,77.122965704,65.871452062,317.978855485,23.0005210704,16.6606,278.317734415
 03/16  23:00:00,240.72084158,37.5673422449,83.8793241976,0.0,38.286128036,48.4199368926,193.399889409,31.2922996075,8.3303,153.777289801
 03/16  24:00:00,187.922436305,32.7503258356,73.3933109285,0.0,25.5240853573,30.610668775,157.63344241,31.4038587788,3.33212,122.897463632
 03/17  01:00:00,176.279205168,32.7503258356,69.1713268436,0.0,19.418418834,29.3649097162,115.590930451,24.5735069442,3.33212,87.6853035069
 03/17  02:00:00,163.530257912,32.7503258356,64.3345830032,0.0,12.7620426787,28.1191506574,123.106940181,25.8299395196,3.33212,93.9448806611
 03/17  03:00:00,160.929507451,35.0319446361,59.477070436,0.0,12.7620426787,28.1191506574,120.274905214,23.6331979642,3.33212,93.30958725
 03/17  04:00:00,164.744463072,32.7503258356,58.3741983,0.0,12.7620426787,28.1191506574,141.764438802,20.5959228238,3.33212,117.836395979
 03/17  05:00:00,202.313957674,35.0319446361,66.0248575832,0.0,25.5240853573,30.610668775,240.278793712,18.3121384784,8.3303,213.636355233
 03/17  06:00:00,334.175649106,35.3361604762,99.6872251451,0.0,51.0481707146,78.1489452969,398.984392919,15.9704311364,16.6606,366.353361783
 03/17  07:00:00,387.230290384,37.3641059608,104.47340306,0.0,64.3609230253,109.708623606,528.638259088,21.7296431576,24.9909,481.91771593
 03/17  08:00:00,339.390023553,37.3708318772,104.920625242,0.0,51.0481707146,80.7689615957,435.830180402,28.5641526337,33.3212,373.944827768
 03/17  09:00:00,309.593745665,37.905372906,103.477918222,0.0,51.0481707146,71.0224615957,375.168513364,27.1934432422,66.8089,281.166170122
 03/17  10:00:00,256.412212724,38.0594396664,98.2244966905,0.0,32.1804615127,65.7244621605,316.105522078,7.84695830035,83.4695,224.789063777
 03/17  11:00:00,257.366597669,38.1515891391,97.0816635349,0.0,32.1804615127,65.7244621605,246.460108073,0.153884766367,83.4695,162.836723307
 03/17  12:00:00,256.279591136,38.1911663442,95.7998051253,0.0,32.1804615127,65.7244621605,252.868723628,0.0,83.4695,169.399223628
 03/17  13:00:00,246.154652289,38.1914869535,94.7685587166,0.0,32.1804615127,55.9779621605,237.455430657,0.0,75.1392,162.316230657
 03/17  14:00:00,245.547976016,38.2863015454,93.4941243315,0.0,32.1804615127,55.9779621605,228.915032005,0.0,66.8089,162.106132005
 03/17  15:00:00,244.65124807,38.3182053232,92.5587733523,0.0,32.1804615127,55.9779621605,237.248875252,0.0,75.1392,162.109675252
 03/17  16:00:00,275.182583473,38.2772462405,93.8712989004,0.0,32.1804615127,60.9114621605,214.969392226,0.0,91.7998,123.169592226
 03/17  17:00:00,311.099753101,37.6634130493,95.3748846907,0.0,32.1804615127,77.5397301883,238.164047464,0.845865620218,49.9818,187.336381844
 03/17  18:00:00,366.413908575,37.7162807814,96.7107068838,0.0,77.122965704,86.2600435998,386.764133202,1.45613577284,49.9818,335.32619743
 03/17  19:00:00,389.026422427,37.7267566286,98.790552364,0.0,102.647051061,80.1663183927,282.042503528,1.74751381764,33.3212,246.973789711
 03/17  20:00:00,417.520130424,37.6888141886,99.8409187982,0.0,115.40909374,92.7192997104,281.545300427,2.00237449385,33.3212,246.221725933
 03/17  21:00:00,393.707776799,37.73746905,99.7881879739,0.0,102.647051061,94.1340635361,394.310331973,2.26874996221,24.9909,367.050682011
 03/17  22:00:00,329.231901051,37.7525586363,102.537014883,0.0,77.122965704,65.871452062,296.189779246,3.18952092888,16.6606,276.339658318
 03/17  23:00:00,262.960502554,37.6808449736,104.726530692,0.0,38.286128036,48.4199368926,161.3666909,4.37636294212,8.3303,148.660027958
 03/17  24:00:00,194.973307814,35.0319446361,77.6672440563,0.0,25.5240853573,30.610668775,128.132025211,1.91707885565,3.33212,122.882826355
 03/18  01:00:00,170.977965261,32.7503258356,54.4032830868,0.0,27.7269238854,30.610668775,104.054183296,6.78348000857,3.33212,93.9385832874
 03/18  02:00:00,180.233090842,35.0319446361,78.5542103195,0.0,12.7620426787,28.1191506574,111.235731147,13.9525529702,3.33212,93.9510581767
 03/18  03:00:00,181.542184793,35.0319446361,79.9622810224,0.0,12.7620426787,28.1191506574,107.983456343,16.9658086598,3.33212,87.6855276836
 03/18  04:00:00,156.373571556,33.5108654358,49.9090351622,0.0,12.7620426787,28.1191506574,156.866389554,30.6751831066,3.33212,122.859086447
 03/18  05:00:00,179.264768891,34.2714050359,59.8285212959,0.0,12.7620426787,28.1191506574,195.230841167,33.1574300553,8.3303,153.743111112
 03/18  06:00:00,277.367482385,36.4009159165,75.0020798529,0.0,42.6918050922,54.3732441037,259.526800759,27.5216900431,16.6606,215.344510716
 03/18  07:00:00,339.398422685,37.4877104382,103.144122276,0.0,42.6918050922,86.1019271793,417.853680674,27.0883334701,24.9909,365.774447204
 03/18  08:00:00,370.340530371,37.5082576404,97.8302644881,0.0,57.6566862989,112.030105488,562.090537065,12.0616052892,33.3212,516.707731776
 03/18  09:00:00,324.624675521,37.9329643521,97.5553331695,0.0,57.6566862989,83.6599452969,438.596519753,1.21652529693,66.8089,370.571094456
 03/18  10:00:00,270.993728169,38.1694484355,96.9701336166,0.0,42.6918050922,68.9656133826,364.625152092,0.0,83.4695,281.155652092
 03/18  11:00:00,261.758419917,38.2735240578,95.1595101388,0.0,34.9340096728,67.7198543238,308.886002434,0.0,83.4695,225.416502434
 03/18  12:00:00,260.615096246,38.4259224856,93.9723328539,0.0,34.9340096728,67.7198543238,253.303865443,0.0,83.4695,169.834365443
 03/18  13:00:00,249.30896745,38.4434491923,92.346874104,0.0,34.9340096728,57.9733543238,237.954895241,0.0,75.1392,162.815695241
 03/18  14:00:00,247.926179342,38.4519106924,90.9372793942,0.0,34.9340096728,57.9733543238,236.16798399,0.0,66.8089,169.35908399
 03/18  15:00:00,246.958996759,38.46813177,89.9496235323,0.0,34.9340096728,57.9733543238,237.676178706,0.0,75.1392,162.536978706
 03/18  16:00:00,277.648914683,38.2654911689,91.5982179998,0.0,34.9340096728,62.9068543238,215.125019215,0.0,91.7998,123.325219215
 03/18  17:00:00,307.826382341,37.8392641705,94.5127780452,0.0,34.9340096728,72.2186844194,211.950719427,0.895146757028,49.9818,161.07377267
 03/18  18:00:00,374.24938579,38.0034576522,94.6979424879,0.0,87.0357390804,86.2600435998,239.619474228,1.52519674583,49.9818,188.112477482
 03/18  19:00:00,384.629442246,37.7272740716,97.8139304333,0.0,102.000620287,77.6748002752,281.727288235,1.83670884154,33.3212,246.569379393
 03/18  20:00:00,397.910354866,37.6465822981,97.4903233977,0.0,102.000620287,88.9820225341,281.584632352,2.10424593078,33.3212,246.159186421
 03/18  21:00:00,389.575959136,37.678794792,99.5950375851,0.0,102.000620287,91.6425454185,277.682293018,6.16244898038,24.9909,246.528944038
 03/18  22:00:00,338.259323429,37.5924256544,102.384163918,0.0,87.0357390804,65.871452062,392.365748187,10.8226642037,16.6606,364.882483983
 03/18  23:00:00,265.699276335,37.5148539856,103.550405929,0.0,42.6918050922,48.4199368926,224.268331851,8.31919470423,8.3303,207.618837147
 03/18  24:00:00,197.327355375,34.651674836,78.2833011673,0.0,27.7269238854,30.610668775,127.575394401,1.45785514614,3.33212,122.785419255
 03/19  01:00:00,195.793617959,32.7503258356,69.9410280403,0.0,34.4311606118,33.1021868926,99.3116148496,1.92367368801,3.33212,94.0558211616
 03/19  02:00:00,191.729263732,33.5108654358,82.4697394617,0.0,19.466279405,30.610668775,104.189343858,6.81138025296,3.33212,94.0458436051
 03/19  03:00:00,181.540265278,34.2714050359,71.4757906014,0.0,19.466279405,30.610668775,111.41943719,14.0238133099,3.33212,94.06350388
 03/19  04:00:00,194.922449586,34.2714050359,78.3169517381,0.0,19.466279405,30.610668775,143.229229319,17.0399975805,3.33212,122.857111738
 03/19  05:00:00,194.151427664,33.5108654358,66.1240540098,0.0,19.466279405,30.610668775,191.242445927,28.98301288,8.3303,153.929133047
 03/19  06:00:00,278.047802974,36.4009159165,75.6613569201,0.0,42.6918050922,54.3732441037,266.085759219,33.4988510392,16.6606,215.92630818
 03/19  07:00:00,346.194864406,37.7654793737,103.176591208,0.0,49.3960418185,88.5934452969,425.75718219,36.4325893867,24.9909,364.333692804
 03/19  08:00:00,373.985234108,37.5226814072,101.952250115,0.0,57.6566862989,112.030105488,590.285531982,38.9696900453,33.3212,517.994641937
 03/19  09:00:00,316.751042549,37.9872919849,100.280223901,0.0,50.9524495726,81.1684271793,467.334092201,29.449432202,66.8089,371.075759999
 03/19  10:00:00,269.971819389,38.3556114339,97.6409574004,0.0,42.6918050922,68.9656133826,377.475361496,12.4739290788,83.4695,281.531932417
 03/19  11:00:00,268.509291814,38.2750387521,99.9635692133,0.0,38.286128036,68.9656133826,320.013233635,11.183442172,83.4695,225.360291463
 03/19  12:00:00,266.703412885,38.2940854722,98.6381373857,0.0,38.286128036,68.9656133826,261.015196564,8.17853016492,83.4695,169.3671664
 03/19  13:00:00,247.345649736,38.1872280474,97.7302797096,0.0,31.5818913096,56.727595265,238.973117071,1.32260423148,75.1392,162.51131284
 03/19  14:00:00,245.715683951,38.1951208752,95.6912588956,0.0,31.5818913096,56.727595265,230.067911832,1.17674468464,66.8089,162.082267148
 03/19  15:00:00,247.270176305,38.1963117296,98.0691599205,0.0,31.5818913096,56.727595265,244.859267415,7.63914092128,75.1392,162.080926494
 03/19  16:00:00,277.311636901,38.0459153896,99.5524778269,0.0,31.5818913096,61.661095265,229.912187621,14.9657321188,91.7998,123.146655502
 03/19  17:00:00,305.709910829,37.5533305344,101.114294083,0.0,31.5818913096,70.9729253606,227.576075185,23.2649092027,49.9818,154.329365982
 03/19  18:00:00,367.245337457,37.6068899646,100.99846991,0.0,80.3315023541,83.7685254822,270.896634706,33.0805474931,49.9818,187.834287213
 03/19  19:00:00,385.800559492,37.5750397517,101.730965666,0.0,102.000620287,77.6748002752,330.180175181,50.7228168249,33.3212,246.136158357
 03/19  20:00:00,409.048524243,37.5335140665,101.769726892,0.0,108.704857014,91.4735406516,326.292086513,47.6004618768,33.3212,245.370424636
 03/19  21:00:00,381.318081694,37.6525238138,102.130281741,0.0,95.2963835608,89.1510273009,320.856559789,49.7660007527,24.9909,246.099659036
 03/19  22:00:00,329.075279196,37.5944816686,103.193425582,0.0,80.3315023541,63.3799339444,432.694968532,51.3019989654,16.6606,364.732369567
 03/19  23:00:00,267.089700233,37.5332759433,105.76564637,0.0,42.6918050922,48.4199368926,255.40726355,40.1652575255,8.3303,206.911706025
 03/19  24:00:00,217.956442776,32.7503258356,91.9821027217,0.0,34.4311606118,33.1021868926,156.164730383,29.8239028106,3.33212,123.008707572
 03/20  01:00:00,186.551555184,32.7503258356,79.3816819696,0.0,19.418418834,29.3649097162,133.815239922,36.5498460001,3.33212,93.9332739219
 03/20  02:00:00,188.373783766,35.0319446361,86.797537808,0.0,12.7620426787,28.1191506574,110.12862507,19.1309878458,3.33212,87.6655172239
 03/20  03:00:00,158.942019203,32.7503258356,59.8643869918,0.0,12.7620426787,28.1191506574,110.071009366,12.8152516886,3.33212,93.9236376776
 03/20  04:00:00,184.993958789,35.0319446361,76.9054955126,0.0,12.7620426787,28.1191506574,138.633780355,12.4614772664,3.33212,122.840183089
 03/20  05:00:00,216.338497096,35.0319446361,80.5382087547,0.0,25.5240853573,30.610668775,223.730629791,7.08387804332,8.3303,208.316451748
 03/20  06:00:00,323.23056885,35.6403763163,88.7041173909,0.0,51.0481707146,78.1489452969,384.550915097,3.36161165299,16.6606,364.528703444
 03/20  07:00:00,381.83480801,37.4486742304,101.629394836,0.0,64.3609230253,109.708623606,512.39803072,3.385703986,24.9909,484.021426734
 03/20  08:00:00,337.32089189,37.4476474344,101.806458655,0.0,51.0481707146,80.7689615957,405.772159063,1.45090504347,33.3212,371.000054019
 03/20  09:00:00,308.42127081,37.9177726454,99.8945966519,0.0,51.0481707146,71.0224615957,347.931549139,0.112057063116,66.8089,281.010592076
 03/20  10:00:00,258.767078608,38.1393205135,97.8477383484,0.0,32.1804615127,65.7244621605,308.10564639,0.0,83.4695,224.63614639
 03/20  11:00:00,259.02300475,38.2430970554,96.5778150582,0.0,32.1804615127,65.7244621605,246.267566021,0.00164958778888,83.4695,162.796416434
 03/20  12:00:00,256.724137171,38.3340045025,94.897221437,0.0,32.1804615127,65.7244621605,252.776320648,0.0099001938458,83.4695,169.296920455
 03/20  13:00:00,246.0623307,38.3364231435,93.9397115345,0.0,32.1804615127,55.9779621605,237.406412792,0.00412643016485,75.1392,162.263086362
 03/20  14:00:00,245.210391088,38.3651017428,93.0505408763,0.0,32.1804615127,55.9779621605,228.856662944,0.0,66.8089,162.047762944
 03/20  15:00:00,244.651707733,38.4100663418,92.4500413323,0.0,32.1804615127,55.9779621605,237.184171516,0.0,75.1392,162.044971516
 03/20  16:00:00,274.701281856,38.4868528999,93.1791426533,0.0,32.1804615127,60.9114621605,214.92453738,0.0,91.7998,123.12473738
 03/20  17:00:00,310.295843033,37.8666460547,94.3473726843,0.0,32.1804615127,77.5397301883,238.227415304,1.002231101,49.9818,187.243384203
 03/20  18:00:00,364.154941957,37.9445177092,94.1741757358,0.0,77.122965704,86.2600435998,386.65428825,1.70265456908,49.9818,334.969833681
 03/20  19:00:00,386.255791227,37.9260974552,94.6309396954,0.0,102.647051061,80.1663183927,282.157078038,2.00288598162,33.3212,246.832992056
 03/20  20:00:00,414.752700094,37.8697096427,95.4353022364,0.0,115.40909374,92.7192997104,281.64624248,2.26478402266,33.3212,246.060258457
 03/20  21:00:00,390.796867038,37.8988072487,95.914041581,0.0,102.647051061,94.1340635361,394.029165988,2.53542222286,24.9909,366.502843765
 03/20  22:00:00,326.841890499,37.8932882882,99.1071365535,0.0,77.122965704,65.871452062,289.778975443,2.82597412126,16.6606,270.292401322
 03/20  23:00:00,261.680046776,37.8033738544,102.425947841,0.0,38.286128036,48.4199368926,165.682542482,3.64670739752,8.3303,153.705535084
 03/20  24:00:00,194.26494179,35.0319446361,76.7285279897,0.0,25.5240853573,30.610668775,126.186604766,0.00418859992269,3.33212,122.850296166
 03/21  01:00:00,192.51770379,35.0319446361,82.6360134785,0.0,19.418418834,29.3649097162,98.1693263343,2.1081958013,3.33212,92.729010533
 03/21  02:00:00,173.424473239,34.651674836,72.0779709579,0.0,12.7620426787,28.1191506574,96.3119550035,4.12569544268,3.33212,88.8541395608
 03/21  03:00:00,172.837791046,34.651674836,71.6243262645,0.0,12.7620426787,28.1191506574,104.830029697,7.57109487497,3.33212,93.9268148216
 03/21  04:00:00,177.837240197,34.651674836,69.4867741098,0.0,12.7620426787,28.1191506574,141.587525135,15.4182513713,3.33212,122.837153764
 03/21  05:00:00,211.097150525,34.651674836,75.1246285187,0.0,25.5240853573,30.610668775,234.189172712,18.721276512,8.3303,207.1375962
 03/21  06:00:00,328.668458231,35.4882683962,93.8159423077,0.0,51.0481707146,78.1489452969,399.801949348,17.3844022087,16.6606,365.75694714
 03/21  07:00:00,383.262226682,37.4800216041,102.798585653,0.0,64.3609230253,109.708623606,527.176100314,20.5100358746,24.9909,481.675164439
 03/21  08:00:00,338.519999617,37.4609860619,103.590969821,0.0,51.0481707146,80.7689615957,424.304124441,18.523295087,33.3212,372.459629354
 03/21  09:00:00,306.538062254,37.911328042,99.5052720832,0.0,51.0481707146,71.0224615957,355.639125734,7.98341715228,66.8089,280.846808582
 03/21  10:00:00,257.745405773,38.122142692,98.4818144279,0.0,32.1804615127,65.7244621605,309.267036831,1.1654195134,83.4695,224.632117318
 03/21  11:00:00,257.205859905,38.2168404676,96.7288883838,0.0,32.1804615127,65.7244621605,246.188986856,0.0,83.4695,162.719486856
 03/21  12:00:00,255.130997094,38.2623455764,94.764903974,0.0,32.1804615127,65.7244621605,246.006639507,0.0,83.4695,162.537139507
 03/21  13:00:00,245.437487225,38.2346802267,94.2884218749,0.0,32.1804615127,55.9779621605,237.589116725,0.0,75.1392,162.449916725
 03/21  14:00:00,244.723614848,38.2827373685,93.3077279563,0.0,32.1804615127,55.9779621605,228.813614585,0.0,66.8089,162.004714585
 03/21  15:00:00,244.470331075,38.3069894543,93.5698076937,0.0,32.1804615127,55.9779621605,237.246373491,0.0,75.1392,162.107173491
 03/21  16:00:00,273.737322325,38.3773572625,93.6349101335,0.0,32.1804615127,60.9114621605,218.061667769,0.0,91.7998,126.261867769
 03/21  17:00:00,309.653913504,37.7693799275,95.2627926233,0.0,32.1804615127,77.5397301883,235.046014375,1.21803765871,49.9818,183.846176717
 03/21  18:00:00,365.395369208,37.8383492285,97.7672258787,0.0,77.122965704,86.2600435998,386.880883671,2.05417965914,49.9818,334.844904011
 03/21  19:00:00,388.319421053,37.8218036308,100.220408714,0.0,102.647051061,80.1663183927,284.881212138,3.85479867114,33.3212,247.705213467
 03/21  20:00:00,417.270121941,37.7641805595,101.440496509,0.0,115.40909374,92.7192997104,288.703379086,9.25537803504,33.3212,246.126801051
 03/21  21:00:00,393.662130591,37.7903238869,101.619984885,0.0,102.647051061,94.1340635361,407.96791223,17.7206913851,24.9909,365.256320845
 03/21  22:00:00,329.059990825,37.8015425638,103.451429509,0.0,77.122965704,65.871452062,315.260460187,22.1009752918,16.6606,276.498884896
 03/21  23:00:00,263.451694607,37.7142339161,106.150540734,0.0,38.286128036,48.4199368926,178.818761009,22.292170128,8.3303,148.196290881
 03/21  24:00:00,190.149561604,33.5108654358,74.8383100695,0.0,25.5240853573,30.610668775,145.149913021,18.995479417,3.33212,122.822313604
 03/22  01:00:00,184.030817133,34.2714050359,75.3802855672,0.0,19.418418834,29.3649097162,114.910163439,17.6612333372,3.33212,93.9168101015
 03/22  02:00:00,179.666033873,34.2714050359,78.895400012,0.0,12.7620426787,28.1191506574,107.465048158,16.4821379464,3.33212,87.6507902117
 03/22  03:00:00,162.986147664,33.5108654358,63.1330149909,0.0,12.7620426787,28.1191506574,112.684430082,15.433699562,3.33212,93.9186105203
 03/22  04:00:00,185.426546024,35.0319446361,77.3819835743,0.0,12.7620426787,28.1191506574,144.1337293,17.9780712537,3.33212,122.823538046
 03/22  05:00:00,199.563197382,35.0319446361,63.9659514056,0.0,25.5240853573,30.610668775,244.71193752,29.3139345111,8.3303,207.067703009
 03/22  06:00:00,335.270064976,35.3361604762,101.531428873,0.0,51.0481707146,78.1489452969,409.896167809,27.623437568,16.6606,365.612130241
 03/22  07:00:00,382.472013894,37.4203767057,103.451336247,0.0,64.3609230253,109.708623606,539.951667743,31.5991677369,24.9909,483.361600006
 03/22  08:00:00,337.754265104,37.3859840816,104.055639166,0.0,51.0481707146,80.7689615957,442.008534267,38.0522422303,33.3212,370.635092037
 03/22  09:00:00,309.018739439,37.9112731085,102.9107023,0.0,51.0481707146,71.0224615957,390.254614066,42.6460399838,66.8089,280.799674083
 03/22  10:00:00,259.763808133,38.0622907016,102.169523174,0.0,32.1804615127,65.7244621605,349.230163753,41.1845964298,83.4695,224.576067323
 03/22  11:00:00,258.913426781,38.1547351749,100.484509583,0.0,32.1804615127,65.7244621605,275.822720204,29.6441728888,83.4695,162.709047315
 03/22  12:00:00,256.448418781,38.1853544328,98.4039017987,0.0,32.1804615127,65.7244621605,267.543286056,21.5487607527,83.4695,162.525025303
 03/22  13:00:00,246.971099817,38.1364888572,98.4147701377,0.0,32.1804615127,55.9779621605,255.395740284,16.1057673724,75.1392,164.150772911
 03/22  14:00:00,248.253260803,38.1688913887,99.7558865167,0.0,32.1804615127,55.9779621605,244.368223715,17.3086300068,66.8089,160.250693708
 03/22  15:00:00,248.467933309,38.1967057601,100.233929952,0.0,32.1804615127,55.9779621605,261.281065508,24.0540229873,75.1392,162.08784252
 03/22  16:00:00,276.698338973,38.0409131419,99.4002017804,0.0,32.1804615127,60.9114621605,249.940781928,32.0396651909,91.7998,126.101316738
 03/22  17:00:00,311.268087174,37.5178836269,99.4314298511,0.0,32.1804615127,77.5397301883,281.178510971,47.2249254061,49.9818,183.971785565
 03/22  18:00:00,366.047637146,37.599573886,100.122184607,0.0,77.122965704,86.2600435998,454.480117551,69.7794411056,49.9818,334.718876445
 03/22  19:00:00,389.883945132,37.5979151577,102.431829942,0.0,102.647051061,80.1663183927,367.403797356,87.4015064872,33.3212,246.681090868
 03/22  20:00:00,418.388594942,37.5627796516,102.625098139,0.0,115.40909374,92.7192997104,392.155975789,112.874076894,33.3212,245.960698896
 03/22  21:00:00,394.357563286,37.5798625224,101.996890092,0.0,102.647051061,94.1340635361,501.616284262,110.323546765,24.9909,366.301837497
 03/22  22:00:00,330.652111419,37.4644870143,105.032921175,0.0,77.122965704,65.871452062,397.004004793,107.637869718,16.6606,272.705535074
 03/22  23:00:00,244.152709312,37.3509907651,86.8212858802,0.0,38.286128036,48.4199368926,274.344609512,114.624053428,8.3303,151.390256084
 03/22  24:00:00,187.461198593,32.7503258356,72.9776461165,0.0,25.5240853573,30.610668775,152.200346959,26.0671668477,3.33212,122.801060112
 03/23  01:00:00,170.246469637,32.7503258356,63.1564235698,0.0,19.418418834,29.3649097162,120.643306062,23.4037784766,3.33212,93.9074075856
 03/23  02:00:00,153.862391976,32.7503258356,54.738169326,0.0,12.7620426787,28.1191506574,112.435207417,21.462050243,3.33212,87.6410371744
 03/23  03:00:00,149.046802176,32.7503258356,49.9525583534,0.0,12.7620426787,28.1191506574,117.398925703,20.1628317161,3.33212,93.9039739871
 03/23  04:00:00,156.205711299,34.2714050359,49.0295755352,0.0,12.7620426787,28.1191506574,145.403791152,19.2618861191,3.33212,122.809785033
 03/23  05:00:00,189.169415228,33.5108654358,55.1557007272,0.0,25.5240853573,30.610668775,234.127865567,18.7424742921,8.3303,207.055091275
 03/23  06:00:00,317.896340067,36.0967000764,83.5031795328,0.0,51.0481707146,78.1489452969,400.522652016,18.4116853897,16.6606,365.450366627
 03/23  07:00:00,383.472630189,37.3158277176,103.812868582,0.0,64.3609230253,109.708623606,602.600311124,96.5639700508,24.9909,481.045441073
 03/23  08:00:00,337.400377413,37.3135634367,103.102921642,0.0,51.0481707146,80.7689615957,506.562726031,101.13241964,33.3212,372.109106391
 03/23  09:00:00,311.224469839,37.8767943004,104.764040455,0.0,51.0481707146,71.0224615957,415.861348672,68.3809145622,66.8089,280.67153411
 03/23  10:00:00,258.911873525,38.0048411257,101.105959653,0.0,32.1804615127,65.7244621605,323.712037533,17.5772345345,83.4695,222.665302998
 03/23  11:00:00,259.899860741,38.09658755,100.416982752,0.0,32.1804615127,65.7244621605,251.22926501,3.3416589975,83.4695,164.418106013
 03/23  12:00:00,259.578683954,38.136110636,100.047303122,0.0,32.1804615127,65.7244621605,246.241392426,0.302195118041,83.4695,162.469697308
 03/23  13:00:00,249.512586616,38.1290229662,99.2151326159,0.0,32.1804615127,55.9779621605,237.423092267,0.0160430759148,75.1392,162.267849192
 03/23  14:00:00,251.293714132,38.1581487044,101.290948591,0.0,32.1804615127,55.9779621605,228.972115029,0.120392994544,66.8089,162.042822034
 03/23  15:00:00,252.386802763,38.1823645351,102.690319188,0.0,32.1804615127,55.9779621605,237.444655117,0.274633391736,75.1392,162.030821725
 03/23  16:00:00,280.051017337,37.9757881559,101.348900581,0.0,32.1804615127,60.9114621605,214.896067543,0.00227146145856,91.7998,123.093996082
 03/23  17:00:00,314.462269812,37.4436917464,101.539983732,0.0,32.1804615127,77.5397301883,238.452660243,1.34427976506,49.9818,187.126580478
 03/23  18:00:00,368.508568243,37.4917377963,101.796987588,0.0,77.122965704,86.2600435998,387.527476909,2.96243899239,49.9818,334.583237916
 03/23  19:00:00,391.250101105,37.5020644084,103.027440394,0.0,102.647051061,80.1663183927,283.355252578,3.39826917346,33.3212,246.635783404
 03/23  20:00:00,419.393635136,37.4979323256,103.105500281,0.0,115.40909374,92.7192997104,283.187648976,4.00612818458,33.3212,245.860320791
 03/23  21:00:00,394.789418899,37.5656225522,102.031629453,0.0,102.647051061,94.1340635361,395.606793442,4.58256493038,24.9909,366.033328512
 03/23  22:00:00,330.26037012,37.6308469697,104.232687849,0.0,77.122965704,65.871452062,293.637954658,6.91070617481,16.6606,270.066648483
 03/23  23:00:00,264.347601824,37.5750181275,106.64355792,0.0,38.286128036,48.4199368926,172.659458913,10.693602498,8.3303,153.635556415
 03/23  24:00:00,165.971921419,32.7503258356,51.5747437066,0.0,25.5240853573,30.610668775,131.257171249,5.11765553822,3.33212,122.807395711
 03/24  01:00:00,167.685035798,32.7503258356,60.6237554548,0.0,19.418418834,29.3649097162,116.396355423,25.4288542185,3.33212,87.6353812042
 03/24  02:00:00,161.056734097,35.0319446361,59.5768272043,0.0,12.7620426787,28.1191506574,138.356957432,41.1200667099,3.33212,93.9047707217
 03/24  03:00:00,158.570396101,32.7503258356,59.3932074883,0.0,12.7620426787,28.1191506574,124.433652317,32.4834154936,3.33212,88.6181168232
 03/24  04:00:00,169.057623499,35.0319446361,60.4403359988,0.0,12.7620426787,28.1191506574,152.47003078,27.3542217993,3.33212,121.78368898
 03/24  05:00:00,205.476049503,35.0319446361,69.1922358028,0.0,25.5240853573,30.610668775,245.12930935,22.661201769,8.3303,214.137807581
 03/24  06:00:00,335.839250957,35.3361604762,101.353148249,0.0,51.0481707146,78.1489452969,393.582409829,19.8632390276,16.6606,357.058570801
 03/24  07:00:00,384.29839607,37.3903395681,104.317015431,0.0,64.3609230253,109.708623606,532.546061059,25.4642657397,24.9909,482.090895319
 03/24  08:00:00,336.569116582,37.3649062117,101.731664858,0.0,51.0481707146,80.7689615957,419.546170238,15.7642562822,33.3212,370.460713955
 03/24  09:00:00,309.921772047,37.9071876148,102.872704545,0.0,51.0481707146,71.0224615957,354.393154811,6.83827932072,66.8089,280.74597549
 03/24  10:00:00,261.332244134,38.0662477167,102.599020792,0.0,32.1804615127,65.7244621605,312.99804848,5.09783474683,83.4695,224.430713733
 03/24  11:00:00,260.028224197,38.1637119474,100.628098855,0.0,32.1804615127,65.7244621605,248.531184392,1.33914953543,83.4695,163.722534857
 03/24  12:00:00,258.031047105,38.1962098991,99.2048591408,0.0,32.1804615127,65.7244621605,252.723030585,1.06621457321,83.4695,168.187316012
 03/24  13:00:00,245.881877829,38.1362014063,96.3301534467,0.0,32.1804615127,55.9779621605,237.774189586,0.468330154566,75.1392,162.166659432
 03/24  14:00:00,247.418291092,38.165591501,97.8062168206,0.0,32.1804615127,55.9779621605,228.816267071,0.0637005258627,66.8089,161.943666545
 03/24  15:00:00,245.941676659,38.2011149103,96.1573704691,0.0,32.1804615127,55.9779621605,237.071875952,0.0,75.1392,161.932675952
 03/24  16:00:00,276.222536666,38.1424758454,97.4272368146,0.0,32.1804615127,60.9114621605,214.871061884,0.0,91.7998,123.071261884
 03/24  17:00:00,311.327654397,37.6204150594,98.2210896454,0.0,32.1804615127,77.5397301883,231.033354696,0.887330797,49.9818,180.164223899
 03/24  18:00:00,366.465486567,37.7021176709,99.5929487161,0.0,77.122965704,86.2600435998,386.857904512,2.41854325172,49.9818,334.457561261
 03/24  19:00:00,389.424456962,37.700456431,101.780947249,0.0,102.647051061,80.1663183927,287.278392993,5.36150151966,33.3212,248.595691473
 03/24  20:00:00,418.261505117,37.6628074076,102.764255747,0.0,115.40909374,92.7192997104,287.936315386,10.5049212568,33.3212,244.110194129
 03/24  21:00:00,394.404381576,37.6995938785,102.58122704,0.0,102.647051061,94.1340635361,407.857565062,17.2199615522,24.9909,365.64670351
 03/24  22:00:00,329.944926811,37.7279175625,104.509472794,0.0,77.122965704,65.871452062,308.549772319,20.034823319,16.6606,271.854349
 03/24  23:00:00,256.304709517,37.6511263396,99.241272539,0.0,38.286128036,48.4199368926,185.754254805,25.469940618,8.3303,151.954014187
 03/24  24:00:00,192.29269575,32.7503258356,77.7297044556,0.0,25.5240853573,30.610668775,150.875342225,24.7632928735,3.33212,122.779929352
 03/25  01:00:00,200.992602945,34.2714050359,82.7058382889,0.0,27.7269238854,30.610668775,119.245180488,22.0124081173,3.33212,93.9006523704
 03/25  02:00:00,170.476878539,33.5108654358,70.5539680553,0.0,12.7620426787,28.1191506574,110.676854308,19.7192619466,3.33212,87.6254723612
 03/25  03:00:00,169.121043595,35.0319446361,67.7232924937,0.0,12.7620426787,28.1191506574,119.037409624,21.8082598536,3.33212,93.8970297705
 03/25  04:00:00,173.213180136,34.2714050359,65.9288996516,0.0,12.7620426787,28.1191506574,147.817791285,21.7109057095,3.33212,122.774765575
 03/25  05:00:00,185.83873211,33.5108654358,67.1327910838,0.0,12.7620426787,28.1191506574,174.15429274,18.9137641859,8.3303,146.910228554
 03/25  06:00:00,280.715395915,36.5530238365,78.1836093465,0.0,42.6918050922,54.3732441037,248.500865723,16.7639302947,16.6606,215.076335429
 03/25  07:00:00,334.320381191,37.4732391568,103.639427558,0.0,42.6918050922,86.1019271793,411.091170425,21.0579061123,24.9909,365.042364313
 03/25  08:00:00,373.286972821,37.4661315196,101.185840464,0.0,57.6566862989,112.030105488,563.810111122,17.0079707757,33.3212,513.480940346
 03/25  09:00:00,325.806269806,37.9123316385,99.7512838551,0.0,57.6566862989,83.6599452969,444.558752214,8.30051309484,66.8089,369.449339119
 03/25  10:00:00,270.859167802,38.1435923184,97.4396578426,0.0,42.6918050922,68.9656133826,365.86892435,1.85125085565,83.4695,280.548173495
 03/25  11:00:00,264.043363193,38.2367925281,98.5879116658,0.0,34.9340096728,67.7198543238,308.92703554,0.369458129423,83.4695,225.088077411
 03/25  12:00:00,262.317478738,38.272181667,97.6891723985,0.0,34.9340096728,67.7198543238,247.178011876,0.809290469285,83.4695,162.899221407
 03/25  13:00:00,252.078991314,38.2079502496,97.0286579163,0.0,34.9340096728,57.9733543238,244.78844834,0.238200915868,75.1392,169.411047424
 03/25  14:00:00,251.776759517,38.214069511,96.9007845756,0.0,34.9340096728,57.9733543238,230.149947273,0.951357746554,66.8089,162.389689526
 03/25  15:00:00,253.713488527,38.192723471,99.9766305406,0.0,34.9340096728,57.9733543238,246.409079358,8.84854642324,75.1392,162.421332935
 03/25  16:00:00,281.580254965,38.0282026614,99.1249669955,0.0,34.9340096728,62.9068543238,226.015029505,10.98486471,91.7998,123.230364795
 03/25  17:00:00,310.768784348,37.6074442765,101.109784639,0.0,34.9340096728,72.2186844194,221.492703508,10.5920352968,49.9818,160.918868211
 03/25  18:00:00,377.739860372,37.7899823216,101.757579787,0.0,87.0357390804,86.2600435998,251.150575034,13.2998175911,49.9818,187.868957442
 03/25  19:00:00,386.938230999,37.5448735513,102.631352298,0.0,102.000620287,77.6748002752,293.521109256,14.0818872374,33.3212,246.118022019
 03/25  20:00:00,400.961543099,37.4796154045,102.659766523,0.0,102.000620287,88.9820225341,293.879934847,14.8185426184,33.3212,245.740192229
 03/25  21:00:00,392.376525704,37.5192465713,103.917620981,0.0,102.000620287,91.6425454185,289.586233032,18.4824931434,24.9909,246.112839888
 03/25  22:00:00,339.50266907,37.4675987631,104.449131714,0.0,87.0357390804,65.871452062,394.488379202,22.70313415,16.6606,355.124645052
 03/25  23:00:00,259.290097533,37.3912861033,98.1241320173,0.0,42.6918050922,48.4199368926,254.692482506,31.951408909,8.3303,214.410773597
 03/25  24:00:00,203.020529108,32.7503258356,86.22884366,0.0,27.7269238854,30.610668775,157.818940282,31.6978086498,3.33212,122.789011633
 03/26  01:00:00,203.902112883,32.7503258356,77.9649036826,0.0,34.4311606118,33.1021868926,113.273455818,22.2050650209,3.33212,87.7362707969
 03/26  02:00:00,181.440884536,32.7503258356,73.0443433417,0.0,19.466279405,30.610668775,114.210537011,16.8804982703,3.33212,93.9979187402
 03/26  03:00:00,178.085186688,32.7503258356,69.6733594034,0.0,19.466279405,30.610668775,116.229654827,18.8915288219,3.33212,94.0060060055
 03/26  04:00:00,181.943903888,32.7503258356,66.9345784931,0.0,19.466279405,30.610668775,145.164085846,19.0647630551,3.33212,122.76720279
 03/26  05:00:00,195.210652783,35.0319446361,65.7024461901,0.0,19.466279405,30.610668775,174.664974029,16.8387114556,8.3303,149.495962574
 03/26  06:00:00,278.736913928,35.6403763163,77.1371136769,0.0,42.6918050922,54.3732441037,249.13615777,15.1385925779,16.6606,217.336965192
 03/26  07:00:00,343.393965546,37.7162803912,103.186787523,0.0,49.3960418185,88.5934452969,400.534681049,15.7232094871,24.9909,359.820571562
 03/26  08:00:00,373.564063899,37.5192738061,101.361712976,0.0,57.6566862989,112.030105488,561.889451014,15.5309947016,33.3212,513.037256312
 03/26  09:00:00,317.184871599,37.9908444894,100.412600388,0.0,50.9524495726,81.1684271793,450.133691142,12.9081617542,66.8089,370.416629388
 03/26  10:00:00,271.797592569,38.3070857825,99.1354993914,0.0,42.6918050922,68.9656133826,375.430685028,5.95420271348,83.4695,286.006982315
 03/26  11:00:00,268.422040558,38.2806999194,99.1064123275,0.0,38.286128036,68.9656133826,308.059290156,3.27396865638,83.4695,221.3158215
 03/26  12:00:00,266.591584149,38.3067918555,97.5505786453,0.0,38.286128036,68.9656133826,252.536796789,1.06377353924,83.4695,168.003523249
 03/26  13:00:00,247.553569196,38.1842638287,97.0696963885,0.0,31.5818913096,56.727595265,237.531423724,0.0408663883948,75.1392,162.351357335
 03/26  14:00:00,247.834920544,38.1754770434,97.2145641983,0.0,31.5818913096,56.727595265,228.783871715,0.0647772748872,66.8089,161.910194441
 03/26  15:00:00,249.348093802,38.2013975184,99.1294645301,0.0,31.5818913096,56.727595265,237.900975428,0.867735000119,75.1392,161.894040427
 03/26  16:00:00,281.548290442,38.0261506015,102.934204719,0.0,31.5818913096,61.661095265,217.553764774,2.70384305741,91.7998,123.050121717
 03/26  17:00:00,309.046026757,37.4966884953,104.299400581,0.0,31.5818913096,70.9729253606,212.666721555,8.48442850689,49.9818,154.200493048
 03/26  18:00:00,369.604348574,37.527085377,103.343414453,0.0,80.3315023541,83.7685254822,251.3901963,13.8107286821,49.9818,187.597667618
 03/26  19:00:00,384.784471641,37.4941588642,103.488040349,0.0,102.000620287,77.6748002752,293.633865182,14.6292765938,33.3212,245.683388588
 03/26  20:00:00,411.777186026,37.4375125347,104.62481815,0.0,108.704857014,91.4735406516,299.232516956,28.4230283267,33.3212,237.488288629
 03/26  21:00:00,382.633584279,37.5742301768,103.54338023,0.0,95.2963835608,89.1510273009,302.811523371,32.124780015,24.9909,245.695843356
 03/26  22:00:00,329.640753989,37.5457214841,103.779236653,0.0,80.3315023541,63.3799339444,406.175764752,25.885865687,16.6606,363.629299065
 03/26  23:00:00,259.300775771,37.4872184133,98.0553242527,0.0,42.6918050922,48.4199368926,250.189747316,35.2450028509,8.3303,206.614444465
 03/26  24:00:00,210.978187535,32.7503258356,84.9579963134,0.0,34.4311606118,33.1021868926,160.55840159,34.3020438694,3.33212,122.924237721
 03/27  01:00:00,182.860742384,32.7503258356,75.6794766727,0.0,19.418418834,29.3649097162,119.530015387,28.5862953612,3.33212,87.6116000263
 03/27  02:00:00,170.512518701,34.2714050359,69.7613584645,0.0,12.7620426787,28.1191506574,121.391924688,24.183597819,3.33212,93.8762068688
