Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/27  03:00:00,165.2634291,33.5108654358,65.3074850042,0.0,12.7620426787,28.1191506574,111.733659998,20.7867270335,3.33212,87.6148129642
 03/27  04:00:00,172.792897604,35.0319446361,64.7407182778,0.0,12.7620426787,28.1191506574,145.969457699,19.8968114912,3.33212,122.740526207
 03/27  05:00:00,206.366509683,33.5108654358,72.2441012372,0.0,25.5240853573,30.610668775,239.206838441,17.7047611426,8.3303,213.171777298
 03/27  06:00:00,338.527554372,36.5530238365,103.539259715,0.0,51.0481707146,78.1489452969,389.614694752,15.8771650546,16.6606,357.076929698
 03/27  07:00:00,380.430468682,37.3805983976,104.217887535,0.0,64.3609230253,109.708623606,528.611153916,22.0181684995,24.9909,481.602085417
 03/27  08:00:00,336.927711615,37.3180221184,103.347087012,0.0,51.0481707146,80.7689615957,430.42337494,27.2474149538,33.3212,369.854759986
 03/27  09:00:00,309.610872422,37.9130268088,103.635012499,0.0,51.0481707146,71.0224615957,366.247284394,19.0363272267,66.8089,280.402057167
 03/27  10:00:00,264.70754587,37.9992360467,107.212043935,0.0,32.1804615127,65.7244621605,320.483402835,12.6774982008,83.4695,224.336404635
 03/27  11:00:00,264.903115479,38.051389182,106.363477449,0.0,32.1804615127,65.7244621605,253.688011002,7.64537016049,83.4695,162.573140842
 03/27  12:00:00,262.534416633,38.1075914342,104.742194456,0.0,32.1804615127,65.7244621605,259.268836848,13.4220503511,83.4695,162.377286496
 03/27  13:00:00,234.870133442,38.1136346878,87.1899474507,0.0,32.1804615127,55.9779621605,272.693188798,35.3878104803,75.1392,162.166178317
 03/27  14:00:00,233.419536375,38.1407549349,85.7805930697,0.0,32.1804615127,55.9779621605,274.723825391,45.9819151037,66.8089,161.933010288
 03/27  15:00:00,235.589527538,38.1665477366,87.9449179135,0.0,32.1804615127,55.9779621605,288.114388444,51.0626556725,75.1392,161.912532772
 03/27  16:00:00,268.904050805,37.8876663689,92.2551776657,0.0,32.1804615127,60.9114621605,265.848489818,51.01177063,91.7998,123.036919188
 03/27  17:00:00,316.869253434,37.3808046853,105.587635145,0.0,32.1804615127,77.5397301883,289.022102765,52.9025428389,49.9818,186.137759927
 03/27  18:00:00,370.277602114,37.4180120825,104.932594283,0.0,77.122965704,86.2600435998,437.383790035,56.4969626005,49.9818,330.905027435
 03/27  19:00:00,389.898795162,37.3609203459,105.90946566,0.0,102.647051061,80.1663183927,341.670968486,58.260769531,33.3212,250.088998955
 03/27  20:00:00,420.493610453,37.3497529342,105.546395521,0.0,115.40909374,92.7192997104,349.749212947,74.134340039,33.3212,242.293672908
 03/27  21:00:00,396.031030337,37.4380080049,104.509608084,0.0,102.647051061,94.1340635361,471.199797057,85.5763405927,24.9909,360.632556464
 03/27  22:00:00,323.900998802,37.5144299317,98.9212991769,0.0,77.122965704,65.871452062,377.903151884,87.3216639136,16.6606,273.92088797
 03/27  23:00:00,226.58250041,37.461082993,69.7427956594,0.0,38.286128036,48.4199368926,268.341524303,110.129297387,8.3303,149.881926916
 03/27  24:00:00,172.618854155,32.7503258356,58.177602307,0.0,25.5240853573,30.610668775,172.587651539,46.5183172081,3.33212,122.737214331
 03/28  01:00:00,158.559491949,32.7503258356,51.4995706067,0.0,19.418418834,29.3649097162,134.111198888,38.0962679577,3.33212,92.6828109303
 03/28  02:00:00,145.873255122,32.7503258356,46.7604459223,0.0,12.7620426787,28.1191506574,124.013267174,31.8918346229,3.33212,88.7893125509
 03/28  03:00:00,143.091066299,32.7503258356,43.9967242813,0.0,12.7620426787,28.1191506574,124.539589709,27.34095099,3.33212,93.8665187194
 03/28  04:00:00,150.424069958,32.7503258356,44.1269830819,0.0,12.7620426787,28.1191506574,143.511133222,23.9196709954,3.33212,116.259342227
 03/28  05:00:00,188.208117399,34.651674836,52.3634569274,0.0,25.5240853573,30.610668775,243.783352394,21.4888963087,8.3303,213.964156085
 03/28  06:00:00,317.441857831,35.9445921563,82.4249015081,0.0,51.0481707146,78.1489452969,391.924315047,19.340901201,16.6606,355.922813846
 03/28  07:00:00,380.866132429,37.3506220443,103.561187483,0.0,64.3609230253,109.708623606,551.89826722,45.6792523218,24.9909,481.228114898
 03/28  08:00:00,336.743327909,37.33371106,102.372040347,0.0,51.0481707146,80.7689615957,440.720820579,37.6885105121,33.3212,369.711110067
 03/28  09:00:00,311.615269452,37.8994435914,105.588294977,0.0,51.0481707146,71.0224615957,385.635917183,38.4938087251,66.8089,280.333208458
 03/28  10:00:00,259.787222172,38.025505694,102.035644311,0.0,32.1804615127,65.7244621605,330.630452583,22.8804594444,83.4695,224.280493139
 03/28  11:00:00,260.368530826,38.1167613236,101.105090514,0.0,32.1804615127,65.7244621605,253.768281266,7.74559540477,83.4695,162.553185862
 03/28  12:00:00,259.851389687,38.1597275533,100.535294319,0.0,32.1804615127,65.7244621605,247.643622015,1.81891192927,83.4695,162.355210085
 03/28  13:00:00,249.596050668,38.11705696,99.8070713329,0.0,32.1804615127,55.9779621605,237.958374958,0.677600839692,75.1392,162.141574118
 03/28  14:00:00,248.248348249,38.1492900162,97.8361241679,0.0,32.1804615127,55.9779621605,229.110772755,0.395670794324,66.8089,161.906201961
 03/28  15:00:00,249.214025533,38.181861866,98.7870213181,0.0,32.1804615127,55.9779621605,237.49783959,0.475139228017,75.1392,161.883500362
 03/28  16:00:00,278.254601056,38.069401305,98.5901652515,0.0,32.1804615127,60.9114621605,215.004062564,0.186918823225,91.7998,123.017343741
 03/28  17:00:00,315.182064714,37.5651326348,101.979829449,0.0,32.1804615127,77.5397301883,234.564690343,1.28220792925,49.9818,183.300682413
 03/28  18:00:00,367.781507602,37.6369028322,101.061894494,0.0,77.122965704,86.2600435998,386.434936892,6.22585249963,49.9818,330.227284393
 03/28  19:00:00,389.810794328,37.6301977463,105.536440325,0.0,102.647051061,80.1663183927,299.966793763,17.2635689879,33.3212,249.382024775
 03/28  20:00:00,420.066318162,37.5880854482,105.114154308,0.0,115.40909374,92.7192997104,301.553845532,25.9698718043,33.3212,242.262773728
 03/28  21:00:00,395.460261423,37.6277176454,104.062087808,0.0,102.647051061,94.1340635361,425.746158558,35.4756815899,24.9909,365.279576968
 03/28  22:00:00,330.365182692,37.6764119603,105.242050294,0.0,77.122965704,65.871452062,320.680989058,34.3928275779,16.6606,269.62756148
 03/28  23:00:00,255.51489298,37.6041369186,98.6241740876,0.0,38.286128036,48.4199368926,194.191326545,32.3348229509,8.3303,153.526203594
 03/28  24:00:00,187.939864646,32.7503258356,73.4075921629,0.0,25.5240853573,30.610668775,159.421873074,33.3506734788,3.33212,122.739079595
 03/29  01:00:00,174.59531431,32.7503258356,67.4807816139,0.0,19.418418834,29.3649097162,117.780170387,26.8525716005,3.33212,87.5954787862
 03/29  02:00:00,173.380350875,35.0319446361,71.8863701546,0.0,12.7620426787,28.1191506574,117.388035898,20.1943313011,3.33212,93.8615845966
 03/29  03:00:00,155.32860481,32.7503258356,56.2252456786,0.0,12.7620426787,28.1191506574,109.119111829,18.1880418043,3.33212,87.5989500246
 03/29  04:00:00,174.406211363,35.0319446361,66.443029494,0.0,12.7620426787,28.1191506574,142.586260328,16.536014092,3.33212,122.718126236
 03/29  05:00:00,198.131871476,35.0319446361,62.5581023817,0.0,25.5240853573,30.610668775,232.493892652,17.407999715,8.3303,206.755592937
 03/29  06:00:00,328.669146866,35.3361604762,94.9534100436,0.0,51.0481707146,78.1489452969,399.362649563,18.2692918874,16.6606,364.432757676
 03/29  07:00:00,380.104820042,37.3844416912,103.872153794,0.0,64.3609230253,109.708623606,522.216767848,19.3149825444,24.9909,477.910885304
 03/29  08:00:00,338.279047877,37.3966743182,104.418933499,0.0,51.0481707146,80.7689615957,422.337736792,18.4792358613,33.3212,370.537300931
 03/29  09:00:00,307.396069984,37.9020592644,100.262885029,0.0,51.0481707146,71.0224615957,355.031602937,7.21487766466,66.8089,281.007825272
 03/29  10:00:00,260.583454668,38.0786606933,100.684463393,0.0,32.1804615127,65.7244621605,301.175194728,0.416342489623,83.4695,217.289352238
 03/29  11:00:00,260.784725066,38.1773057007,99.2245953236,0.0,32.1804615127,65.7244621605,248.72545204,0.141079594872,83.4695,165.114872445
 03/29  12:00:00,259.091599225,38.2128494682,97.9378210005,0.0,32.1804615127,65.7244621605,250.165541789,0.148055445907,83.4695,166.547986343
 03/29  13:00:00,248.655076625,38.1339503761,97.5415301595,0.0,32.1804615127,55.9779621605,237.316685413,0.143185376174,75.1392,162.034300037
 03/29  14:00:00,247.783043571,38.1592350292,96.8992193708,0.0,32.1804615127,55.9779621605,223.697066633,0.134583191639,66.8089,156.753583441
 03/29  15:00:00,247.384691475,38.1883780574,96.5377414026,0.0,32.1804615127,55.9779621605,235.455072495,0.0644233260076,75.1392,160.251449169
 03/29  16:00:00,277.009567193,38.1652882966,96.8458230987,0.0,32.1804615127,60.9114621605,214.804692665,0.0,91.7998,123.004892665
 03/29  17:00:00,312.36651147,37.6409565295,98.1882169945,0.0,32.1804615127,77.5397301883,237.816618543,0.917638408915,49.9818,186.917180134
 03/29  18:00:00,366.773882661,37.7110490739,99.2939393014,0.0,77.122965704,86.2600435998,385.460630638,1.72061130321,49.9818,333.758219335
 03/29  19:00:00,387.184104158,37.7027632329,101.23951684,0.0,102.647051061,80.1663183927,283.045819047,3.49146244559,33.3212,246.233156601
 03/29  20:00:00,419.530498861,37.6530240808,103.196738415,0.0,115.40909374,92.7192997104,288.284913402,9.49406070717,33.3212,245.469652695
 03/29  21:00:00,395.466941308,37.6795443974,103.156722109,0.0,102.647051061,94.1340635361,399.061151645,17.7008959133,24.9909,356.369355731
 03/29  22:00:00,330.324631008,37.7125013642,104.739754173,0.0,77.122965704,65.871452062,314.244308805,20.64350268,16.6606,276.940206125
 03/29  23:00:00,236.489013301,37.6271782017,79.5147924146,0.0,38.286128036,48.4199368926,188.173244282,32.7539443396,8.3303,147.088999943
 03/29  24:00:00,185.157850083,32.7503258356,70.6003616203,0.0,25.5240853573,30.610668775,161.416273838,35.377404304,3.33212,122.706749534
 03/30  01:00:00,175.39139728,32.7503258356,68.220409494,0.0,19.418418834,29.3649097162,126.033605051,32.0573307466,3.33212,90.6441543048
 03/30  02:00:00,165.308183434,35.0319446361,63.8147966526,0.0,12.7620426787,28.1191506574,121.09916278,26.9655354885,3.33212,90.801507291
 03/30  03:00:00,158.611715326,32.7503258356,59.4395781996,0.0,12.7620426787,28.1191506574,118.79833749,23.0627019614,3.33212,92.4035155283
 03/30  04:00:00,166.761796277,35.0319446361,58.7776861584,0.0,12.7620426787,28.1191506574,141.379652578,20.3211379224,3.33212,117.726394656
 03/30  05:00:00,198.060508113,32.7503258356,64.7759124385,0.0,25.5240853573,30.610668775,239.056884917,18.3650129886,8.3303,212.361571928
 03/30  06:00:00,330.41535549,36.4009159165,95.6352370879,0.0,51.0481707146,78.1489452969,391.159926892,17.1155939182,16.6606,357.383732974
 03/30  07:00:00,380.058592875,37.3685259095,103.786448279,0.0,64.3609230253,109.708623606,539.889671577,34.4025218094,24.9909,480.496249767
 03/30  08:00:00,337.67961569,37.3878787055,103.882857046,0.0,51.0481707146,80.7689615957,430.466928691,27.8785560173,33.3212,369.267172674
 03/30  09:00:00,306.992165724,37.9123154415,99.8408227531,0.0,51.0481707146,71.0224615957,353.543329295,6.66136244568,66.8089,280.073066849
 03/30  10:00:00,260.376349407,38.0756784219,100.751674254,0.0,32.1804615127,65.7244621605,300.54507,0.134912454939,83.4695,216.940657545
 03/30  11:00:00,260.343895884,38.1656235406,99.5867180539,0.0,32.1804615127,65.7244621605,252.809284002,0.0343950458279,83.4695,169.305388956
 03/30  12:00:00,258.017773949,38.2074563627,97.7043654873,0.0,32.1804615127,65.7244621605,245.772679234,0.053895116029,83.4695,162.249284118
 03/30  13:00:00,247.546982579,38.1374617847,96.6940557662,0.0,32.1804615127,55.9779621605,237.228487779,0.0563372608543,75.1392,162.032950519
 03/30  14:00:00,247.224820883,38.164447942,95.9265377661,0.0,32.1804615127,55.9779621605,228.659703713,0.0539604934324,66.8089,161.79684322
 03/30  15:00:00,247.67693156,38.1967868545,96.2108673241,0.0,32.1804615127,55.9779621605,230.226331366,0.0,75.1392,155.087131366
 03/30  16:00:00,277.071656255,38.1564497641,96.3307261242,0.0,32.1804615127,60.9114621605,215.631124427,0.0,91.7998,123.831324427
 03/30  17:00:00,312.69122411,37.637705534,97.7159007264,0.0,32.1804615127,77.5397301883,236.922350501,0.968110290622,49.9818,185.972440211
 03/30  18:00:00,367.106614522,37.7046757287,98.8758653876,0.0,77.122965704,86.2600435998,385.237411365,1.64288876969,49.9818,333.612722596
 03/30  19:00:00,385.811544401,37.6645801436,100.801383895,0.0,102.647051061,80.1663183927,301.562790544,22.0703273603,33.3212,246.171263184
 03/30  20:00:00,416.459274347,37.6259764995,100.590634836,0.0,115.40909374,92.7192997104,300.28906648,21.5596168815,33.3212,245.408249599
 03/30  21:00:00,394.084421727,37.6903539478,101.196858463,0.0,102.647051061,94.1340635361,389.72267434,8.54242954418,24.9909,356.189344796
 03/30  22:00:00,329.805168828,37.7213604973,103.854768407,0.0,77.122965704,65.871452062,307.236885784,14.3396506356,16.6606,276.236635149
 03/30  23:00:00,261.218515516,37.6476967887,103.786906789,0.0,38.286128036,48.4199368926,177.407186011,21.4796134803,8.3303,147.597272531
 03/30  24:00:00,175.869709886,32.7503258356,61.374808082,0.0,25.5240853573,30.610668775,146.783790433,20.7591015407,3.33212,122.692568892
 03/31  01:00:00,176.564633156,33.5108654358,68.6481111347,0.0,19.418418834,29.3649097162,122.917182415,32.0001037851,3.33212,87.5849586299
 03/31  02:00:00,168.805508559,34.2714050359,68.0682127415,0.0,12.7620426787,28.1191506574,129.312920692,32.1383887151,3.33212,93.8424119771
 03/31  03:00:00,171.325578072,35.0319446361,69.9347784445,0.0,12.7620426787,28.1191506574,111.734249909,20.813932765,3.33212,87.5881971438
 03/31  04:00:00,183.356522796,34.2714050359,75.4349835893,0.0,12.7620426787,28.1191506574,141.971409754,15.9615820034,3.33212,122.67770775
 03/31  05:00:00,206.161726046,33.5108654358,71.4155936021,0.0,25.5240853573,30.610668775,233.933638788,17.9777806293,8.3303,207.625558159
 03/31  06:00:00,339.134431803,36.5530238365,103.37110339,0.0,51.0481707146,78.1489452969,399.481386205,19.9124835843,16.6606,362.908302621
 03/31  07:00:00,380.52517502,37.4374574393,103.214249028,0.0,64.3609230253,109.708623606,522.950268854,20.1486028082,24.9909,477.810766046
 03/31  08:00:00,335.746240249,37.4287507076,100.559126641,0.0,51.0481707146,80.7689615957,411.173232073,8.56287884575,33.3212,369.289153227
 03/31  09:00:00,308.967051125,37.910785699,101.660408796,0.0,51.0481707146,71.0224615957,348.39015313,2.05725299638,66.8089,279.524000133
 03/31  10:00:00,259.490246448,38.1188773478,100.036781246,0.0,32.1804615127,65.7244621605,302.172442925,0.0281566138404,83.4695,218.674786311
 03/31  11:00:00,258.81177814,38.2191358273,97.9699623454,0.0,32.1804615127,65.7244621605,246.008004614,0.000951502044694,83.4695,162.537553112
 03/31  12:00:00,257.182393342,38.2531808991,96.7182608624,0.0,32.1804615127,65.7244621605,247.148254261,0.002561149419,83.4695,163.676193111
 03/31  13:00:00,246.898345824,38.1721343007,95.9923874701,0.0,32.1804615127,55.9779621605,235.895722565,0.00768661486415,75.1392,160.74883595
 03/31  14:00:00,246.422085548,38.1864238179,94.92105808,0.0,32.1804615127,55.9779621605,228.674769532,0.00448605202042,66.8089,161.86138348
 03/31  15:00:00,247.249431568,38.2253750722,95.3992616368,0.0,32.1804615127,55.9779621605,236.969416611,0.0,75.1392,161.830216611
 03/31  16:00:00,277.201617319,38.2924331598,96.310963244,0.0,32.1804615127,60.9114621605,214.770846402,0.0,91.7998,122.971046402
 03/31  17:00:00,312.482352105,37.7118768539,97.6735530941,0.0,32.1804615127,77.5397301883,234.696865883,0.794627709985,49.9818,183.920438173
 03/31  18:00:00,366.685754413,37.7767268649,98.5449248692,0.0,77.122965704,86.2600435998,380.013948235,1.3710811755,49.9818,328.66106706
 03/31  19:00:00,386.634494479,37.7620925038,100.811269459,0.0,102.647051061,80.1663183927,281.528963261,1.80155364501,33.3212,246.406209616
 03/31  20:00:00,419.369503443,37.7041325579,103.739189832,0.0,115.40909374,92.7192997104,293.683136323,15.3087604477,33.3212,245.053175875
 03/31  21:00:00,395.189360045,37.731699936,103.652877817,0.0,102.647051061,94.1340635361,422.731962532,33.0558323754,24.9909,364.685230157
 03/31  22:00:00,329.522232542,37.7493368639,104.275872389,0.0,77.122965704,65.871452062,325.165023084,39.1202482218,16.6606,269.384174862
 03/31  23:00:00,257.006156003,37.662849417,100.062588796,0.0,38.286128036,48.4199368926,206.469720091,44.7925405594,8.3303,153.346879531
 03/31  24:00:00,200.440512704,32.7503258356,85.8688264639,0.0,25.5240853573,30.610668775,160.742793315,41.0908698266,3.33212,116.319803488
 04/01  01:00:00,189.582188785,32.7503258356,72.8715287762,0.0,27.7269238854,30.610668775,131.196463235,34.0307169343,3.33212,93.8336263008
 04/01  02:00:00,163.443215024,35.0319446361,62.0248811849,0.0,12.7620426787,28.1191506574,119.875163675,28.9583457935,3.33212,87.5846978812
 04/01  03:00:00,154.703277507,32.7503258356,55.5871523244,0.0,12.7620426787,28.1191506574,122.508095051,25.3427594279,3.33212,93.8332156235
 04/01  04:00:00,160.965715732,35.0319446361,53.092870473,0.0,12.7620426787,28.1191506574,142.755611032,22.8458252596,3.33212,116.577665773
 04/01  05:00:00,168.555280753,32.7503258356,50.6948700562,0.0,12.7620426787,28.1191506574,182.596535417,21.2135014774,8.3303,153.05273394
 04/01  06:00:00,258.113968279,36.0586730964,59.0176261345,0.0,42.6918050922,54.3732441037,251.60961575,20.272171192,16.6606,214.676844558
 04/01  07:00:00,325.818051862,37.3181623695,94.5883806403,0.0,42.6918050922,86.1019271793,481.53711652,101.31183125,24.9909,355.234385271
 04/01  08:00:00,375.290905277,37.3266102782,102.759184226,0.0,57.6566862989,112.030105488,644.096683214,99.4413261485,33.3212,511.334157066
 04/01  09:00:00,328.969404781,37.910460718,102.930983414,0.0,57.6566862989,83.6599452969,510.260330162,75.8596792582,66.8089,367.591750904
 04/01  10:00:00,274.382931019,38.0481124587,102.82765831,0.0,42.6918050922,68.9656133826,406.29519183,42.8152457564,83.4695,280.010446073
 04/01  11:00:00,264.735610524,38.1596505925,101.433808221,0.0,34.9340096728,67.7198543238,343.084654849,34.9058177894,83.4695,224.70933706
 04/01  12:00:00,262.570108633,38.2037365272,99.8934547168,0.0,34.9340096728,67.7198543238,269.617662369,23.4180675781,83.4695,162.730094791
 04/01  13:00:00,252.118674311,38.1451513573,98.8200653603,0.0,34.9340096728,57.9733543238,253.127603516,8.74706441995,75.1392,169.241339096
 04/01  14:00:00,252.637296953,38.174882311,99.1474146776,0.0,34.9340096728,57.9733543238,235.231697097,6.23467442599,66.8089,162.188122671
 04/01  15:00:00,252.193287541,38.2031074381,98.5136679774,0.0,34.9340096728,57.9733543238,241.135324709,3.79470496117,75.1392,162.201419748
 04/01  16:00:00,282.568119966,37.9788882256,99.9533402501,0.0,34.9340096728,62.9068543238,219.316846789,4.39367306994,91.7998,123.123373719
 04/01  17:00:00,310.500462384,37.4651631039,100.873157392,0.0,34.9340096728,72.2186844194,210.897283204,6.87441204721,49.9818,154.041071157
 04/01  18:00:00,378.271517732,37.6538492794,102.358673459,0.0,87.0357390804,86.2600435998,249.006607322,11.4018314525,49.9818,187.622975869
 04/01  19:00:00,385.762245438,37.4266447016,104.553864378,0.0,102.000620287,77.6748002752,300.105114102,21.1213679211,33.3212,245.662546181
 04/01  20:00:00,401.938866415,37.3694488221,104.028620484,0.0,102.000620287,88.9820225341,314.30216462,35.7145797279,33.3212,245.266384893
 04/01  21:00:00,392.02137468,37.4124298615,103.592560428,0.0,102.000620287,91.6425454185,348.997292903,81.0997328949,24.9909,242.906660008
 04/01  22:00:00,339.806324573,37.3690511473,104.478717135,0.0,87.0357390804,65.871452062,473.023329818,99.2411576447,16.6606,357.121572174
 04/01  23:00:00,251.779075448,37.3167493421,90.1731803235,0.0,42.6918050922,48.4199368926,328.002540591,112.760004624,8.3303,206.912235967
 04/01  24:00:00,188.560224263,32.7503258356,71.8244294747,0.0,27.7269238854,30.610668775,156.269296737,30.2776737051,3.33212,122.659503031
 04/02  01:00:00,186.822808747,32.7503258356,60.89802028,0.0,34.4311606118,33.1021868926,123.544243671,26.2629628286,3.33212,93.9491608421
 04/02  02:00:00,161.584669021,32.7503258356,53.1939710305,0.0,19.466279405,30.610668775,114.424895544,23.414925789,3.33212,87.6778497545
 04/02  03:00:00,155.078490819,32.7503258356,46.7384396101,0.0,19.466279405,30.610668775,118.692197058,21.4187603527,3.33212,93.941316705
 04/02  04:00:00,158.629269004,32.7503258356,43.7504492829,0.0,19.466279405,30.610668775,146.273194417,20.275118052,3.33212,122.665956365
 04/02  05:00:00,171.900943022,32.7503258356,44.7851809345,0.0,19.466279405,30.610668775,174.775473621,19.5221195545,8.3303,146.923054066
 04/02  06:00:00,252.149441092,35.7924842363,53.3002190753,0.0,42.6918050922,54.3732441037,250.940580623,18.9695270892,16.6606,215.310453534
 04/02  07:00:00,328.514318526,37.337269975,87.9418044752,0.0,49.3960418185,88.5934452969,485.021131466,97.6526152307,24.9909,362.377616236
 04/02  08:00:00,375.321827048,37.3801419262,102.942454513,0.0,57.6566862989,112.030105488,609.357108382,64.4833925409,33.3212,511.552515841
 04/02  09:00:00,318.617080707,37.9345118831,102.045896177,0.0,50.9524495726,81.1684271793,458.825586802,23.3795398434,66.8089,368.637146958
 04/02  10:00:00,273.536986922,38.1691629248,101.449890548,0.0,42.6918050922,68.9656133826,371.60179113,7.92863695483,83.4695,280.203654175
 04/02  11:00:00,269.158262788,38.2185599063,100.279580595,0.0,38.286128036,68.9656133826,304.971442487,1.95873995585,83.4695,219.543202531
 04/02  12:00:00,267.81118933,38.2514569439,99.1922674978,0.0,38.286128036,68.9656133826,249.109644846,0.0,83.4695,165.640144846
 04/02  13:00:00,248.414715513,38.1514483995,98.6285709993,0.0,31.5818913096,56.727595265,238.81496594,0.147768444672,75.1392,163.527997496
 04/02  14:00:00,247.644409987,38.1828501819,97.5617366799,0.0,31.5818913096,56.727595265,222.002072826,0.181542889667,66.8089,155.011629937
 04/02  15:00:00,247.774014323,38.2103197902,97.5222969165,0.0,31.5818913096,56.727595265,237.143962214,0.199223163603,75.1392,161.805539051
 04/02  16:00:00,278.01401019,38.0011081327,98.9762208538,0.0,31.5818913096,61.661095265,215.016988379,0.278980356692,91.7998,122.938208022
 04/02  17:00:00,305.909162288,37.4585401148,100.187703801,0.0,31.5818913096,70.9729253606,205.691716864,1.69680392051,49.9818,154.013112943
 04/02  18:00:00,368.828016003,37.4912612873,101.966092046,0.0,80.3315023541,83.7685254822,239.853235157,2.56269688507,49.9818,187.308738272
 04/02  19:00:00,385.601318729,37.4446725875,104.301973396,0.0,102.000620287,77.6748002752,289.177087055,10.6511605083,33.3212,245.204726546
 04/02  20:00:00,411.014867182,37.4037599919,103.87745693,0.0,108.704857014,91.4735406516,294.355999422,24.0021095336,33.3212,237.032689889
 04/02  21:00:00,382.825336639,37.5381954869,103.676667273,0.0,95.2963835608,89.1510273009,300.892387573,30.7278116651,24.9909,245.173675908
 04/02  22:00:00,330.298623284,37.4887887302,104.427979285,0.0,80.3315023541,63.3799339444,415.828228131,45.4259776489,16.6606,353.741650483
 04/02  23:00:00,257.273412047,37.4219250129,96.0059238577,0.0,42.6918050922,48.4199368926,270.069926313,53.5099418343,8.3303,208.229684479
 04/02  24:00:00,206.597163433,32.7503258356,80.5266596868,0.0,34.4311606118,33.1021868926,169.691718354,45.334131031,3.33212,121.025467323
 04/03  01:00:00,175.057019406,32.7503258356,67.851564095,0.0,19.418418834,29.3649097162,133.809865563,36.664287594,3.33212,93.8134579686
 04/03  02:00:00,159.134588882,32.7503258356,59.8990766289,0.0,12.7620426787,28.1191506574,121.352793541,30.461661418,3.33212,87.5590121226
 04/03  03:00:00,154.256587035,32.7503258356,55.0533041992,0.0,12.7620426787,28.1191506574,123.014827674,25.8673487138,3.33212,93.8153589602
 04/03  04:00:00,162.170724323,34.2714050359,54.8792336224,0.0,12.7620426787,28.1191506574,141.940829925,22.4314147806,3.33212,116.177295145
 04/03  05:00:00,195.928521608,33.5108654358,61.7959049197,0.0,25.5240853573,30.610668775,241.473253014,19.9262554456,8.3303,213.216697568
 04/03  06:00:00,323.72691122,36.2488079964,91.8373037974,0.0,51.0481707146,78.1489452969,390.278370323,18.2377467034,16.6606,355.380023619
 04/03  07:00:00,380.831544226,37.3562806859,104.519030604,0.0,64.3609230253,109.708623606,537.637274092,33.7042458298,24.9909,478.942128262
 04/03  08:00:00,332.985091632,37.3136327787,99.3895330487,0.0,51.0481707146,80.7689615957,438.557603109,36.7509670319,33.3212,368.485436077
 04/03  09:00:00,304.811293317,37.9169479105,98.8115757776,0.0,51.0481707146,71.0224615957,390.482880286,45.4649354268,66.8089,278.209044859
 04/03  10:00:00,263.096547943,38.0067105933,105.658586691,0.0,32.1804615127,65.7244621605,347.192018636,45.7044748614,83.4695,218.018043774
 04/03  11:00:00,263.461471707,38.0594716849,105.290829046,0.0,32.1804615127,65.7244621605,285.560358567,39.645983276,83.4695,162.444875291
 04/03  12:00:00,261.641782606,38.0989144896,104.08130979,0.0,32.1804615127,65.7244621605,275.796836276,30.096953531,83.4695,162.230382745
 04/03  13:00:00,250.327897622,38.1331928595,102.224821357,0.0,32.1804615127,55.9779621605,257.317816818,20.1787904518,75.1392,161.999826367
 04/03  14:00:00,251.79344603,38.1634658975,103.661577418,0.0,32.1804615127,55.9779621605,249.718133121,21.1591879887,66.8089,161.750045132
 04/03  15:00:00,251.575534731,38.1898334082,103.53667009,0.0,32.1804615127,55.9779621605,262.985797071,26.1333809496,75.1392,161.713216122
 04/03  16:00:00,280.945330246,37.9039887327,103.913266659,0.0,32.1804615127,60.9114621605,261.705012633,46.9760236846,91.7998,122.929188948
 04/03  17:00:00,316.619294435,37.3607325192,105.198343526,0.0,32.1804615127,77.5397301883,281.96063678,52.1591572395,49.9818,179.81967954
 04/03  18:00:00,369.329468886,37.4018323385,103.764025477,0.0,77.122965704,86.2600435998,451.197880601,68.1905060143,49.9818,333.025574587
 04/03  19:00:00,389.417718523,37.3280129287,105.152177044,0.0,102.647051061,80.1663183927,365.473692844,86.2767823006,33.3212,245.875710544
 04/03  20:00:00,420.332060997,37.321750757,105.174442458,0.0,115.40909374,92.7192997104,359.355860826,84.2817404386,33.3212,241.752920387
 04/03  21:00:00,396.349688937,37.3693872201,104.408066802,0.0,102.647051061,94.1340635361,508.843585087,124.41686344,24.9909,359.435821647
 04/03  22:00:00,321.138285379,37.4135671309,95.6395966087,0.0,77.122965704,65.871452062,408.298502752,122.550092185,16.6606,269.087810567
 04/03  23:00:00,223.297732016,37.3645712977,66.0524511769,0.0,38.286128036,48.4199368926,275.727734897,114.022738872,8.3303,153.374696025
 04/03  24:00:00,168.682691652,32.7503258356,54.2514506963,0.0,25.5240853573,30.610668775,146.988937134,26.5490135934,3.33212,117.10780354
 04/04  01:00:00,152.768713639,32.7503258356,45.7200295004,0.0,19.418418834,29.3649097162,119.718735845,23.4661632561,3.33212,92.9204525886
 04/04  02:00:00,139.619407827,32.7503258356,40.5215199578,0.0,12.7620426787,28.1191506574,112.194439971,21.3158045915,3.33212,87.5465153798
 04/04  03:00:00,137.148712951,32.7503258356,38.0676023719,0.0,12.7620426787,28.1191506574,116.872821479,19.7327857627,3.33212,93.8079157162
 04/04  04:00:00,145.489150352,32.7503258356,39.1998869883,0.0,12.7620426787,28.1191506574,139.483352701,18.552278288,3.33212,117.598954413
 04/04  05:00:00,180.620029698,32.7503258356,46.6916408339,0.0,25.5240853573,30.610668775,238.109794732,17.7531234532,8.3303,212.026371279
 04/04  06:00:00,306.443981636,35.6403763163,74.5240137262,0.0,51.0481707146,78.1489452969,388.646020152,17.3110307328,16.6606,354.674389419
 04/04  07:00:00,380.999880852,37.3176536886,103.10746025,0.0,64.3609230253,109.708623606,592.017914173,88.4990466505,24.9909,478.527967522
 04/04  08:00:00,332.735542763,37.3306727029,97.7896373166,0.0,51.0481707146,80.7689615957,482.685836807,81.0631304508,33.3212,368.301506356
 04/04  09:00:00,311.012281813,37.9117783914,104.813010561,0.0,51.0481707146,71.0224615957,388.508417698,43.7865325558,66.8089,277.912985142
 04/04  10:00:00,262.971310846,38.0076845956,105.459847601,0.0,32.1804615127,65.7244621605,335.405955234,33.7884407867,83.4695,218.148014447
 04/04  11:00:00,260.221694682,38.0799824525,101.989949105,0.0,32.1804615127,65.7244621605,271.568268634,25.6872725289,83.4695,162.411496105
 04/04  12:00:00,261.843417208,38.1149874458,104.417508584,0.0,32.1804615127,65.7244621605,265.174557628,19.5103951733,83.4695,162.194662455
 04/04  13:00:00,249.995924749,38.1365928942,102.110975406,0.0,32.1804615127,55.9779621605,250.924773187,13.8234112948,75.1392,161.962161892
 04/04  14:00:00,248.589926177,38.169661639,100.438292425,0.0,32.1804615127,55.9779621605,237.085555913,8.56580922881,66.8089,161.710846684
 04/04  15:00:00,249.05225892,38.1986078115,100.743426598,0.0,32.1804615127,55.9779621605,243.029582053,6.21850482393,75.1392,161.671877229
 04/04  16:00:00,278.858843522,37.9674513482,101.521405753,0.0,32.1804615127,60.9114621605,218.141124214,6.19489014065,91.7998,120.146434074
 04/04  17:00:00,313.849173737,37.4328151784,102.01961777,0.0,32.1804615127,77.5397301883,239.637646783,6.92600671671,49.9818,182.729840066
 04/04  18:00:00,368.958233697,37.4842861647,103.315902034,0.0,77.122965704,86.2600435998,394.356333036,11.5140262891,49.9818,332.860506747
 04/04  19:00:00,379.282053801,37.4462965579,95.7763274006,0.0,102.647051061,80.1663183927,307.246284579,29.4959238941,33.3212,244.429160685
 04/04  20:00:00,419.612624791,37.4079570238,105.211678459,0.0,115.40909374,92.7192997104,325.217624149,52.9383325837,33.3212,238.958091565
 04/04  21:00:00,394.492110698,37.4715215372,103.313589388,0.0,102.647051061,94.1340635361,472.342170573,83.4022164319,24.9909,363.949054141
 04/04  22:00:00,328.992052563,37.5181887277,103.482959434,0.0,77.122965704,65.871452062,411.980542754,126.308484981,16.6606,269.011457773
 04/04  23:00:00,238.928291761,37.4684152165,81.7552692652,0.0,38.286128036,48.4199368926,253.808501376,98.8099769899,8.3303,146.668224386
 04/04  24:00:00,180.864665309,32.7503258356,66.346406998,0.0,25.5240853573,30.610668775,158.224615667,32.286981215,3.33212,122.605514452
 04/05  01:00:00,163.697684396,32.7503258356,56.573361709,0.0,19.418418834,29.3649097162,120.562330633,27.4739333166,3.33212,89.7562773167
 04/05  02:00:00,150.183102579,32.7503258356,51.0081132154,0.0,12.7620426787,28.1191506574,118.788586922,23.8695382297,3.33212,91.5869286919
 04/05  03:00:00,147.002032923,32.7503258356,47.8482788548,0.0,12.7620426787,28.1191506574,112.03893952,21.1698427287,3.33212,87.536976791
 04/05  04:00:00,153.583759733,32.7503258356,47.8589405778,0.0,12.7620426787,28.1191506574,145.075718602,19.1472232889,3.33212,122.596375313
 04/05  05:00:00,190.746336964,34.651674836,55.5079453126,0.0,25.5240853573,30.610668775,232.600453323,17.8657672011,8.3303,206.404386122
 04/05  06:00:00,317.788233893,35.9445921563,86.2288609609,0.0,51.0481707146,78.1489452969,392.380907515,16.6695655639,16.6606,359.050741951
 04/05  07:00:00,380.617940986,37.355936735,104.200424737,0.0,64.3609230253,109.708623606,543.786667561,46.1712449056,24.9909,472.624522655
 04/05  08:00:00,323.128332145,37.3135634367,89.3852689142,0.0,51.0481707146,80.7689615957,463.20602477,61.5934132529,33.3212,368.291411517
 04/05  09:00:00,284.33332453,37.9065234002,78.1856088891,0.0,51.0481707146,71.0224615957,422.9497987,76.5542215574,66.8089,279.586677143
 04/05  10:00:00,211.71186649,37.9920804006,54.3310982955,0.0,32.1804615127,65.7244621605,387.287561452,84.4546901533,83.4695,219.363371299
 04/05  11:00:00,212.787633804,38.039160712,54.7313393562,0.0,32.1804615127,65.7244621605,337.764963265,87.7484688614,83.4695,166.546994403
 04/05  12:00:00,216.999246678,38.0745926149,59.5896140144,0.0,32.1804615127,65.7244621605,338.463653829,92.9129318894,83.4695,162.08122194
 04/05  13:00:00,199.649057177,38.1045198134,51.9593453121,0.0,32.1804615127,55.9779621605,333.8699076,97.9713303826,75.1392,160.759377218
 04/05  14:00:00,228.159814393,38.1307344846,80.4741921699,0.0,32.1804615127,55.9779621605,291.134641924,68.2600529274,66.8089,156.065688996
 04/05  15:00:00,251.626052489,38.1586174704,103.736886974,0.0,32.1804615127,55.9779621605,318.050997263,81.2102075643,75.1392,161.701589699
 04/05  16:00:00,275.323081331,37.8618235958,98.620117187,0.0,32.1804615127,60.9114621605,269.552032461,54.8568843296,91.7998,122.895348132
 04/05  17:00:00,317.246635497,37.3308241863,106.008329029,0.0,32.1804615127,77.5397301883,278.236875609,48.5196405761,49.9818,179.735435033
 04/05  18:00:00,370.256192493,37.3809589857,104.934610027,0.0,77.122965704,86.2600435998,435.451648508,52.7454063843,49.9818,332.724442123
 04/05  19:00:00,385.029496366,37.3206744467,100.992426282,0.0,102.647051061,80.1663183927,359.011340647,79.9554225055,33.3212,245.734718141
 04/05  20:00:00,416.962724768,37.3136965961,101.63406478,0.0,115.40909374,92.7192997104,419.068847024,143.086020824,33.3212,242.661626201
 04/05  21:00:00,396.664276814,37.3479740598,104.6935194,0.0,102.647051061,94.1340635361,512.531100492,129.715082162,24.9909,357.82511833
 04/05  22:00:00,311.837748792,37.3982226607,86.4475245325,0.0,77.122965704,65.871452062,399.391806351,113.830592992,16.6606,268.90061336
 04/05  23:00:00,215.241516625,37.3308976687,58.0855800537,0.0,38.286128036,48.4199368926,278.183640719,116.528291271,8.3303,153.325049447
 04/05  24:00:00,161.124722876,32.7503258356,46.7684292775,0.0,25.5240853573,30.610668775,146.821977683,27.3330099847,3.33212,116.156847698
 04/06  01:00:00,148.457066777,32.7503258356,41.4609831783,0.0,19.418418834,29.3649097162,121.376525707,24.2534549024,3.33212,93.790950805
 04/06  02:00:00,137.818592642,32.7503258356,38.7543731038,0.0,12.7620426787,28.1191506574,112.809707949,21.9466819221,3.33212,87.5309060271
 04/06  03:00:00,119.685984163,32.7503258356,20.7326000367,0.0,12.7620426787,28.1191506574,117.475841638,20.3469708414,3.33212,93.7967507967
 04/06  04:00:00,121.927266616,32.7503258356,16.4346018113,0.0,12.7620426787,28.1191506574,138.983404486,19.5301436443,3.33212,116.121140842
 04/06  05:00:00,171.98571891,32.7503258356,38.7999450792,0.0,25.5240853573,30.610668775,233.479991545,18.8066056091,8.3303,206.343085935
 04/06  06:00:00,300.773482241,35.1840525562,70.12163076,0.0,51.0481707146,78.1489452969,397.713821816,18.1250938434,16.6606,362.928127972
 04/06  07:00:00,376.37351276,37.3227890676,99.6050583823,0.0,64.3609230253,109.708623606,587.196925171,91.2672210103,24.9909,470.938804161
 04/06  08:00:00,314.504178664,37.3135634367,80.3360656876,0.0,51.0481707146,80.7689615957,498.940375764,100.561929019,33.3212,365.057246745
 04/06  09:00:00,296.462322447,37.7883996077,89.9726655448,0.0,51.0481707146,71.0224615957,442.35532355,96.0160616179,66.8089,279.530361932
 04/06  10:00:00,243.349919366,37.9697106958,85.5955922571,0.0,32.1804615127,65.7244621605,389.583259972,82.3110280525,83.4695,223.802731919
 04/06  11:00:00,253.548981604,38.0280921664,95.5168030032,0.0,32.1804615127,65.7244621605,286.692694876,40.9380135423,83.4695,162.285181334
 04/06  12:00:00,263.005844299,38.0680766522,105.580801521,0.0,32.1804615127,65.7244621605,279.219333814,33.6848225313,83.4695,162.065011283
 04/06  13:00:00,248.618311691,38.1003087326,100.977275559,0.0,32.1804615127,55.9779621605,274.382138242,37.4107755822,75.1392,161.832162659
 04/06  14:00:00,253.138236808,38.1343191936,105.358919416,0.0,32.1804615127,55.9779621605,257.845784065,36.1047469857,66.8089,154.93213708
 04/06  15:00:00,242.367708222,38.162356078,94.7449377029,0.0,32.1804615127,55.9779621605,267.459453807,30.642989018,75.1392,161.677264789
 04/06  16:00:00,259.854857823,37.8708692434,83.322124197,0.0,32.1804615127,60.9114621605,244.488545599,29.809720664,91.7998,122.879024935
 04/06  17:00:00,316.226442225,37.3808263576,104.783543678,0.0,32.1804615127,77.5397301883,251.514843877,21.8353214681,49.9818,179.697722409
 04/06  18:00:00,371.033346729,37.4209946899,105.556247778,0.0,77.122965704,86.2600435998,409.060229473,26.5177401361,49.9818,332.560689337
 04/06  19:00:00,385.328019673,37.3563983623,101.325325249,0.0,102.647051061,80.1663183927,322.675396412,43.6992462095,33.3212,245.654950202
 04/06  20:00:00,421.266602662,37.3491686214,106.363473797,0.0,115.40909374,92.7192997104,320.894414783,48.072207969,33.3212,239.501006814
 04/06  21:00:00,396.538657405,37.4056719514,105.110140859,0.0,102.647051061,94.1340635361,451.389711031,65.1784679588,24.9909,361.220343073
 04/06  22:00:00,316.072267966,37.470728743,91.0608343353,0.0,77.122965704,65.871452062,384.987888821,99.5127081313,16.6606,268.814580689
 04/06  23:00:00,220.410694564,37.4225320855,63.6328462777,0.0,38.286128036,48.4199368926,255.567472813,99.1210056909,8.3303,148.116167122
 04/06  24:00:00,163.880224578,32.7503258356,49.5025846977,0.0,25.5240853573,30.610668775,168.072670604,43.6098900858,3.33212,121.130660518
 04/07  01:00:00,148.5223501,32.7503258356,41.5303058175,0.0,19.418418834,29.3649097162,130.454913491,36.5450910368,3.33212,90.5777024542
 04/07  02:00:00,138.115560329,32.7503258356,39.0500067097,0.0,12.7620426787,28.1191506574,125.237625233,31.1798602704,3.33212,90.7256449627
 04/07  03:00:00,137.140501827,32.7503258356,38.0767002776,0.0,12.7620426787,28.1191506574,117.931720332,27.0780947923,3.33212,87.5215055392
 04/07  04:00:00,145.814557705,32.7503258356,39.5386055617,0.0,12.7620426787,28.1191506574,149.744268184,23.8462194332,3.33212,122.565928751
 04/07  05:00:00,181.559057391,32.7503258356,47.641061937,0.0,25.5240853573,30.610668775,236.042601368,21.3978789329,8.3303,206.314422435
 04/07  06:00:00,309.112819989,36.2488079964,76.6060246835,0.0,51.0481707146,78.1489452969,391.339564402,19.6096980663,16.6606,355.069266335
 04/07  07:00:00,380.439267275,37.3363057034,102.660317703,0.0,64.3609230253,109.708623606,588.164255854,87.0338661168,24.9909,476.139489737
 04/07  08:00:00,316.781612217,37.3135634367,82.0698664227,0.0,51.0481707146,80.7689615957,473.132816572,72.0231876379,33.3212,367.788428934
 04/07  09:00:00,279.878840914,37.8963812459,73.972132803,0.0,51.0481707146,71.0224615957,393.112223228,47.0016161354,66.8089,279.301707093
 04/07  10:00:00,225.594643422,37.981677437,68.4558270054,0.0,32.1804615127,65.7244621605,342.466893037,42.5282985901,83.4695,216.469094447
 04/07  11:00:00,217.872419688,38.0299794487,60.099778146,0.0,32.1804615127,65.7244621605,288.285176184,42.4835066994,83.4695,162.332169484
 04/07  12:00:00,218.872723356,38.066506573,61.8068170391,0.0,32.1804615127,65.7244621605,282.422421847,36.8461784783,83.4695,162.106743368
 04/07  13:00:00,211.063378775,38.096863334,63.6674915548,0.0,32.1804615127,55.9779621605,275.252260665,38.2461929103,75.1392,161.866867755
 04/07  14:00:00,205.360597172,38.1241117936,57.9294302436,0.0,32.1804615127,55.9779621605,278.774039882,50.3555615642,66.8089,161.609578317
 04/07  15:00:00,205.363541938,38.1498514645,57.939459496,0.0,32.1804615127,55.9779621605,279.002267537,48.9820616292,75.1392,154.881005908
 04/07  16:00:00,242.203714666,37.855496223,65.8043332008,0.0,32.1804615127,60.9114621605,252.124850838,37.4802607608,91.7998,122.844790077
 04/07  17:00:00,288.234017303,37.3163740827,77.2550794598,0.0,32.1804615127,77.5397301883,275.063593702,38.5111796906,49.9818,186.570614012
 04/07  18:00:00,366.148591261,37.3612200492,101.043372179,0.0,77.122965704,86.2600435998,414.518801695,40.4729787633,49.9818,324.064022931
 04/07  19:00:00,373.580325669,37.3152518597,92.9692985698,0.0,102.647051061,80.1663183927,330.180690142,51.2934286002,33.3212,245.566061542
 04/07  20:00:00,412.087090909,37.3135634367,97.7217666565,0.0,115.40909374,92.7192997104,332.997405623,54.8594910134,33.3212,244.816714609
 04/07  21:00:00,395.858014355,37.3557895177,104.914111324,0.0,102.647051061,94.1340635361,435.132768651,55.4668264811,24.9909,354.67504217
 04/07  22:00:00,311.680645779,37.4125642389,86.993373703,0.0,77.122965704,65.871452062,345.8953422,58.0821193998,16.6606,271.1526228
 04/07  23:00:00,216.296611489,37.3791716696,59.8219149314,0.0,38.286128036,48.4199368926,221.030754918,61.5549338242,8.3303,151.145521094
 04/07  24:00:00,164.513606201,32.7503258356,50.104962021,0.0,25.5240853573,30.610668775,175.74764144,49.8243831951,3.33212,122.591138245
 04/08  01:00:00,161.343967848,32.7503258356,44.7364806605,0.0,27.7269238854,30.610668775,130.873273905,40.0309266509,3.33212,87.5102272536
 04/08  02:00:00,139.294962116,32.7503258356,40.2026299979,0.0,12.7620426787,28.1191506574,123.830138512,32.9853551859,3.33212,87.5126633257
 04/08  03:00:00,137.315838284,32.7503258356,38.2284814271,0.0,12.7620426787,28.1191506574,124.758057082,27.6582644906,3.33212,93.7676725917
 04/08  04:00:00,145.102429064,32.7503258356,39.4345227089,0.0,12.7620426787,28.1191506574,142.907260893,23.4755499472,3.33212,116.099590946
 04/08  05:00:00,158.453654629,32.7503258356,40.5655099819,0.0,12.7620426787,28.1191506574,182.214578979,20.6381191051,8.3303,153.246159874
 04/08  06:00:00,229.331680201,35.0319446361,34.1373265459,0.0,42.6918050922,54.3732441037,242.817386458,19.0051610535,16.6606,207.151625404
 04/08  07:00:00,283.498759587,37.4045922897,52.3533179252,0.0,42.6918050922,86.1019271793,478.541173756,93.7177103938,24.9909,359.832563362
 04/08  08:00:00,371.017600618,37.3194913195,98.6156891403,0.0,57.6566862989,112.030105488,644.596119201,101.633950345,33.3212,509.640968856
 04/08  09:00:00,318.973655793,37.8188890418,93.0794122901,0.0,57.6566862989,83.6599452969,522.24365222,94.2881991524,66.8089,361.146553068
 04/08  10:00:00,266.231199911,37.9753025473,94.5849466334,0.0,42.6918050922,68.9656133826,443.069124341,82.4014592307,83.4695,277.19816511
 04/08  11:00:00,268.619412838,38.0560050191,105.669178062,0.0,34.9340096728,67.7198543238,347.548269708,39.7696678077,83.4695,224.3091019
 04/08  12:00:00,267.819828862,38.1078599907,105.625509116,0.0,34.9340096728,67.7198543238,286.369176217,40.4021050541,83.4695,162.497571163
 04/08  13:00:00,250.564220456,38.0935415387,97.7781942933,0.0,34.9340096728,57.9733543238,347.557919887,110.124502116,75.1392,162.294217771
 04/08  14:00:00,241.492130202,38.1242482783,88.6023366427,0.0,34.9340096728,57.9733543238,338.194168661,109.31093198,66.8089,162.07433668
 04/08  15:00:00,255.906092195,38.1615523168,103.146607708,0.0,34.9340096728,57.9733543238,317.434990077,80.2302012888,75.1392,162.065588788
 04/08  16:00:00,264.753911645,37.8510769963,82.8800840529,0.0,34.9340096728,62.9068543238,332.271809191,117.468362826,91.7998,123.003646366
 04/08  17:00:00,305.49114627,37.3286081227,96.2350406322,0.0,34.9340096728,72.2186844194,320.443905236,116.605626907,49.9818,153.856478329
 04/08  18:00:00,378.655407178,37.3712352029,103.000719609,0.0,87.0357390804,86.2600435998,349.986345164,112.655928136,49.9818,187.348617028
 04/08  19:00:00,376.061481337,37.3135634367,97.414088647,0.0,102.000620287,77.6748002752,396.003423766,118.415678558,33.3212,244.266545208
 04/08  20:00:00,394.362791731,37.3135634367,96.0631597788,0.0,102.000620287,88.9820225341,396.260806582,124.788724417,33.3212,238.150882165
 04/08  21:00:00,381.883062171,37.3135634367,93.3190498859,0.0,102.000620287,91.6425454185,396.571702695,126.480403637,24.9909,245.100399058
 04/08  22:00:00,321.819638854,37.3135634367,86.4750925895,0.0,87.0357390804,65.871452062,499.313700998,130.0140926,16.6606,352.639008398
 04/08  23:00:00,222.408594098,37.3135634367,60.7558622782,0.0,42.6918050922,48.4199368926,351.426502963,136.565242554,8.3303,206.530960408
 04/08  24:00:00,163.367339927,32.7503258356,46.842860421,0.0,27.7269238854,30.610668775,155.808829013,29.9399445544,3.33212,122.536764458
 04/09  01:00:00,164.600549883,32.7503258356,38.8354013253,0.0,34.4311606118,33.1021868926,123.657391358,26.4389673207,3.33212,93.8863040378
 04/09  02:00:00,142.735232009,32.7503258356,34.472731338,0.0,19.466279405,30.610668775,114.768717319,23.8188232504,3.33212,87.6177740681
 04/09  03:00:00,141.166864085,32.7503258356,32.9142680797,0.0,19.466279405,30.610668775,119.10282943,21.8925619174,3.33212,93.8781475128
 04/09  04:00:00,126.598386617,32.7503258356,11.9383102513,0.0,19.466279405,30.610668775,140.778588868,21.3547312309,3.33212,116.091737637
 04/09  05:00:00,140.248201428,32.7503258356,13.3731671517,0.0,19.466279405,30.610668775,183.842474957,22.0891446462,8.3303,153.423030311
 04/09  06:00:00,234.201244807,34.2714050359,39.7485741153,0.0,42.6918050922,54.3732441037,252.544322643,21.0438219895,16.6606,214.839900654
 04/09  07:00:00,311.721875845,37.3135634367,71.2439800712,0.0,49.3960418185,88.5934452969,490.418637276,111.69469773,24.9909,353.733039546
 04/09  08:00:00,375.532271421,37.3135634367,103.086729786,0.0,57.6566862989,112.030105488,651.478768335,111.632671658,33.3212,506.524896677
 04/09  09:00:00,322.084866304,37.7954955214,105.286978238,0.0,50.9524495726,81.1684271793,534.062660911,99.9205642217,66.8089,367.333196689
 04/09  10:00:00,276.982079107,38.0266468896,105.151097126,0.0,42.6918050922,68.9656133826,444.55189808,81.5345489686,83.4695,279.547849111
 04/09  11:00:00,272.392065787,38.0868560618,104.620946621,0.0,38.286128036,68.9656133826,347.958586047,47.4607281756,83.4695,217.028357872
 04/09  12:00:00,271.291929966,38.1225659705,104.355733423,0.0,38.286128036,68.9656133826,284.519951801,38.9652430127,83.4695,162.085208788
 04/09  13:00:00,250.839678823,38.1212461065,102.710802925,0.0,31.5818913096,56.727595265,264.444312328,27.2440858039,75.1392,162.061026524
 04/09  14:00:00,251.45886252,38.1550141105,103.117291627,0.0,31.5818913096,56.727595265,244.419080297,16.0246609253,66.8089,161.585519372
 04/09  15:00:00,254.186629768,38.1790538377,105.989356558,0.0,31.5818913096,56.727595265,251.607252311,17.3354410612,75.1392,159.13261125
 04/09  16:00:00,283.023892928,37.876753669,105.817915107,0.0,31.5818913096,61.661095265,228.264257342,17.8081012475,91.7998,118.656356095
 04/09  17:00:00,309.674976188,37.361345474,105.416265852,0.0,31.5818913096,70.9729253606,231.554368625,27.7458934877,49.9818,153.826675137
 04/09  18:00:00,371.768873428,37.3849143027,105.89155857,0.0,80.3315023541,83.7685254822,283.920289539,46.9092344441,49.9818,187.029255095
 04/09  19:00:00,383.573489167,37.3166179827,105.454232121,0.0,102.000620287,77.6748002752,339.814355233,66.4887895608,33.3212,240.004365672
 04/09  20:00:00,412.9879217,37.3135634367,105.56755182,0.0,108.704857014,91.4735406516,415.53845237,141.052519514,33.3212,241.164732855
 04/09  21:00:00,385.24447918,37.3306801767,105.809639005,0.0,95.2963835608,89.1510273009,394.497168723,131.187331164,24.9909,238.318937559
 04/09  22:00:00,327.40030304,37.3242975597,101.189817689,0.0,80.3315023541,63.3799339444,489.261410394,116.456857593,16.6606,356.143952801
 04/09  23:00:00,232.729658656,37.3135634367,71.0252391143,0.0,42.6918050922,48.4199368926,331.760113455,119.006849163,8.3303,204.422964292
 04/09  24:00:00,177.734445439,32.7503258356,51.9065982937,0.0,34.4311606118,33.1021868926,151.538681543,27.8981439822,3.33212,120.308417561
 04/10  01:00:00,148.140049052,32.7503258356,41.1458070534,0.0,19.418418834,29.3649097162,122.183045863,25.0944598215,3.33212,93.7564660417
 04/10  02:00:00,136.113072962,32.7503258356,37.0659093945,0.0,12.7620426787,28.1191506574,113.90996611,23.0847634799,3.33212,87.4930826299
 04/10  03:00:00,135.885317146,32.7503258356,36.8338859153,0.0,12.7620426787,28.1191506574,112.418128135,21.5909432719,3.33212,87.495064863
 04/10  04:00:00,143.455270439,32.7503258356,37.8235706449,0.0,12.7620426787,28.1191506574,146.157683811,20.3102018427,3.33212,122.515361968
 04/10  05:00:00,178.912886329,32.7503258356,45.6571115073,0.0,25.5240853573,30.610668775,233.92208582,19.436401955,8.3303,206.155383865
 04/10  06:00:00,302.290355734,35.2220795362,74.3333796201,0.0,51.0481707146,78.1489452969,388.814442567,18.6434185667,16.6606,353.510424001
