Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/10  07:00:00,378.419525543,37.3168036847,101.565436529,0.0,64.3609230253,109.708623606,593.368223321,92.3321392473,24.9909,476.045184074
 04/10  08:00:00,319.319961812,37.3135634367,85.0925983832,0.0,51.0481707146,80.7689615957,497.356418016,98.0090514269,33.3212,366.026166589
 04/10  09:00:00,302.020937243,37.8974829977,95.5391027426,0.0,51.0481707146,71.0224615957,416.92747242,77.8667956467,66.8089,272.251776774
 04/10  10:00:00,261.679040402,37.9937724513,104.231239598,0.0,32.1804615127,65.7244621605,345.650512573,38.6628871709,83.4695,223.518125402
 04/10  11:00:00,263.351216728,38.0457083306,105.144802233,0.0,32.1804615127,65.7244621605,270.896403493,25.2491003467,83.4695,162.177803146
 04/10  12:00:00,262.190685232,38.0858607119,104.320882981,0.0,32.1804615127,65.7244621605,256.355114174,10.9375490761,83.4695,161.948065098
 04/10  13:00:00,255.071149945,38.120188047,106.890410619,0.0,32.1804615127,55.9779621605,241.580249372,9.94135919944,75.1392,156.499690173
 04/10  14:00:00,227.12398848,38.1476054243,79.3084706006,0.0,32.1804615127,55.9779621605,249.697500409,22.8195468696,66.8089,160.069053539
 04/10  15:00:00,229.248634526,38.1705319774,81.5135394477,0.0,32.1804615127,55.9779621605,262.51086167,25.8433202834,75.1392,161.528341386
 04/10  16:00:00,250.837907511,37.8831716071,74.1609928375,0.0,32.1804615127,60.9114621605,238.494551133,26.4303849132,91.7998,120.26436622
 04/10  17:00:00,287.250676622,37.358894104,76.070982891,0.0,32.1804615127,77.5397301883,280.122514587,47.8683477057,49.9818,182.272366881
 04/10  18:00:00,366.169625519,37.3960523806,100.896286003,0.0,77.122965704,86.2600435998,430.449727788,54.7516588076,49.9818,325.716268981
 04/10  19:00:00,375.081400494,37.3238030041,93.90039286,0.0,102.647051061,80.1663183927,348.01990798,71.2748021968,33.3212,243.423905783
 04/10  20:00:00,412.45327038,37.3168114049,97.4167608399,0.0,115.40909374,92.7192997104,378.445798186,100.534273175,33.3212,244.59032501
 04/10  21:00:00,396.017274533,37.363584409,104.485030282,0.0,102.647051061,94.1340635361,475.066919664,95.9668012354,24.9909,354.109218428
 04/10  22:00:00,311.642364594,37.4192863081,86.6804798421,0.0,77.122965704,65.871452062,381.516870128,96.4444721101,16.6606,268.411798018
 04/10  23:00:00,215.229476097,37.3757075514,58.5086095303,0.0,38.286128036,48.4199368926,259.365409369,97.8454298323,8.3303,153.189679537
 04/10  24:00:00,162.493022924,32.7503258356,48.0944580778,0.0,25.5240853573,30.610668775,162.80916875,43.4037554465,3.33212,116.073293304
 04/11  01:00:00,149.077363225,32.7503258356,42.0484368722,0.0,19.418418834,29.3649097162,132.882954396,35.8056778453,3.33212,93.7451565509
 04/11  02:00:00,138.053394697,32.7503258356,38.9602465379,0.0,12.7620426787,28.1191506574,120.929052579,30.1134587995,3.33212,87.483473779
 04/11  03:00:00,136.660441621,32.7503258356,37.5778066978,0.0,12.7620426787,28.1191506574,116.669604107,25.8497698308,3.33212,87.4877142765
 04/11  04:00:00,139.291520585,32.7503258356,33.0407358335,0.0,12.7620426787,28.1191506574,148.596246211,22.760924508,3.33212,122.503201703
 04/11  05:00:00,163.969736084,32.7503258356,30.1423541226,0.0,25.5240853573,30.610668775,235.236999865,20.809224573,8.3303,206.097475292
 04/11  06:00:00,283.301546244,33.5108654358,56.4270352367,0.0,51.0481707146,78.1489452969,389.261508062,19.2788964095,16.6606,353.322011652
 04/11  07:00:00,356.736543323,37.3436575595,79.329441229,0.0,64.3609230253,109.708623606,567.133232985,66.5340352858,24.9909,475.608297699
 04/11  08:00:00,304.57588354,37.3135634367,70.1058774037,0.0,51.0481707146,80.7689615957,458.641716306,62.3655711927,33.3212,362.954945113
 04/11  09:00:00,271.386583786,37.9080296573,65.5332691938,0.0,51.0481707146,71.0224615957,381.127847522,39.5523573384,66.8089,274.766590184
 04/11  10:00:00,191.890463014,37.988506101,34.9287451078,0.0,32.1804615127,65.7244621605,347.104273969,42.418573662,83.4695,221.216200307
 04/11  11:00:00,190.994065199,38.0350789422,33.3495305439,0.0,32.1804615127,65.7244621605,299.16159336,51.3938460113,83.4695,164.298247349
 04/11  12:00:00,208.88730831,38.0682770388,51.8206149716,0.0,32.1804615127,65.7244621605,296.04245018,54.2718640775,83.4695,158.301086102
 04/11  13:00:00,202.086979936,38.0991675153,54.7047352483,0.0,32.1804615127,55.9779621605,290.727154675,56.9351939703,75.1392,158.652760704
 04/11  14:00:00,204.643933185,38.1251730872,57.2479710684,0.0,32.1804615127,55.9779621605,280.521816817,52.1911184457,66.8089,161.521798372
 04/11  15:00:00,250.347136318,38.1505593686,102.555774929,0.0,32.1804615127,55.9779621605,261.471877471,31.3564760424,75.1392,154.976201428
 04/11  16:00:00,259.627690026,37.8534982623,82.6274966544,0.0,32.1804615127,60.9114621605,237.113425877,22.7551466712,91.7998,122.558479205
 04/11  17:00:00,265.952803964,37.3135634367,54.7710660518,0.0,32.1804615127,77.5397301883,268.353843054,34.194055704,49.9818,184.17798735
 04/11  18:00:00,331.022878591,37.3414387418,66.0030329321,0.0,77.122965704,86.2600435998,420.863988175,44.7631706967,49.9818,326.119017478
 04/11  19:00:00,358.52652304,37.3135634367,78.0002641835,0.0,102.647051061,80.1663183927,322.221235507,43.6692599225,33.3212,245.230775584
 04/11  20:00:00,405.28519823,37.3135634367,90.9983344001,0.0,115.40909374,92.7192997104,314.78349554,42.9405236625,33.3212,238.521771878
 04/11  21:00:00,395.677172917,37.3507546998,104.816838885,0.0,102.647051061,94.1340635361,428.55799,42.6644716411,24.9909,360.902618359
 04/11  22:00:00,308.071105058,37.3992171512,83.4303382383,0.0,77.122965704,65.871452062,340.989157836,56.0151589696,16.6606,268.313398866
 04/11  23:00:00,214.35115063,37.3730887963,57.8928395982,0.0,38.286128036,48.4199368926,217.375670391,62.5477927963,8.3303,146.497577595
 04/11  24:00:00,162.868648789,32.7503258356,48.4722389223,0.0,25.5240853573,30.610668775,176.282998606,50.4297095617,3.33212,122.521169044
 04/12  01:00:00,149.521769642,32.7503258356,42.5000468343,0.0,19.418418834,29.3649097162,131.201773119,40.3919178239,3.33212,87.4777352949
 04/12  02:00:00,136.809227667,32.7503258356,37.7424507927,0.0,12.7620426787,28.1191506574,123.872536184,33.0561063365,3.33212,87.4843098471
 04/12  03:00:00,133.845097249,32.7503258356,34.8031388653,0.0,12.7620426787,28.1191506574,125.066318831,28.0031790617,3.33212,93.7310197696
 04/12  04:00:00,127.283027886,32.7503258356,21.7415467406,0.0,12.7620426787,28.1191506574,143.918987702,24.5716059849,3.33212,116.015261717
 04/12  05:00:00,161.826488739,32.7503258356,28.682709815,0.0,25.5240853573,30.610668775,236.658351963,22.3019508023,8.3303,206.026101161
 04/12  06:00:00,295.955855474,35.4882683962,67.8242605824,0.0,51.0481707146,78.1489452969,390.304060348,20.5307086298,16.6606,353.112751719
 04/12  07:00:00,376.598478623,37.3356824393,100.003518202,0.0,64.3609230253,109.708623606,577.378636005,77.1967947355,24.9909,475.19094127
 04/12  08:00:00,326.711925086,37.3683368087,93.0989042443,0.0,51.0481707146,80.7689615957,436.674235306,37.1101577937,33.3212,366.242877512
 04/12  09:00:00,307.457503175,37.8903618921,101.359190578,0.0,51.0481707146,71.0224615957,362.874553898,24.5610944004,66.8089,271.504559498
 04/12  10:00:00,263.183718028,38.0082177616,105.361264682,0.0,32.1804615127,65.7244621605,321.754304028,14.8569387764,83.4695,223.427865252
 04/12  11:00:00,263.621597967,38.086803551,104.782381714,0.0,32.1804615127,65.7244621605,256.0383566,10.4661646908,83.4695,162.102691909
 04/12  12:00:00,261.451680597,38.1265801647,102.411809279,0.0,32.1804615127,65.7244621605,245.829858773,2.96941502423,83.4695,159.390943749
 04/12  13:00:00,251.614816375,38.1126529507,101.385515204,0.0,32.1804615127,55.9779621605,233.516246972,0.889935106779,75.1392,157.487111865
 04/12  14:00:00,251.283879579,38.1464015141,100.933885473,0.0,32.1804615127,55.9779621605,229.088774267,0.787467483307,66.8089,161.492406784
 04/12  15:00:00,250.886040493,38.1699249375,101.136239981,0.0,32.1804615127,55.9779621605,230.820637756,0.951016919256,75.1392,154.730420836
 04/12  16:00:00,279.928620044,38.0039267508,101.237558025,0.0,32.1804615127,60.9114621605,214.807825936,0.25052610909,91.7998,122.757499827
 04/12  17:00:00,315.067566408,37.4964399149,101.860953406,0.0,32.1804615127,77.5397301883,233.074787718,1.79991729643,49.9818,181.293070422
 04/12  18:00:00,369.544692521,37.5402527438,102.846189992,0.0,77.122965704,86.2600435998,386.054321612,6.70444794375,49.9818,329.368073668
 04/12  19:00:00,381.283338585,37.5236464219,99.5114176901,0.0,102.647051061,80.1663183927,302.870795958,24.3813945065,33.3212,245.168201452
 04/12  20:00:00,417.522928778,37.4838324713,102.49936297,0.0,115.40909374,92.7192997104,307.28207058,36.9566599219,33.3212,237.004210658
 04/12  21:00:00,396.40871791,37.5393557389,104.895018423,0.0,102.647051061,94.1340635361,428.785207503,46.6111848832,24.9909,357.18312262
 04/12  22:00:00,329.189098658,37.5919803251,104.248034304,0.0,77.122965704,65.871452062,336.513261318,51.974655419,16.6606,267.878005899
 04/12  23:00:00,232.446429823,37.5195488387,75.776504363,0.0,38.286128036,48.4199368926,216.456794621,57.4072178289,8.3303,150.719276792
 04/12  24:00:00,174.831338285,32.7503258356,60.3975459654,0.0,25.5240853573,30.610668775,168.339869328,48.9604430795,3.33212,116.047306249
 04/13  01:00:00,158.029234327,32.7503258356,50.9967431732,0.0,19.418418834,29.3649097162,137.004853819,39.9486952794,3.33212,93.7240385398
 04/13  02:00:00,145.714244238,32.7503258356,46.6201575441,0.0,12.7620426787,28.1191506574,124.026088773,33.225648247,3.33212,87.468320526
 04/13  03:00:00,143.694739839,32.7503258356,44.6118793147,0.0,12.7620426787,28.1191506574,118.992567697,28.1890909514,3.33212,87.4713567457
 04/13  04:00:00,153.46093415,34.2714050359,46.2780968644,0.0,12.7620426787,28.1191506574,150.228455985,24.4216352761,3.33212,122.474700708
 04/13  05:00:00,189.944349252,33.5108654358,55.9018160519,0.0,25.5240853573,30.610668775,235.871418819,21.5587775573,8.3303,205.982341262
 04/13  06:00:00,318.185715034,36.2488079964,89.1839363768,0.0,51.0481707146,78.1489452969,388.856497488,19.2886358193,16.6606,352.907261669
 04/13  07:00:00,380.724873493,37.3723184869,104.568249484,0.0,64.3609230253,109.708623606,526.868750754,27.8397813941,24.9909,474.03806936
 04/13  08:00:00,335.924274167,37.330875004,102.360668394,0.0,51.0481707146,80.7689615957,429.791521625,36.4474946731,33.3212,360.022826952
 04/13  09:00:00,311.553988523,37.903467179,105.553018618,0.0,51.0481707146,71.0224615957,377.575082315,33.3877245285,66.8089,277.378457786
 04/13  10:00:00,259.434190012,38.01931673,101.471404042,0.0,32.1804615127,65.7244621605,313.658710383,14.0144034721,83.4695,216.17480691
 04/13  11:00:00,263.111540921,38.101261262,103.725251101,0.0,32.1804615127,65.7244621605,250.621849015,4.96431680291,83.4695,162.188032212
 04/13  12:00:00,260.284063696,38.1557817748,100.759190234,0.0,32.1804615127,65.7244621605,246.103621612,0.690246608927,83.4695,161.943875003
 04/13  13:00:00,250.318432293,38.1193144289,100.073353724,0.0,32.1804615127,55.9779621605,237.143043916,0.315613912968,75.1392,161.688230003
 04/13  14:00:00,249.611562061,38.1484190725,99.3267606335,0.0,32.1804615127,55.9779621605,224.087629967,0.318196325033,66.8089,156.960533642
 04/13  15:00:00,249.070467406,38.1739391956,98.5445322371,0.0,32.1804615127,55.9779621605,234.648482378,0.28450055961,75.1392,159.224781818
 04/13  16:00:00,278.889280496,38.0349307488,99.2274620918,0.0,32.1804615127,60.9114621605,214.62439335,0.0665068463494,91.7998,122.758086503
 04/13  17:00:00,313.996131621,37.52082692,100.290935806,0.0,32.1804615127,77.5397301883,230.772871949,1.38270739377,49.9818,179.408364555
 04/13  18:00:00,368.232286794,37.5992312603,101.217371818,0.0,77.122965704,86.2600435998,381.618139406,3.08616713515,49.9818,328.550172271
 04/13  19:00:00,386.295386901,37.5921363272,104.070029032,0.0,102.647051061,80.1663183927,286.372380356,12.8438832394,33.3212,240.207297117
 04/13  20:00:00,420.266253639,37.5476190892,104.72042443,0.0,115.40909374,92.7192997104,297.794556071,20.1254970714,33.3212,244.347858999
 04/13  21:00:00,395.508683665,37.5969924697,103.483704808,0.0,102.647051061,94.1340635361,398.654462487,20.1504035562,24.9909,353.513158931
 04/13  22:00:00,330.732621024,37.6522631124,105.271971099,0.0,77.122965704,65.871452062,306.058492014,21.2871637658,16.6606,268.110728248
 04/13  23:00:00,235.941338823,37.5766339528,79.0080520649,0.0,38.286128036,48.4199368926,187.174909374,32.405680389,8.3303,146.438928985
 04/13  24:00:00,170.7112558,32.7503258356,56.2583163285,0.0,25.5240853573,30.610668775,159.215789156,33.4327932609,3.33212,122.450875895
 04/14  01:00:00,164.429540467,32.7503258356,57.3751356094,0.0,19.418418834,29.3649097162,119.56553182,28.766574982,3.33212,87.4668368379
 04/14  02:00:00,154.411718343,32.7503258356,55.2543287855,0.0,12.7620426787,28.1191506574,125.945933829,31.7921787894,3.33212,90.8216350395
 04/14  03:00:00,153.966931475,35.0319446361,52.5488597491,0.0,12.7620426787,28.1191506574,121.931715788,28.233587457,3.33212,90.3660083311
 04/14  04:00:00,154.515083294,32.7503258356,48.1738909141,0.0,12.7620426787,28.1191506574,143.110325645,23.76753805,3.33212,116.010667595
 04/14  05:00:00,192.936441552,34.461539936,57.2844703448,0.0,25.5240853573,30.610668775,234.684952052,20.4347209934,8.3303,205.919931059
 04/14  06:00:00,323.508975771,35.7924842363,94.1798537815,0.0,51.0481707146,78.1489452969,388.058388247,17.9575236533,16.6606,353.440264594
 04/14  07:00:00,381.426452209,37.4004745989,104.214997863,0.0,64.3609230253,109.708623606,519.080452185,20.6663949491,24.9909,473.423157236
 04/14  08:00:00,334.579967715,37.4230469942,98.8914363285,0.0,51.0481707146,80.7689615957,403.984004184,4.68791562871,33.3212,365.974888556
 04/14  09:00:00,311.093005284,37.9066180507,102.041915617,0.0,51.0481707146,71.0224615957,338.449601448,0.463067530669,66.8089,271.177633918
 04/14  10:00:00,261.256523262,38.1110983958,100.888227067,0.0,32.1804615127,65.7244621605,303.806371344,0.195437239092,83.4695,220.141434105
 04/14  11:00:00,260.865063752,38.2096502042,98.9977938209,0.0,32.1804615127,65.7244621605,245.436187038,0.116370985976,83.4695,161.850316052
 04/14  12:00:00,259.428067922,38.2558109739,97.7463950267,0.0,32.1804615127,65.7244621605,241.994674538,0.126885124862,83.4695,158.398289413
 04/14  13:00:00,248.816501206,38.1751303765,96.8725200032,0.0,32.1804615127,55.9779621605,236.934876331,0.12166340135,75.1392,161.67401293
 04/14  14:00:00,248.269827701,38.1736190587,96.2973914683,0.0,32.1804615127,55.9779621605,227.339365218,0.112659194796,66.8089,160.417806024
 04/14  15:00:00,247.524910862,38.2430053067,95.4800573814,0.0,32.1804615127,55.9779621605,230.89898993,0.0526277375715,75.1392,155.707162193
 04/14  16:00:00,277.116038312,38.3908671066,95.6676673792,0.0,32.1804615127,60.9114621605,214.535779968,0.0,91.7998,122.735979968
 04/14  17:00:00,312.659965654,37.8315745543,96.7294012557,0.0,32.1804615127,77.5397301883,230.203818868,0.855469177684,49.9818,179.36654969
 04/14  18:00:00,366.721510316,37.9339444148,96.7397374084,0.0,77.122965704,86.2600435998,379.566550988,1.46341247625,49.9818,328.121338512
 04/14  19:00:00,383.251089508,37.9134880612,98.0671993148,0.0,102.647051061,80.1663183927,275.420311774,1.74039266936,33.3212,240.358719105
 04/14  20:00:00,417.982635886,37.8176038464,100.606548439,0.0,115.40909374,92.7192997104,279.60371332,2.01888134334,33.3212,244.263631977
 04/14  21:00:00,393.298959018,37.8471910099,99.5324757789,0.0,102.647051061,94.1340635361,380.591326888,2.28394723131,24.9909,353.316479657
 04/14  22:00:00,328.993695991,37.8514751813,101.240699862,0.0,77.122965704,65.871452062,287.319153331,2.65686076379,16.6606,268.001692568
 04/14  23:00:00,263.837860533,37.7585487781,104.231360481,0.0,38.286128036,48.4199368926,158.972768441,4.23256550294,8.3303,146.409902938
 04/14  24:00:00,183.453680465,34.651674836,66.5105741246,0.0,25.5240853573,30.610668775,129.464060606,3.67413078249,3.33212,122.457809824
 04/15  01:00:00,176.151346219,33.5108654358,58.5762175098,0.0,27.7269238854,30.610668775,100.253541073,9.4634861978,3.33212,87.4579348756
 04/15  02:00:00,161.984174365,34.2714050359,61.0508855458,0.0,12.7620426787,28.1191506574,99.9806932386,9.18655863594,3.33212,87.4620146027
 04/15  03:00:00,173.090783075,35.0319446361,71.3617910866,0.0,12.7620426787,28.1191506574,110.598288293,13.5551559855,3.33212,93.711012308
 04/15  04:00:00,156.448363375,34.2714050359,49.2208100657,0.0,12.7620426787,28.1191506574,143.021102711,23.7133820148,3.33212,115.975600696
 04/15  05:00:00,171.60310847,33.5108654358,52.9666075825,0.0,12.7620426787,28.1191506574,181.472549084,26.753765945,8.3303,146.388483139
 04/15  06:00:00,263.916534694,36.4009159165,69.9329342453,0.0,42.6918050922,54.3732441037,260.409549756,29.8665754146,16.6606,213.882374341
 04/15  07:00:00,329.258389935,37.5036624607,97.5319583731,0.0,42.6918050922,86.1019271793,388.868060337,11.35341857,24.9909,352.523741767
 04/15  08:00:00,374.292299846,37.5265830309,99.5670966411,0.0,57.6566862989,112.030105488,538.199239314,1.39016799604,33.3212,503.487871318
 04/15  09:00:00,328.468368461,37.9153350246,99.0705478921,0.0,57.6566862989,83.6599452969,431.127619559,0.215673582802,66.8089,364.103045976
 04/15  10:00:00,273.707129071,38.1807852202,98.1473445306,0.0,42.6918050922,68.9656133826,355.413770668,0.0,83.4695,271.944270668
 04/15  11:00:00,264.217280303,38.2823991903,96.9204660222,0.0,34.9340096728,67.7198543238,307.380678742,0.0141903523184,83.4695,223.89698839
 04/15  12:00:00,263.004840761,38.3394093586,96.4069966963,0.0,34.9340096728,67.7198543238,245.753778133,0.0367703278772,83.4695,162.247507805
 04/15  13:00:00,252.10372668,38.3030692091,95.224641663,0.0,34.9340096728,57.9733543238,237.199651054,0.0351558980774,75.1392,162.025295156
 04/15  14:00:00,251.273623839,38.3100300078,94.3687450646,0.0,34.9340096728,57.9733543238,228.626759015,0.0276615381402,66.8089,161.790197476
 04/15  15:00:00,251.533372929,38.3411876579,94.5984833756,0.0,34.9340096728,57.9733543238,230.247629293,0.0159419441217,75.1392,155.092487349
 04/15  16:00:00,281.943920546,38.3281910366,95.7771049079,0.0,34.9340096728,62.9068543238,214.682442888,0.0125938119241,91.7998,122.870049076
 04/15  17:00:00,310.634988567,37.9362947481,97.1831384849,0.0,34.9340096728,72.2186844194,204.654736675,1.02052728398,49.9818,153.652409391
 04/15  18:00:00,376.465125317,38.1145291825,96.5421173042,0.0,87.0357390804,86.2600435998,238.738930711,1.72067483532,49.9818,187.036455876
 04/15  19:00:00,380.186428043,37.8253279942,97.3982689915,0.0,102.000620287,77.6748002752,272.487838953,2.04880444525,33.3212,237.117834508
 04/15  20:00:00,399.987078586,37.7229227654,98.1060241911,0.0,102.000620287,88.9820225341,279.838131265,2.33347893217,33.3212,244.183452333
 04/15  21:00:00,389.827989144,37.7493234585,98.2042393716,0.0,102.000620287,91.6425454185,264.725144475,2.61522013133,24.9909,237.119024344
 04/15  22:00:00,338.082767458,37.6520639502,100.106592715,0.0,87.0357390804,65.871452062,370.927340466,2.99610645433,16.6606,351.270634011
 04/15  23:00:00,266.755340879,37.5601120095,102.512089151,0.0,42.6918050922,48.4199368926,219.157262765,4.67798291871,8.3303,206.148979846
 04/15  24:00:00,198.456681215,35.0319446361,77.9223295627,0.0,27.7269238854,30.610668775,125.775501967,0.00172763365656,3.33212,122.441654334
 04/16  01:00:00,199.446269858,32.7503258356,73.4818691294,0.0,34.4311606118,33.1021868926,90.8940448359,0.0,3.33212,87.5619248359
 04/16  02:00:00,188.356894928,35.0319446361,76.6540709736,0.0,19.466279405,30.610668775,97.178121293,0.0280812063389,3.33212,93.8179200867
 04/16  03:00:00,163.923774889,32.7503258356,55.5919156383,0.0,19.466279405,30.610668775,90.8868688359,0.0,3.33212,87.5547488359
 04/16  04:00:00,189.894263035,35.0319446361,71.8527715087,0.0,19.466279405,30.610668775,125.806852957,0.0453903083269,3.33212,122.429342648
 04/16  05:00:00,177.989943234,32.7503258356,50.8563718559,0.0,19.466279405,30.610668775,160.300094426,5.40446468261,8.3303,146.565329744
 04/16  06:00:00,287.686565064,36.5530238365,92.488149344,0.0,42.6918050922,54.3732441037,234.664928193,3.58206234166,16.6606,214.422265852
 04/16  07:00:00,345.085975357,37.887686843,102.825453552,0.0,49.3960418185,88.5934452969,381.872023146,4.57371923439,24.9909,352.307403912
 04/16  08:00:00,373.529042735,37.685657912,98.8144166004,0.0,57.6566862989,112.030105488,538.215824683,1.93158420382,33.3212,502.963040479
 04/16  09:00:00,317.14187709,38.1310754303,97.5970657825,0.0,50.9524495726,81.1684271793,431.174734091,0.0694141174025,66.8089,364.296419974
 04/16  10:00:00,272.478040103,38.5151758913,96.8789749173,0.0,42.6918050922,68.9656133826,355.929301393,0.0,83.4695,272.459801393
 04/16  11:00:00,268.31124047,38.4129255144,96.227284674,0.0,38.286128036,68.9656133826,307.28496448,0.0,83.4695,223.81546448
 04/16  12:00:00,265.662871437,38.5113298777,94.2384989311,0.0,38.286128036,68.9656133826,243.096950369,0.0,83.4695,159.627450369
 04/16  13:00:00,245.417578048,38.2829466652,93.1614038234,0.0,31.5818913096,56.727595265,232.431023565,0.0524298496701,75.1392,157.239393715
 04/16  14:00:00,245.66726583,38.2555550225,93.4390542942,0.0,31.5818913096,56.727595265,228.296894801,0.107745060752,66.8089,161.38024974
 04/16  15:00:00,245.356361128,38.2834967291,93.1148063619,0.0,31.5818913096,56.727595265,229.890449507,0.121761374627,75.1392,154.629488133
 04/16  16:00:00,274.539178885,38.3003051257,93.0442098083,0.0,31.5818913096,61.661095265,214.526898308,0.0346305614481,91.7998,122.692467746
 04/16  17:00:00,304.461112913,37.7786362395,95.828150748,0.0,31.5818913096,70.9729253606,205.218247484,1.61217912074,49.9818,153.624268364
 04/16  18:00:00,367.490339254,37.8124806268,97.361696979,0.0,80.3315023541,83.7685254822,232.487661408,2.70811598738,49.9818,179.797745421
 04/16  19:00:00,380.068928733,37.7721504858,98.2195090892,0.0,102.000620287,77.6748002752,280.526265508,3.11345762943,33.3212,244.091607879
 04/16  20:00:00,409.237212637,37.7043753566,98.545998984,0.0,108.704857014,91.4735406516,272.747461857,3.43776007495,33.3212,235.988501782
 04/16  21:00:00,381.749329864,37.8296806697,98.7804209916,0.0,95.2963835608,89.1510273009,265.427837999,3.75180716492,24.9909,236.685130834
 04/16  22:00:00,329.637162019,37.7366062889,100.458548738,0.0,80.3315023541,63.3799339444,372.006763501,4.2771351516,16.6606,351.069028349
 04/16  23:00:00,267.107060146,37.6598311545,102.67320029,0.0,42.6918050922,48.4199368926,219.985434876,6.14016340152,8.3303,205.514971474
 04/16  24:00:00,196.506155775,34.461539936,68.0068266089,0.0,34.4311606118,33.1021868926,125.922478041,0.000594922400632,3.33212,122.589763119
 04/17  01:00:00,176.370092597,33.5108654358,68.21208874,0.0,19.418418834,29.3649097162,90.805210711,0.0261173353975,3.33212,87.4469733756
 04/17  02:00:00,162.810295306,34.2714050359,61.5470126127,0.0,12.7620426787,28.1191506574,90.7784994379,0.0,3.33212,87.4463794379
 04/17  03:00:00,170.395947862,35.0319446361,68.1982453869,0.0,12.7620426787,28.1191506574,93.7344433204,2.9633162977,3.33212,87.4390070227
 04/17  04:00:00,178.635540436,35.0319446361,70.0694529042,0.0,12.7620426787,28.1191506574,136.180247636,10.4432533221,3.33212,122.404874314
 04/17  05:00:00,209.139436467,35.0319446361,73.0436253362,0.0,25.5240853573,30.610668775,228.116456946,14.0320393995,8.3303,205.754117546
 04/17  06:00:00,313.064565736,35.7924842363,86.4715785753,0.0,51.0481707146,78.1489452969,382.281377167,13.5106832006,16.6606,352.110093966
 04/17  07:00:00,379.002533625,37.5081347725,101.249200049,0.0,64.3609230253,109.708623606,505.657225175,13.5379247623,24.9909,467.128400413
 04/17  08:00:00,337.790105676,37.4903955979,102.209135812,0.0,51.0481707146,80.7689615957,398.77834417,3.41832072953,33.3212,362.038823441
 04/17  09:00:00,309.00352325,37.9230772959,100.602369352,0.0,51.0481707146,71.0224615957,345.849886461,0.759513068629,66.8089,278.281473392
 04/17  10:00:00,259.399379989,38.1369308011,98.6200880534,0.0,32.1804615127,65.7244621605,299.352704003,0.0227048886333,83.4695,215.860499114
 04/17  11:00:00,258.921100398,38.2376890827,96.4992317195,0.0,32.1804615127,65.7244621605,245.456426793,0.00679755377055,83.4695,161.980129239
 04/17  12:00:00,258.418757502,38.2836235332,96.6390855966,0.0,32.1804615127,65.7244621605,244.253103429,0.0628969801638,83.4695,160.720706449
 04/17  13:00:00,248.294905611,38.2152197885,96.2993203769,0.0,32.1804615127,55.9779621605,231.06252527,0.0629401063585,75.1392,155.860385163
 04/17  14:00:00,247.529372962,38.1970987318,95.5288421332,0.0,32.1804615127,55.9779621605,228.184278905,0.0476947429247,66.8089,161.327684162
 04/17  15:00:00,247.236781607,38.2581584088,95.2022285016,0.0,32.1804615127,55.9779621605,229.762958462,0.0,75.1392,154.623758462
 04/17  16:00:00,277.263283133,38.421500642,95.8443061306,0.0,32.1804615127,60.9114621605,214.480345663,0.0,91.7998,122.680545663
 04/17  17:00:00,312.978883329,37.8044557403,97.1577450066,0.0,32.1804615127,77.5397301883,231.227296363,2.01059953322,49.9818,179.23489683
 04/17  18:00:00,366.855632702,37.8760508841,97.6640350281,0.0,77.122965704,86.2600435998,376.918167548,3.32620197156,49.9818,323.610165576
 04/17  19:00:00,383.550241496,37.8464667407,99.1074899745,0.0,102.647051061,80.1663183927,280.791487391,3.79634352995,33.3212,243.673943861
 04/17  20:00:00,418.490989263,37.7777849291,101.175404757,0.0,115.40909374,92.7192997104,275.051028547,4.15591179783,33.3212,237.573916749
 04/17  21:00:00,393.653795775,37.8030387616,100.25971867,0.0,102.647051061,94.1340635361,386.525846029,4.49812898682,24.9909,357.036817042
 04/17  22:00:00,329.077486477,37.809730317,102.506490546,0.0,77.122965704,65.871452062,287.401084555,7.38123536601,16.6606,263.359249189
 04/17  23:00:00,264.119883572,37.717986361,106.236465737,0.0,38.286128036,48.4199368926,177.829129629,16.9783988606,8.3303,152.520430768
 04/17  24:00:00,179.957302817,33.5108654358,64.5973365074,0.0,25.5240853573,30.610668775,135.797623594,16.507313931,3.33212,115.958189663
 04/18  01:00:00,177.054443723,34.2714050359,68.2825284743,0.0,19.418418834,29.3649097162,106.619830254,15.8478917694,3.33212,87.4398184851
 04/18  02:00:00,183.070180132,35.0319446361,81.4676589922,0.0,12.7620426787,28.1191506574,120.121688228,23.1039623363,3.33212,93.6856058913
 04/18  03:00:00,148.376004757,32.7503258356,49.3117978851,0.0,12.7620426787,28.1191506574,130.447836395,39.6876303458,3.33212,87.4280860488
 04/18  04:00:00,167.051441422,35.0319446361,58.4685495637,0.0,12.7620426787,28.1191506574,162.940563732,43.6634493585,3.33212,115.944994373
 04/18  05:00:00,207.258812517,35.0319446361,71.0269162884,0.0,25.5240853573,30.610668775,251.087700413,37.061838554,8.3303,205.695561859
 04/18  06:00:00,328.845040037,35.6403763163,102.402997714,0.0,51.0481707146,78.1489452969,408.914085801,40.3789283284,16.6606,351.874557473
 04/18  07:00:00,380.289150484,37.4604150858,102.966173902,0.0,64.3609230253,109.708623606,536.422997429,38.8909950597,24.9909,472.541102369
 04/18  08:00:00,335.393296872,37.4381404665,100.376121187,0.0,51.0481707146,80.7689615957,406.385121238,16.2816962503,33.3212,356.782224988
 04/18  09:00:00,309.345196046,37.9131526009,102.520358817,0.0,51.0481707146,71.0224615957,353.520161314,8.48989099158,66.8089,278.221370323
 04/18  10:00:00,259.823486856,38.1024975272,100.954314739,0.0,32.1804615127,65.7244621605,300.92165841,1.62429599634,83.4695,215.827862414
 04/18  11:00:00,260.20684188,38.1888990355,99.9261300434,0.0,32.1804615127,65.7244621605,245.444112845,0.0,83.4695,161.974612845
 04/18  12:00:00,258.706368795,38.2263953991,98.6275513827,0.0,32.1804615127,65.7244621605,245.19060138,0.0,83.4695,161.72110138
 04/18  13:00:00,248.641337057,38.1430184782,98.1224092598,0.0,32.1804615127,55.9779621605,229.933009554,0.0,75.1392,154.793809554
 04/18  14:00:00,248.219091269,38.1656016687,97.620583552,0.0,32.1804615127,55.9779621605,228.121134801,0.0,66.8089,161.312234801
 04/18  15:00:00,248.437636755,38.1965691577,97.7207199614,0.0,32.1804615127,55.9779621605,229.722972382,0.0,75.1392,154.583772382
 04/18  16:00:00,278.343082534,38.1979374152,98.6526266607,0.0,32.1804615127,60.9114621605,214.458604157,0.0,91.7998,122.658804157
 04/18  17:00:00,313.254075071,37.6482374906,99.2731921801,0.0,32.1804615127,77.5397301883,230.35176059,1.17707392207,49.9818,179.192886668
 04/18  18:00:00,366.974529354,37.7168436079,99.1805587263,0.0,77.122965704,86.2600435998,375.350997705,1.97155919996,49.9818,323.397638505
 04/18  19:00:00,381.057392797,37.7004888389,101.015585013,0.0,102.647051061,80.1663183927,279.2560424,2.30579131616,33.3212,243.629051084
 04/18  20:00:00,418.794325731,37.6421380204,102.918926948,0.0,115.40909374,92.7192997104,276.789361731,6.93652758182,33.3212,236.531634149
 04/18  21:00:00,395.096398331,37.6773026703,103.201015404,0.0,102.647051061,94.1340635361,397.900154362,17.2462032078,24.9909,355.663051154
 04/18  22:00:00,330.079972319,37.7146595917,104.592914053,0.0,77.122965704,65.871452062,303.054557381,21.6517410332,16.6606,264.742216348
 04/18  23:00:00,264.158101189,37.6366627842,106.8946409,0.0,38.286128036,48.4199368926,184.381282723,23.0884034119,8.3303,152.962579312
 04/18  24:00:00,169.908445993,32.7503258356,55.4544591839,0.0,25.5240853573,30.610668775,146.682251202,27.4159527136,3.33212,115.934178488
 04/19  01:00:00,168.016804082,32.7503258356,60.8903042549,0.0,19.418418834,29.3649097162,129.767584838,39.0136576668,3.33212,87.4218071711
 04/19  02:00:00,161.344886463,35.0319446361,59.8814106277,0.0,12.7620426787,28.1191506574,124.812151711,34.0605766137,3.33212,87.4194550976
 04/19  03:00:00,157.965002347,32.7503258356,58.8012919409,0.0,12.7620426787,28.1191506574,125.135188495,28.1361453676,3.33212,93.6669231274
 04/19  04:00:00,167.357618799,35.0319446361,59.4177249647,0.0,12.7620426787,28.1191506574,142.978509764,23.7152999683,3.33212,115.931089796
 04/19  05:00:00,203.949268822,35.0319446361,68.3570190745,0.0,25.5240853573,30.610668775,234.37135599,20.4032603393,8.3303,205.637795651
 04/19  06:00:00,327.758485511,35.3361604762,102.418218248,0.0,51.0481707146,78.1489452969,386.297344982,17.9547988814,16.6606,351.681946101
 04/19  07:00:00,379.867746915,37.413341955,103.655505121,0.0,64.3609230253,109.708623606,513.513472733,20.3980155079,24.9909,468.124557225
 04/19  08:00:00,336.309861513,37.3672879392,102.404990386,0.0,51.0481707146,80.7689615957,407.136300957,13.8235857288,33.3212,359.991515228
 04/19  09:00:00,308.996231898,37.9119832355,102.216622912,0.0,51.0481707146,71.0224615957,352.325783415,7.45652028956,66.8089,278.060363126
 04/19  10:00:00,260.757108826,38.0765747283,101.917709697,0.0,32.1804615127,65.7244621605,301.017217902,1.82144770068,83.4695,215.726270201
 04/19  11:00:00,261.159647782,38.1607401415,101.102260365,0.0,32.1804615127,65.7244621605,245.379192097,0.0075333596229,83.4695,161.902158738
 04/19  12:00:00,259.714528927,38.1899553858,100.188669351,0.0,32.1804615127,65.7244621605,238.439569243,0.00612427219754,83.4695,154.963944971
 04/19  13:00:00,249.134870799,38.1314019799,99.1038655394,0.0,32.1804615127,55.9779621605,236.67077544,0.00987905919476,75.1392,161.52169638
 04/19  14:00:00,248.477106487,38.1608868967,97.8090329599,0.0,32.1804615127,55.9779621605,221.359648636,0.0198622129724,66.8089,154.530886423
 04/19  15:00:00,248.962149297,38.1925293822,97.2615320589,0.0,32.1804615127,55.9779621605,236.434901879,0.0,75.1392,161.295701879
 04/19  16:00:00,279.099715953,38.1701557185,98.8201947971,0.0,32.1804615127,60.9114621605,210.430364996,0.0,91.7998,118.630564996
 04/19  17:00:00,313.502416401,37.6427069428,99.2309264235,0.0,32.1804615127,77.5397301883,233.365171273,0.800897072634,49.9818,182.5824742
 04/19  18:00:00,367.045963552,37.7214759886,99.2746459256,0.0,77.122965704,86.2600435998,374.516865792,1.3692711893,49.9818,323.165794602
 04/19  19:00:00,381.74230831,37.7116322602,101.375362807,0.0,102.647051061,80.1663183927,276.455581124,1.64499464358,33.3212,241.489386481
 04/19  20:00:00,418.538765934,37.6545005527,102.059517998,0.0,115.40909374,92.7192997104,274.733095926,1.89595182151,33.3212,239.515944105
 04/19  21:00:00,394.9131541,37.6895582886,102.333002103,0.0,102.647051061,94.1340635361,382.817158884,5.56508701508,24.9909,352.261171869
 04/19  22:00:00,330.0308057,37.721179416,104.323726607,0.0,77.122965704,65.871452062,294.079556245,9.94523601882,16.6606,267.473720226
 04/19  23:00:00,260.18554496,37.6372988676,102.925797812,0.0,38.286128036,48.4199368926,171.077782628,16.4706820203,8.3303,146.276800607
 04/19  24:00:00,173.35217478,32.7503258356,58.8670746517,0.0,25.5240853573,30.610668775,143.716318808,24.4498396298,3.33212,115.934359178
 04/20  01:00:00,170.199507023,32.7503258356,63.0854692725,0.0,19.418418834,29.3649097162,124.509345481,27.5214437354,3.33212,93.6557817459
 04/20  02:00:00,166.093899963,35.0319446361,64.661460076,0.0,12.7620426787,28.1191506574,114.736500257,23.9883436639,3.33212,87.4160365934
 04/20  03:00:00,163.865464097,34.2714050359,63.2029835471,0.0,12.7620426787,28.1191506574,111.844565121,21.1084385766,3.33212,87.4040065441
 04/20  04:00:00,164.472885229,33.5108654358,58.0391074847,0.0,12.7620426787,28.1191506574,143.28906832,24.0418221695,3.33212,115.91512615
 04/20  05:00:00,200.180027677,35.0319446361,64.6001088773,0.0,25.5240853573,30.610668775,235.934661104,22.0204693206,8.3303,205.583891784
 04/20  06:00:00,324.952648834,35.4882683962,99.4135842382,0.0,51.0481707146,78.1489452969,387.274191345,19.1636114055,16.6606,351.449979939
 04/20  07:00:00,378.285127546,37.4236691808,101.856758103,0.0,64.3609230253,109.708623606,512.218928075,15.9386704383,24.9909,471.289357636
 04/20  08:00:00,336.575175208,37.4070178633,102.073001827,0.0,51.0481707146,80.7689615957,397.623430808,7.62655178978,33.3212,356.675679018
 04/20  09:00:00,310.082331223,37.9104585691,102.500953585,0.0,51.0481707146,71.0224615957,346.920919468,2.13879106563,66.8089,277.973228402
 04/20  10:00:00,261.615022935,38.0776489037,101.967997407,0.0,32.1804615127,65.7244621605,299.305579576,0.156815326169,83.4695,215.67926425
 04/20  11:00:00,261.733459199,38.1665475899,100.806108805,0.0,32.1804615127,65.7244621605,245.360151934,0.0111690834657,83.4695,161.87948285
 04/20  12:00:00,260.252910068,38.2075138409,99.5304710281,0.0,32.1804615127,65.7244621605,238.412241961,0.0215480247035,83.4695,154.921193936
 04/20  13:00:00,250.226784334,38.1381068648,99.0505085433,0.0,32.1804615127,55.9779621605,236.668109014,0.0354761034666,75.1392,161.493432911
 04/20  14:00:00,249.727765667,38.1657792903,98.1429359669,0.0,32.1804615127,55.9779621605,221.35544766,0.0436437803608,66.8089,154.502903879
 04/20  15:00:00,250.553112034,38.1941533977,99.3417541344,0.0,32.1804615127,55.9779621605,236.401204861,0.000856738161406,75.1392,161.261148123
 04/20  16:00:00,279.311367502,38.1384084947,98.8797232182,0.0,32.1804615127,60.9114621605,207.9741933,0.0,91.7998,116.1743933
 04/20  17:00:00,314.886534977,37.613398199,99.9625402675,0.0,32.1804615127,77.5397301883,231.883533559,0.843420040018,49.9818,181.058313519
 04/20  18:00:00,369.317299432,37.6821344838,101.749240408,0.0,77.122965704,86.2600435998,379.865506506,2.012348739,49.9818,327.871357767
 04/20  19:00:00,382.934599126,37.6588728984,103.544282095,0.0,102.647051061,80.1663183927,279.625508196,9.23563768642,33.3212,237.068670509
 04/20  20:00:00,419.628228942,37.6004070482,104.08960913,0.0,115.40909374,92.7192997104,290.287278218,14.928408773,33.3212,242.037669445
 04/20  21:00:00,395.022451316,37.6486171073,103.022002866,0.0,102.647051061,94.1340635361,394.489286222,15.4293715833,24.9909,354.069014639
 04/20  22:00:00,330.543647298,37.6988881318,105.306335832,0.0,77.122965704,65.871452062,300.572123986,22.7691022145,16.6606,261.142421772
 04/20  23:00:00,243.290576821,37.6182292054,86.4487079695,0.0,38.286128036,48.4199368926,191.543628264,31.564008143,8.3303,151.649320121
 04/20  24:00:00,189.405138325,32.7503258356,74.8480132722,0.0,25.5240853573,30.610668775,154.404769973,35.1791241535,3.33212,115.89352582
 04/21  01:00:00,173.904323394,32.7503258356,66.7417486788,0.0,19.418418834,29.3649097162,121.811429877,31.077854571,3.33212,87.4014553061
 04/21  02:00:00,160.819924383,33.5108654358,60.8558890195,0.0,12.7620426787,28.1191506574,116.716568965,25.9888975344,3.33212,87.3955514308
 04/21  03:00:00,156.122584037,34.2714050359,55.4533714454,0.0,12.7620426787,28.1191506574,119.519047555,22.5365427018,3.33212,93.6503848531
 04/21  04:00:00,160.195696563,32.7503258356,53.8503792268,0.0,12.7620426787,28.1191506574,139.336767563,20.1455821641,3.33212,115.859065399
 04/21  05:00:00,196.933267444,35.0319446361,60.756186287,0.0,25.5240853573,30.610668775,232.272257777,18.422317301,8.3303,205.519640476
 04/21  06:00:00,322.218033012,35.9445921563,95.5170340765,0.0,51.0481707146,78.1489452969,385.027321458,17.1141787533,16.6606,351.252542705
 04/21  07:00:00,380.580673516,37.3987368714,103.278886301,0.0,64.3609230253,109.708623606,517.42986065,28.7934910287,24.9909,463.645469622
 04/21  08:00:00,338.319227691,37.4258084723,103.663465407,0.0,51.0481707146,80.7689615957,418.208844479,22.2767710328,33.3212,362.610873446
 04/21  09:00:00,309.043551344,37.9230985105,102.47786215,0.0,51.0481707146,71.0224615957,347.738287812,8.85116006071,66.8089,272.078227752
 04/21  10:00:00,260.424379309,38.094941215,101.771149574,0.0,32.1804615127,65.7244621605,302.528180842,1.43018856399,83.4695,217.628492278
 04/21  11:00:00,261.217444297,38.182932972,101.366050607,0.0,32.1804615127,65.7244621605,241.845659278,0.0371381727436,83.4695,158.339021106
 04/21  12:00:00,259.530979052,38.2145810778,100.075865862,0.0,32.1804615127,65.7244621605,245.193574296,0.0433321575665,83.4695,161.680742138
 04/21  13:00:00,249.598109102,38.1506373405,99.9800123184,0.0,32.1804615127,55.9779621605,236.337727159,0.0561276215722,75.1392,161.142399537
 04/21  14:00:00,248.881008464,38.177511532,99.1757514897,0.0,32.1804615127,55.9779621605,221.652859726,0.0672892243146,66.8089,154.776670501
 04/21  15:00:00,248.326331141,38.2038856477,97.4598631405,0.0,32.1804615127,55.9779621605,229.627659787,0.0107007283179,75.1392,154.477759059
 04/21  16:00:00,280.258494163,38.0676002149,99.9795347556,0.0,32.1804615127,60.9114621605,214.395194688,0.0,91.7998,122.595394688
 04/21  17:00:00,314.783998174,37.5328834758,100.782943681,0.0,32.1804615127,77.5397301883,230.009890506,0.95986611304,49.9818,179.068224393
 04/21  18:00:00,368.155171865,37.6164672282,100.634133603,0.0,77.122965704,86.2600435998,374.4350533,2.70807730339,49.9818,321.745175997
 04/21  19:00:00,382.738629748,37.6142601455,103.365243367,0.0,102.647051061,80.1663183927,288.099468839,10.3871197073,33.3212,244.391149131
 04/21  20:00:00,419.376222001,37.5666883758,103.996061401,0.0,115.40909374,92.7192997104,286.219192084,16.6189180471,33.3212,236.279074037
 04/21  21:00:00,396.27285496,37.6119917951,104.645743411,0.0,102.647051061,94.1340635361,400.645079827,23.8182028681,24.9909,351.835976959
 04/21  22:00:00,331.50246924,37.6532186819,106.395053919,0.0,77.122965704,65.871452062,323.772800088,39.8460884313,16.6606,267.266111657
 04/21  23:00:00,243.391919622,37.578659226,86.5574611792,0.0,38.286128036,48.4199368926,201.702718069,47.1494123244,8.3303,146.223005745
 04/21  24:00:00,189.349644622,32.7503258356,74.7962383937,0.0,25.5240853573,30.610668775,163.06924319,40.7974537629,3.33212,118.939669427
 04/22  01:00:00,181.842156066,32.7503258356,65.1420808768,0.0,27.7269238854,30.610668775,127.385805512,33.3600760996,3.33212,90.6936094119
 04/22  02:00:00,156.745928447,32.7503258356,57.5805907376,0.0,12.7620426787,28.1191506574,118.945452446,28.2269469458,3.33212,87.3863855006
 04/22  03:00:00,154.030975624,35.0319446361,52.6219523891,0.0,12.7620426787,28.1191506574,115.186646239,24.4578069641,3.33212,87.3967192751
 04/22  04:00:00,157.138827273,32.7503258356,51.4411805534,0.0,12.7620426787,28.1191506574,140.834734642,21.6212899777,3.33212,115.881324664
 04/22  05:00:00,172.175550478,35.0319446361,52.0502792448,0.0,12.7620426787,28.1191506574,178.910076855,19.5313012663,8.3303,151.048475588
 04/22  06:00:00,255.08688702,35.6023493363,64.7494524951,0.0,42.6918050922,54.3732441037,242.843082153,17.9316405945,16.6606,208.250841559
 04/22  07:00:00,332.331693245,37.4503182495,101.67330861,0.0,42.6918050922,86.1019271793,401.748801812,25.7215048836,24.9909,351.036396928
 04/22  08:00:00,374.579924818,37.4341281197,102.646639026,0.0,57.6566862989,112.030105488,560.610983729,27.5272309777,33.3212,499.762552751
 04/22  09:00:00,326.135124422,37.9168574607,100.272695163,0.0,57.6566862989,83.6599452969,433.625220432,11.5545523695,66.8089,355.261768063
 04/22  10:00:00,273.370994894,38.1133622422,101.017967621,0.0,42.6918050922,68.9656133826,363.315439454,2.10187250211,83.4695,277.744066952
 04/22  11:00:00,264.872090682,38.2060073425,100.102847839,0.0,34.9340096728,67.7198543238,299.881618452,0.241070119903,83.4695,216.171048332
 04/22  12:00:00,264.022537661,38.2482629273,99.4592158477,0.0,34.9340096728,67.7198543238,245.598326723,0.0637905933013,83.4695,162.06503613
 04/22  13:00:00,253.826308047,38.1670145498,98.1368757457,0.0,34.9340096728,57.9733543238,237.024686911,0.0643496458922,75.1392,161.821137265
 04/22  14:00:00,254.092015835,38.1788940075,97.4603208477,0.0,34.9340096728,57.9733543238,222.747393854,0.0630827189538,66.8089,155.875411135
 04/22  15:00:00,253.793321046,38.2093034726,97.2223354744,0.0,34.9340096728,57.9733543238,235.836005388,0.0662412730029,75.1392,160.630564115
 04/22  16:00:00,283.461075827,38.0337287562,98.3849188627,0.0,34.9340096728,62.9068543238,214.697947688,0.151335791113,91.7998,122.746811897
 04/22  17:00:00,311.502984977,37.580360259,99.3810528697,0.0,34.9340096728,72.2186844194,201.995619172,1.40132550817,49.9818,150.612493664
 04/22  18:00:00,377.739978062,37.7956255541,99.3093268155,0.0,87.0357390804,86.2600435998,234.322070649,1.6320477784,49.9818,182.70822287
 04/22  19:00:00,378.312238157,37.5688627603,100.419792789,0.0,102.000620287,77.6748002752,271.822763217,1.95278091855,33.3212,236.548782299
 04/22  20:00:00,401.030711772,37.4926243225,101.351925516,0.0,102.000620287,88.9820225341,277.451785733,2.24358979333,33.3212,241.88699594
 04/22  21:00:00,391.450735836,37.541852551,101.640859393,0.0,102.000620287,91.6425454185,265.792764136,2.55078742991,24.9909,238.251076706
 04/22  22:00:00,338.895823368,37.4954242569,102.39178364,0.0,87.0357390804,65.871452062,370.458274985,3.98574595716,16.6606,349.811929028
 04/22  23:00:00,267.710568071,37.423231923,105.032821322,0.0,42.6918050922,48.4199368926,219.910077113,5.84258548123,8.3303,205.737191632
 04/22  24:00:00,179.40308386,32.7503258356,62.7143772729,0.0,27.7269238854,30.610668775,119.19066282,0.0,3.33212,115.85854282
 04/23  01:00:00,198.159067356,32.7503258356,72.3020382069,0.0,34.4311606118,33.1021868926,90.8255755036,0.0,3.33212,87.4934555036
 04/23  02:00:00,178.202546818,32.7503258356,69.8772732822,0.0,19.466279405,30.610668775,99.2046335925,2.13371216064,3.33212,93.7388014318
 04/23  03:00:00,173.663535713,32.7503258356,65.3616499476,0.0,19.466279405,30.610668775,98.3831945852,7.57196795542,3.33212,87.4791066298
 04/23  04:00:00,193.477542743,35.0319446361,75.9539807999,0.0,19.466279405,30.610668775,129.419585805,10.2295650044,3.33212,115.8579008
 04/23  05:00:00,182.811250171,32.7503258356,55.6665116977,0.0,19.466279405,30.610668775,169.132784262,9.90957510434,8.3303,150.892909158
 04/23  06:00:00,287.629892785,36.5530238365,95.5179733698,0.0,42.6918050922,54.3732441037,229.094351642,3.27967725831,16.6606,209.154074384
 04/23  07:00:00,345.496352411,37.8568371795,103.727628333,0.0,49.3960418185,88.5934452969,380.078945583,4.27012082214,24.9909,350.817924761
 04/23  08:00:00,373.954687754,37.6480864786,99.9190508017,0.0,57.6566862989,112.030105488,534.606477346,2.03472473457,33.3212,499.250552611
 04/23  09:00:00,317.981524873,38.089955257,99.2630440401,0.0,50.9524495726,81.1684271793,425.512303801,0.213952619479,66.8089,358.489451182
 04/23  10:00:00,273.541241976,38.4423299696,98.9565333991,0.0,42.6918050922,68.9656133826,359.021823592,0.0156282940408,83.4695,275.536695298
 04/23  11:00:00,269.597728809,38.340489777,98.004672443,0.0,38.286128036,68.9656133826,299.63160382,0.0,83.4695,216.16210382
 04/23  12:00:00,269.006868445,38.3828184103,97.7875159288,0.0,38.286128036,68.9656133826,245.081181264,0.0,83.4695,161.611681264
 04/23  13:00:00,249.456487448,38.2366621221,97.3120742467,0.0,31.5818913096,56.727595265,234.934453108,0.157450793952,75.1392,159.637802315
 04/23  14:00:00,248.423309907,38.2073229303,96.3020214429,0.0,31.5818913096,56.727595265,223.395098139,0.221906246541,66.8089,156.364291893
 04/23  15:00:00,248.483121206,38.2370318235,96.3483924922,0.0,31.5818913096,56.727595265,229.821416686,0.252779815663,75.1392,154.42943687
 04/23  16:00:00,278.372522307,38.1375133141,97.094095551,0.0,31.5818913096,61.661095265,214.542540694,0.177413345203,91.7998,122.565327349
 04/23  17:00:00,306.788208283,37.6799244578,98.2762618731,0.0,31.5818913096,70.9729253606,198.705659633,1.81047939702,49.9818,146.913380236
 04/23  18:00:00,368.186735111,37.7528778051,97.9350336717,0.0,80.3315023541,83.7685254822,238.808406403,2.61248911287,49.9818,186.21411729
 04/23  19:00:00,377.976331468,37.7425913864,98.3001509431,0.0,102.000620287,77.6748002752,272.436146521,2.9957249853,33.3212,236.119221536
 04/23  20:00:00,410.047036589,37.6790570902,99.2234092242,0.0,108.704857014,91.4735406516,272.033703693,3.30401289283,33.3212,235.4084908
 04/23  21:00:00,382.007143583,37.7935270395,100.197297267,0.0,95.2963835608,89.1510273009,264.723200008,3.62082373291,24.9909,236.111476275
 04/23  22:00:00,328.406461055,37.6988354285,100.14704618,0.0,80.3315023541,63.3799339444,371.313330151,5.03987084993,16.6606,349.612859301
 04/23  23:00:00,268.314090084,37.6287324354,103.478793964,0.0,42.6918050922,48.4199368926,217.020549046,7.01125778854,8.3303,201.678991257
 04/23  24:00:00,203.218824392,34.651674836,74.4936595619,0.0,34.4311606118,33.1021868926,122.707284226,0.268893297867,3.33212,119.106270928
 04/24  01:00:00,168.338734309,32.7503258356,61.2482059176,0.0,19.418418834,29.3649097162,92.4096373091,1.70243249618,3.33212,87.3750848129
 04/24  02:00:00,178.028442564,35.0319446361,76.11849005,0.0,12.7620426787,28.1191506574,104.053903687,13.3357501165,3.33212,87.3860335704
 04/24  03:00:00,158.933348588,34.2714050359,58.2366680492,0.0,12.7620426787,28.1191506574,125.043051003,34.3412958891,3.33212,87.3696351143
 04/24  04:00:00,163.16495399,33.5108654358,56.7204568568,0.0,12.7620426787,28.1191506574,168.277580491,42.6867052374,3.33212,122.258755254
 04/24  05:00:00,203.213475973,34.651674836,67.987966097,0.0,25.5240853573,30.610668775,254.122189958,46.6104931342,8.3303,199.181396824
 04/24  06:00:00,325.983482978,36.2488079964,102.426040831,0.0,51.0481707146,78.1489452969,402.228487988,36.0590704944,16.6606,349.508817493
 04/24  07:00:00,376.867927721,37.4574662324,100.121573971,0.0,64.3609230253,109.708623606,517.083501328,22.2593418788,24.9909,469.833259449
 04/24  08:00:00,336.261020908,37.45385459,100.951580082,0.0,51.0481707146,80.7689615957,394.862653445,6.04530130389,33.3212,355.496152141
 04/24  09:00:00,310.200695279,37.925142849,101.414444928,0.0,51.0481707146,71.0224615957,345.087307031,0.773727601294,66.8089,277.504679429
 04/24  10:00:00,261.910107708,38.1314049804,100.573464094,0.0,32.1804615127,65.7244621605,298.919550367,0.2560977565,83.4695,215.19395261
 04/24  11:00:00,262.064246241,38.2281653487,99.6585786273,0.0,32.1804615127,65.7244621605,238.821480773,0.109728548504,83.4695,155.242252224
