Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/24  12:00:00,259.863906841,38.269262362,98.1302914019,0.0,32.1804615127,65.7244621605,245.186502905,0.135568055503,83.4695,161.58143485
 04/24  13:00:00,249.577639437,38.1760279864,97.7500635618,0.0,32.1804615127,55.9779621605,230.910118863,0.142115241717,75.1392,155.628803621
 04/24  14:00:00,248.97509067,38.1693731502,97.3868030554,0.0,32.1804615127,55.9779621605,227.056192041,0.15123599375,66.8089,160.096056048
 04/24  15:00:00,248.997648285,38.2046989362,97.3916474871,0.0,32.1804615127,55.9779621605,229.626166853,0.0783688291258,75.1392,154.408598023
 04/24  16:00:00,278.633218819,38.2773634828,97.6222207758,0.0,32.1804615127,60.9114621605,214.356855807,0.0,91.7998,122.557055807
 04/24  17:00:00,313.59508752,37.7028896106,98.7735628207,0.0,32.1804615127,77.5397301883,230.155206812,1.22614665536,49.9818,178.947260157
 04/24  18:00:00,366.465901112,37.7792167495,97.3359778272,0.0,77.122965704,86.2600435998,373.290677688,2.05720662883,49.9818,321.251671059
 04/24  19:00:00,382.562155927,37.7668537208,101.435390651,0.0,102.647051061,80.1663183927,274.671030141,4.62898618005,33.3212,236.720843961
 04/24  20:00:00,419.770074762,37.6875596984,103.642779889,0.0,115.40909374,92.7192997104,290.76623635,16.9033668157,33.3212,240.541669534
 04/24  21:00:00,394.938917203,37.719644214,102.597634879,0.0,102.647051061,94.1340635361,397.237406506,21.1511643299,24.9909,351.095342176
 04/24  22:00:00,328.69480911,37.7362143574,103.302235323,0.0,77.122965704,65.871452062,308.645895889,29.6163425019,16.6606,262.368953388
 04/24  23:00:00,241.643792482,37.6462244008,84.7673486225,0.0,38.286128036,48.4199368926,193.022936506,38.5673015744,8.3303,146.125334931
 04/24  24:00:00,190.995260384,32.7503258356,76.4855487731,0.0,25.5240853573,30.610668775,158.256221556,32.6626149779,3.33212,122.261486579
 04/25  01:00:00,177.153158267,32.7503258356,70.004849299,0.0,19.418418834,29.3649097162,126.55373533,35.8601022281,3.33212,87.3615131022
 04/25  02:00:00,166.90526431,35.0319446361,65.4186424137,0.0,12.7620426787,28.1191506574,122.237477393,31.5434359866,3.33212,87.3619214063
 04/25  03:00:00,161.636933769,33.5108654358,61.697255539,0.0,12.7620426787,28.1191506574,116.941307717,26.2468587472,3.33212,87.3623289695
 04/25  04:00:00,168.894342732,34.2714050359,61.0612457327,0.0,12.7620426787,28.1191506574,141.453273339,22.2979956678,3.33212,115.823157671
 04/25  05:00:00,204.173097011,35.0319446361,67.9511469568,0.0,25.5240853573,30.610668775,233.035474003,19.4384427407,8.3303,205.266731262
 04/25  06:00:00,325.002693943,35.4882683962,101.529766593,0.0,51.0481707146,78.1489452969,384.648423018,17.575080317,16.6606,350.412742701
 04/25  07:00:00,380.276577328,37.4343605597,102.961977556,0.0,64.3609230253,109.708623606,508.233381306,21.6249914898,24.9909,461.617489816
 04/25  08:00:00,335.617902578,37.3799074173,100.515154909,0.0,51.0481707146,80.7689615957,405.616874427,10.39823195,33.3212,361.897442477
 04/25  09:00:00,311.45098496,37.9158943646,104.418532692,0.0,51.0481707146,71.0224615957,342.439237839,5.9449351583,66.8089,269.685402681
 04/25  10:00:00,263.44311222,38.0094149823,104.777831836,0.0,32.1804615127,65.7244621605,302.770948098,3.87360940758,83.4695,215.427838691
 04/25  11:00:00,264.100932073,38.1043452324,104.291015903,0.0,32.1804615127,65.7244621605,246.390448237,1.15669250156,83.4695,161.764255735
 04/25  12:00:00,261.686468853,38.1686533886,102.014262705,0.0,32.1804615127,65.7244621605,243.963431774,0.160163350835,83.4695,160.333768423
 04/25  13:00:00,250.811279182,38.1286638936,100.449970499,0.0,32.1804615127,55.9779621605,231.008979031,0.107975643626,75.1392,155.761803388
 04/25  14:00:00,250.28185415,38.1575900049,100.036511728,0.0,32.1804615127,55.9779621605,221.297652212,0.123199458328,66.8089,154.365552754
 04/25  15:00:00,250.098981076,38.1844617861,100.038588225,0.0,32.1804615127,55.9779621605,236.324350418,0.0984008801554,75.1392,161.086749538
 04/25  16:00:00,279.600889816,38.0250149525,100.345215155,0.0,32.1804615127,60.9114621605,207.858687862,0.0,91.7998,116.058887862
 04/25  17:00:00,314.896951896,37.5232074858,101.317458575,0.0,32.1804615127,77.5397301883,229.907310077,1.03293817181,49.9818,178.892571906
 04/25  18:00:00,368.249220692,37.6078672692,101.052335742,0.0,77.122965704,86.2600435998,373.796788,2.77354456391,49.9818,321.041443436
 04/25  19:00:00,382.857453144,37.6057890162,103.694697291,0.0,102.647051061,80.1663183927,287.909290974,10.5455732208,33.3212,244.042517753
 04/25  20:00:00,419.66307799,37.5474249868,104.461149116,0.0,115.40909374,92.7192997104,286.153672921,16.885438006,33.3212,235.947034915
 04/25  21:00:00,396.604407743,37.5950264422,105.110445273,0.0,102.647051061,94.1340635361,400.167536884,24.2055184586,24.9909,350.971118425
 04/25  22:00:00,329.520965617,37.6462784803,104.487503234,0.0,77.122965704,65.871452062,318.528011305,40.6235369819,16.6606,261.243874323
 04/25  23:00:00,244.208333912,37.5832134855,87.4164532984,0.0,38.286128036,48.4199368926,201.498300192,42.2217117907,8.3303,150.946288402
 04/25  24:00:00,191.075223042,32.7503258356,76.5476222037,0.0,25.5240853573,30.610668775,156.914125995,37.7892904578,3.33212,115.792715538
 04/26  01:00:00,174.743970468,32.7503258356,67.6078673108,0.0,19.418418834,29.3649097162,123.772324707,33.097981242,3.33212,87.3422234649
 04/26  02:00:00,163.088833293,34.2714050359,62.3774664362,0.0,12.7620426787,28.1191506574,118.096565456,27.4127803208,3.33212,87.3516651348
 04/26  03:00:00,158.587428465,33.5108654358,58.6657910272,0.0,12.7620426787,28.1191506574,113.852202614,23.1682930005,3.33212,87.3517896133
 04/26  04:00:00,166.738260749,35.0319446361,58.7908160149,0.0,12.7620426787,28.1191506574,139.127347239,19.9851474853,3.33212,115.810079753
 04/26  05:00:00,201.767909063,34.2714050359,66.9331266448,0.0,25.5240853573,30.610668775,231.166778158,17.6056151098,8.3303,205.230863048
 04/26  06:00:00,323.278418028,35.4882683962,100.58868988,0.0,51.0481707146,78.1489452969,382.711236612,15.8634052987,16.6606,350.187231313
 04/26  07:00:00,380.318905365,37.5147350904,103.99333185,0.0,64.3609230253,109.708623606,508.377651813,21.7136251981,24.9909,461.673126615
 04/26  08:00:00,339.090350657,37.3696348024,105.43670819,0.0,51.0481707146,80.7689615957,419.288419999,24.7262504954,33.3212,361.240969503
 04/26  09:00:00,308.407859211,37.9040493423,102.079828365,0.0,51.0481707146,71.0224615957,351.12440345,14.7375278275,66.8089,269.577975622
 04/26  10:00:00,260.835182972,38.0543959714,102.632088107,0.0,32.1804615127,65.7244621605,306.472350753,7.64798215761,83.4695,215.354868596
 04/26  11:00:00,261.834939677,38.1394061939,102.413449397,0.0,32.1804615127,65.7244621605,248.653926738,3.46397304296,83.4695,161.720453695
 04/26  12:00:00,260.883408071,38.1758985693,101.558183951,0.0,32.1804615127,65.7244621605,239.730430056,0.800835276534,83.4695,155.460094779
 04/26  13:00:00,251.267503631,38.1243919935,101.216491247,0.0,32.1804615127,55.9779621605,235.830806779,0.124084598025,75.1392,160.567522181
 04/26  14:00:00,251.998386922,38.1561571427,102.516108043,0.0,32.1804615127,55.9779621605,221.292429569,0.140595447346,66.8089,154.342934122
 04/26  15:00:00,250.261402942,38.1869033033,101.188677557,0.0,32.1804615127,55.9779621605,230.05187399,0.211561554922,75.1392,154.701112435
 04/26  16:00:00,279.607705853,38.02598397,101.449562188,0.0,32.1804615127,60.9114621605,213.926797622,0.0,91.7998,122.126997622
 04/26  17:00:00,314.999189041,37.4971536428,102.664087423,0.0,32.1804615127,77.5397301883,232.537028891,3.71890813388,49.9818,178.836320757
 04/26  18:00:00,369.8167205,37.5693865236,103.972366858,0.0,77.122965704,86.2600435998,386.979457714,16.1140016332,49.9818,320.883656081
 04/26  19:00:00,383.557424813,37.5617198424,104.813379907,0.0,102.647051061,80.1663183927,305.714265757,33.7477964386,33.3212,238.645269318
 04/26  20:00:00,419.297785466,37.5063321555,104.162885165,0.0,115.40909374,92.7192997104,313.3241641,39.812372996,33.3212,240.190591104
 04/26  21:00:00,394.880320566,37.5613533815,103.160640382,0.0,102.647051061,94.1340635361,441.565274072,67.2186302139,24.9909,349.355743859
 04/26  22:00:00,330.810348742,37.6122953816,105.559418905,0.0,77.122965704,65.871452062,368.725341269,90.7390372049,16.6606,261.325704064
 04/26  23:00:00,237.972321359,37.5425722218,80.9879030877,0.0,38.286128036,48.4199368926,246.142199598,91.7479643802,8.3303,146.063935218
 04/26  24:00:00,182.155892655,32.7503258356,67.6687156672,0.0,25.5240853573,30.610668775,162.956227378,40.2091717765,3.33212,119.414935601
 04/27  01:00:00,164.519639222,32.7503258356,57.4337515235,0.0,19.418418834,29.3649097162,126.885043813,33.463001118,3.33212,90.0899226945
 04/27  02:00:00,150.524312996,32.7503258356,51.3901466702,0.0,12.7620426787,28.1191506574,119.239467354,28.5698358058,3.33212,87.3375115479
 04/27  03:00:00,146.326185412,32.7503258356,47.2155814692,0.0,12.7620426787,28.1191506574,115.607240639,24.9330488187,3.33212,87.3420718199
 04/27  04:00:00,152.900474527,32.7503258356,47.2174044198,0.0,12.7620426787,28.1191506574,141.306566695,22.2088270524,3.33212,115.765619642
 04/27  05:00:00,190.546415232,34.651674836,55.3494792026,0.0,25.5240853573,30.610668775,233.887183267,20.4096104444,8.3303,205.147272823
 04/27  06:00:00,314.06700578,35.7924842363,91.0620774739,0.0,51.0481707146,78.1489452969,383.058718981,18.8169486704,16.6606,347.581170311
 04/27  07:00:00,380.200402779,37.393701279,103.667276529,0.0,64.3609230253,109.708623606,532.571927493,46.4568051545,24.9909,461.124222339
 04/27  08:00:00,339.22746701,37.3884010157,105.481678606,0.0,51.0481707146,80.7689615957,427.815553415,35.1217715696,33.3212,359.372581845
 04/27  09:00:00,311.599677984,37.9191997288,105.521997169,0.0,51.0481707146,71.0224615957,372.649597332,32.7135210778,66.8089,273.127176254
 04/27  10:00:00,262.149491914,38.040563717,104.590755019,0.0,32.1804615127,65.7244621605,319.716623317,21.0215533589,83.4695,215.225569958
 04/27  11:00:00,262.717908935,38.1229054975,104.258333994,0.0,32.1804615127,65.7244621605,253.295199485,14.8995147528,83.4695,154.926184732
 04/27  12:00:00,260.47773276,38.1583433661,102.270344631,0.0,32.1804615127,65.7244621605,251.115819137,6.15848314831,83.4695,161.487835988
 04/27  13:00:00,250.826857736,38.1439062814,102.071174063,0.0,32.1804615127,55.9779621605,232.178724121,2.53838147807,75.1392,154.501142642
 04/27  14:00:00,250.439382815,38.1743351854,101.602145361,0.0,32.1804615127,55.9779621605,230.399645622,2.56103713777,66.8089,161.029708484
 04/27  15:00:00,250.333511722,38.2021562164,101.466633126,0.0,32.1804615127,55.9779621605,232.052713443,2.58957660479,75.1392,154.323936838
 04/27  16:00:00,280.374575424,38.0025149286,102.640180318,0.0,32.1804615127,60.9114621605,212.769548087,4.91929039242,91.7998,116.050457694
 04/27  17:00:00,315.554384514,37.4638574958,103.59640297,0.0,32.1804615127,77.5397301883,239.963534937,11.1937269809,49.9818,178.788007956
 04/27  18:00:00,369.586296504,37.5256986116,103.833109632,0.0,77.122965704,86.2600435998,392.197626028,21.4941366748,49.9818,320.721689354
 04/27  19:00:00,383.077202654,37.5321373391,104.303923778,0.0,102.647051061,80.1663183927,315.922915923,38.7311306538,33.3212,243.870585269
 04/27  20:00:00,419.500329855,37.4725593506,104.252925526,0.0,115.40909374,92.7192997104,334.03101141,64.9320140203,33.3212,235.77779739
 04/27  21:00:00,395.408739931,37.5227208236,103.580384553,0.0,102.647051061,94.1340635361,461.4029682,85.8810889765,24.9909,350.530979223
 04/27  22:00:00,327.621826785,37.5680246306,102.407725844,0.0,77.122965704,65.871452062,363.735517632,88.1058959821,16.6606,258.96902165
 04/27  23:00:00,230.870500276,37.4996834755,73.9358471552,0.0,38.286128036,48.4199368926,245.054341206,90.671562482,8.3303,146.052478724
 04/27  24:00:00,174.546832298,32.7503258356,60.0814465287,0.0,25.5240853573,30.610668775,165.807505401,40.280910233,3.33212,122.194475168
 04/28  01:00:00,157.905123765,32.7503258356,50.8353771914,0.0,19.418418834,29.3649097162,124.339094968,33.6756925172,3.33212,87.3312824512
 04/28  02:00:00,145.044245604,32.7503258356,45.919817253,0.0,12.7620426787,28.1191506574,119.421290455,28.7558809516,3.33212,87.333289503
 04/28  03:00:00,141.242811191,32.7503258356,42.1422659491,0.0,12.7620426787,28.1191506574,115.721630837,25.0704374146,3.33212,87.3190734227
 04/28  04:00:00,148.441217658,32.7503258356,42.1409960044,0.0,12.7620426787,28.1191506574,141.397199805,22.3097836632,3.33212,115.755296142
 04/28  05:00:00,186.219738379,35.0319446361,49.9958511333,0.0,25.5240853573,30.610668775,233.675376157,20.2516016012,8.3303,205.093474555
 04/28  06:00:00,307.275828635,35.0319446361,84.3007524321,0.0,51.0481707146,78.1489452969,382.709736334,18.7253511902,16.6606,347.323785144
 04/28  07:00:00,381.995725789,37.4817286886,104.201514753,0.0,64.3609230253,109.708623606,548.072637391,62.3873319157,24.9909,460.694405475
 04/28  08:00:00,339.736405981,37.3887817642,105.166922211,0.0,51.0481707146,80.7689615957,434.045953812,42.5556708446,33.3212,358.169082967
 04/28  09:00:00,311.74047439,37.921044272,105.647511817,0.0,51.0481707146,71.0224615957,379.840776853,39.1502701526,66.8089,273.881606701
 04/28  10:00:00,262.199612072,38.0509452159,104.61492583,0.0,32.1804615127,65.7244621605,325.35095628,26.729694463,83.4695,215.151761817
 04/28  11:00:00,262.107673199,38.1316585662,103.420118139,0.0,32.1804615127,65.7244621605,248.68016937,10.2806162458,83.4695,154.930053124
 04/28  12:00:00,261.250334799,38.1670334802,102.906869749,0.0,32.1804615127,65.7244621605,249.540154134,4.63456827382,83.4695,161.43608586
 04/28  13:00:00,250.895486881,38.1450076447,101.953943825,0.0,32.1804615127,55.9779621605,230.734453133,1.10726063468,75.1392,154.487992499
 04/28  14:00:00,250.592447825,38.1780414863,101.396496973,0.0,32.1804615127,55.9779621605,222.179732796,0.364084315763,66.8089,155.00674848
 04/28  15:00:00,250.657777044,38.2052215627,101.445025956,0.0,32.1804615127,55.9779621605,235.917248602,0.511384274638,75.1392,160.266664327
 04/28  16:00:00,280.432938413,38.0045126652,102.396873036,0.0,32.1804615127,60.9114621605,209.386791183,1.5786466724,91.7998,116.00834451
 04/28  17:00:00,315.239818802,37.4661822401,102.968371766,0.0,32.1804615127,77.5397301883,235.338016848,6.60037403288,49.9818,178.755842815
 04/28  18:00:00,368.27673099,37.5318575124,102.026378335,0.0,77.122965704,86.2600435998,380.396971314,9.89519351442,49.9818,320.5199778
 04/28  19:00:00,383.091213851,37.5418289724,104.49884452,0.0,102.647051061,80.1663183927,293.073342399,21.8159885602,33.3212,237.936153839
 04/28  20:00:00,420.363004876,37.4886391872,105.598205645,0.0,115.40909374,92.7192997104,304.687589734,33.2317874142,33.3212,238.13460232
 04/28  21:00:00,395.406108168,37.5455322629,104.072779699,0.0,102.647051061,94.1340635361,405.502687773,32.9463757978,24.9909,347.565411975
 04/28  22:00:00,331.279394763,37.6004722597,106.213741681,0.0,77.122965704,65.871452062,325.595882863,44.1028066507,16.6606,264.832476213
 04/28  23:00:00,238.03872412,37.5294948557,81.2514929821,0.0,38.286128036,48.4199368926,205.71811885,51.3725583562,8.3303,146.015260494
 04/28  24:00:00,182.432531337,32.7503258356,67.8849195985,0.0,25.5240853573,30.610668775,162.586859683,43.4890472761,3.33212,115.765692406
 04/29  01:00:00,177.537064262,32.7503258356,60.8067399042,0.0,27.7269238854,30.610668775,125.827844451,35.1818421302,3.33212,87.3138823205
 04/29  02:00:00,153.595541634,32.7503258356,54.3892085911,0.0,12.7620426787,28.1191506574,119.60624451,28.957081029,3.33212,87.3170434808
 04/29  03:00:00,149.85466799,32.7503258356,50.6720078638,0.0,12.7620426787,28.1191506574,114.947365008,24.2937193787,3.33212,87.3215256291
 04/29  04:00:00,156.929432659,35.0319446361,48.9248623026,0.0,12.7620426787,28.1191506574,146.514399457,21.0077866629,3.33212,122.174492794
 04/29  05:00:00,166.797016554,32.7503258356,48.8450591538,0.0,12.7620426787,28.1191506574,173.222943892,18.9102787069,8.3303,145.982365185
 04/29  06:00:00,256.103393546,36.4009159165,64.9164491883,0.0,42.6918050922,54.3732441037,239.813363945,17.2778345227,16.6606,205.874929422
 04/29  07:00:00,332.720286402,37.4574680426,101.92818381,0.0,42.6918050922,86.1019271793,387.379285935,17.842593257,24.9909,344.545792678
 04/29  08:00:00,373.72608791,37.4660917381,101.236992289,0.0,57.6566862989,112.030105488,537.212933925,7.70641956355,33.3212,496.185314361
 04/29  09:00:00,327.927738343,37.9272595421,101.42138238,0.0,57.6566862989,83.6599452969,427.645670155,2.23300547446,66.8089,358.603764681
 04/29  10:00:00,274.629025149,38.1386711072,101.75309745,0.0,42.6918050922,68.9656133826,353.383694331,0.658162602041,83.4695,269.256031729
 04/29  11:00:00,265.784223482,38.2273040916,100.805491257,0.0,34.9340096728,67.7198543238,299.724798915,0.498662733548,83.4695,215.756636182
 04/29  12:00:00,264.517081932,38.2711625082,99.8836383105,0.0,34.9340096728,67.7198543238,245.562639685,0.25406950241,83.4695,161.839070183
 04/29  13:00:00,254.328034863,38.1849745725,99.052990016,0.0,34.9340096728,57.9733543238,236.461263534,0.137561432033,75.1392,161.184502102
 04/29  14:00:00,253.957475811,38.181296922,98.2327500259,0.0,34.9340096728,57.9733543238,222.023691604,0.136355093101,66.8089,155.078436511
 04/29  15:00:00,254.047198602,38.2096852607,98.1321766339,0.0,34.9340096728,57.9733543238,236.703402922,0.19386688169,75.1392,161.37033604
 04/29  16:00:00,283.713475334,38.0586596118,98.9670154918,0.0,34.9340096728,62.9068543238,208.415291691,0.479974841689,91.7998,116.135516849
 04/29  17:00:00,311.061085606,37.6329133195,99.3926907884,0.0,34.9340096728,72.2186844194,204.901917336,1.69724202402,49.9818,153.222875312
 04/29  18:00:00,379.358006463,37.8328022201,101.334536101,0.0,87.0357390804,86.2600435998,231.356849379,1.91663968103,49.9818,179.458409698
 04/29  19:00:00,375.236455308,37.615063643,100.68328694,0.0,102.000620287,77.6748002752,271.3899735,2.11679807224,33.3212,235.951975428
 04/29  20:00:00,401.709098154,37.5153470808,102.601907551,0.0,102.000620287,88.9820225341,277.232018425,8.30189957745,33.3212,235.608918848
 04/29  21:00:00,394.337797337,37.5306199863,105.775857796,0.0,102.000620287,91.6425454185,287.696153755,26.7602453294,24.9909,235.945008425
 04/29  22:00:00,340.497772782,37.4784178036,105.4797929,0.0,87.0357390804,65.871452062,399.951203176,34.9466743823,16.6606,348.343928793
 04/29  23:00:00,259.091735493,37.40059907,97.9092817712,0.0,42.6918050922,48.4199368926,251.096677956,37.5882487927,8.3303,205.178129164
 04/29  24:00:00,195.296436312,32.7503258356,78.5012430108,0.0,27.7269238854,30.610668775,159.356751695,40.1847112115,3.33212,115.839920484
 04/30  01:00:00,193.961858789,32.7503258356,67.9858539146,0.0,34.4311606118,33.1021868926,125.780704037,35.0323013639,3.33212,87.4162826729
 04/30  02:00:00,169.57427435,32.7503258356,61.1274553632,0.0,19.466279405,30.610668775,119.610227658,28.8564644867,3.33212,87.4216431712
 04/30  03:00:00,162.920791117,32.7503258356,54.5269622746,0.0,19.466279405,30.610668775,115.159035002,24.4145057125,3.33212,87.4124092899
 04/30  04:00:00,167.985230085,32.7503258356,53.0342532659,0.0,19.466279405,30.610668775,146.963923749,21.4712764446,3.33212,122.160527305
 04/30  05:00:00,180.23174091,32.7503258356,53.0551970742,0.0,19.466279405,30.610668775,173.70136427,19.2223873739,8.3303,146.148676896
 04/30  06:00:00,256.392148471,36.4009159165,68.0204516362,0.0,42.6918050922,54.3732441037,240.769033549,17.6970266352,16.6606,206.411406914
 04/30  07:00:00,342.906269911,37.7484852777,102.594770471,0.0,49.3960418185,88.5934452969,403.367668403,29.0763751515,24.9909,349.300393251
 04/30  08:00:00,372.696445612,37.5415247446,100.376396996,0.0,57.6566862989,112.030105488,549.678674077,20.9333471344,33.3212,495.424126942
 04/30  09:00:00,316.722371023,38.026096101,98.8267866231,0.0,50.9524495726,81.1684271793,424.70566337,3.74694916233,66.8089,354.149814208
 04/30  10:00:00,274.896731514,38.3389760033,100.42902272,0.0,42.6918050922,68.9656133826,353.739664463,0.345357836139,83.4695,269.924806627
 04/30  11:00:00,271.526157563,38.2812540028,100.224460644,0.0,38.286128036,68.9656133826,301.64952676,0.136229519042,83.4695,218.043797241
 04/30  12:00:00,270.486389746,38.3169480033,99.4184588845,0.0,38.286128036,68.9656133826,242.350369039,0.0,83.4695,158.880869039
 04/30  13:00:00,250.726140097,38.1928758899,98.6607098795,0.0,31.5818913096,56.727595265,231.943274728,0.191541320314,75.1392,156.612533408
 04/30  14:00:00,250.227469578,38.1774282858,98.3045138008,0.0,31.5818913096,56.727595265,225.982595837,0.236494247188,66.8089,158.93720159
 04/30  15:00:00,249.905669124,38.2005128093,97.9330391405,0.0,31.5818913096,56.727595265,229.713871901,0.345789565594,75.1392,154.228882336
 04/30  16:00:00,280.108106787,38.0608558316,99.3767561291,0.0,31.5818913096,61.661095265,208.355688646,0.561473905556,91.7998,115.994414741
 04/30  17:00:00,308.291058918,37.5553842159,101.31125741,0.0,31.5818913096,70.9729253606,205.097997327,1.93132046071,49.9818,153.184876867
 04/30  18:00:00,369.124250089,37.6134260519,100.469744763,0.0,80.3315023541,83.7685254822,231.292219397,2.13741415646,49.9818,179.173005241
 04/30  19:00:00,376.694090743,37.5916881838,101.916348561,0.0,102.000620287,77.6748002752,271.551551659,2.71248278182,33.3212,235.517868877
 04/30  20:00:00,411.931071537,37.5020762303,103.868835003,0.0,108.704857014,91.4735406516,280.272779653,12.1106920014,33.3212,234.840887652
 04/30  21:00:00,385.289957358,37.614278583,106.002520286,0.0,95.2963835608,89.1510273009,287.558478341,27.0398251289,24.9909,235.527753213
 04/30  22:00:00,330.225709048,37.5632181365,104.464359574,0.0,80.3315023541,63.3799339444,395.485608276,39.2229082851,16.6606,339.602099991
 04/30  23:00:00,256.243412537,37.4964598365,95.0219862471,0.0,42.6918050922,48.4199368926,261.125035868,48.1121238781,8.3303,204.68261199
 04/30  24:00:00,204.894053779,32.7503258356,78.9088439103,0.0,34.4311606118,33.1021868926,161.744434623,42.5365179415,3.33212,115.875796681
 05/01  01:00:00,174.372154696,32.7503258356,67.2344497213,0.0,19.418418834,29.3649097162,125.078368475,34.4361220507,3.33212,87.3101264247
 05/01  02:00:00,159.802778429,32.7503258356,60.6183649354,0.0,12.7620426787,28.1191506574,119.100875274,28.471072081,3.33212,87.2976831933
 05/01  03:00:00,157.325672799,35.0319446361,55.897881579,0.0,12.7620426787,28.1191506574,114.780869939,24.1421632279,3.33212,87.3065867106
 05/01  04:00:00,160.496286841,32.7503258356,54.7806863477,0.0,12.7620426787,28.1191506574,140.082920037,21.0230982199,3.33212,115.727701818
 05/01  05:00:00,198.282474619,35.0319446361,62.727066213,0.0,25.5240853573,30.610668775,231.964390263,18.7141633366,8.3303,204.919926926
 05/01  06:00:00,320.904629073,36.0967000764,100.349753334,0.0,51.0481707146,78.1489452969,380.838277504,16.7373325326,16.6606,347.440344971
 05/01  07:00:00,379.630995519,37.4119361478,103.369942363,0.0,64.3609230253,109.708623606,502.995755843,19.580739909,24.9909,458.424115934
 05/01  08:00:00,336.119126192,37.4157112901,102.066943515,0.0,51.0481707146,80.7689615957,402.439766178,13.5874942355,33.3212,355.531071943
 05/01  09:00:00,309.437519786,37.9161404295,102.294675858,0.0,51.0481707146,71.0224615957,346.801064435,5.27682848096,66.8089,274.715335954
 05/01  10:00:00,262.692809724,38.0448220227,103.125038344,0.0,32.1804615127,65.7244621605,293.05261171,1.20256537277,83.4695,208.380546337
 05/01  11:00:00,263.972469116,38.1479817042,103.474132637,0.0,32.1804615127,65.7244621605,245.98106441,0.923285226024,83.4695,161.588279184
 05/01  12:00:00,262.450428438,38.1876071641,102.81926384,0.0,32.1804615127,65.7244621605,242.050379933,0.780512746432,83.4695,157.800367186
 05/01  13:00:00,252.058060357,38.1310053978,101.903799204,0.0,32.1804615127,55.9779621605,233.72513358,0.676287168635,75.1392,157.909646411
 05/01  14:00:00,251.940577197,38.158643103,101.511280913,0.0,32.1804615127,55.9779621605,221.736859602,0.734271380934,66.8089,154.193688221
 05/01  15:00:00,252.362685664,38.1896340441,101.86624777,0.0,32.1804615127,55.9779621605,230.127221885,0.799989232498,75.1392,154.188032652
 05/01  16:00:00,281.993547884,38.0368426018,102.586675808,0.0,32.1804615127,60.9114621605,214.380563723,0.145766471937,91.7998,122.434997251
 05/01  17:00:00,317.013249311,37.4913707384,103.92373344,0.0,32.1804615127,77.5397301883,226.241017448,4.51264263557,49.9818,171.746574813
 05/01  18:00:00,371.153272988,37.551669587,104.956552396,0.0,77.122965704,86.2600435998,383.296772649,13.2812071425,49.9818,320.033765506
 05/01  19:00:00,380.706509086,37.5423218428,104.795600223,0.0,102.647051061,80.1663183927,309.620429148,33.124408425,33.3212,243.174820723
 05/01  20:00:00,420.122180493,37.5015589898,105.007469585,0.0,115.40909374,92.7192997104,312.07287286,43.649788128,33.3212,235.101884732
 05/01  21:00:00,395.07928426,37.5650407,103.47687713,0.0,102.647051061,94.1340635361,415.018879197,45.1125102498,24.9909,344.915468947
 05/01  22:00:00,330.707831188,37.6242104364,105.682151142,0.0,77.122965704,65.871452062,328.201308882,48.0941169734,16.6606,263.446591909
 05/01  23:00:00,241.855547487,37.5566996314,85.0878199195,0.0,38.286128036,48.4199368926,206.747297256,52.5003906395,8.3303,145.916606617
 05/01  24:00:00,186.124315312,32.7503258356,71.606976816,0.0,25.5240853573,30.610668775,163.314522437,44.2783149958,3.33212,115.704087442
 05/02  01:00:00,170.395448043,32.7503258356,63.2684630577,0.0,19.418418834,29.3649097162,126.40209349,35.7775008336,3.33212,87.2924726567
 05/02  02:00:00,156.217147353,32.7503258356,57.0444539492,0.0,12.7620426787,28.1191506574,120.13227022,29.5083126694,3.33212,87.2918375505
 05/02  03:00:00,153.249447299,35.0319446361,51.8403689135,0.0,12.7620426787,28.1191506574,115.75044636,25.1216736492,3.33212,87.2966527104
 05/02  04:00:00,158.131492772,32.7503258356,51.8017436878,0.0,12.7620426787,28.1191506574,140.896485936,21.8704397994,3.33212,115.693926136
 05/02  05:00:00,196.50340148,35.0319446361,60.3375889253,0.0,25.5240853573,30.610668775,232.646130866,19.461514666,8.3303,204.854316201
 05/02  06:00:00,316.714359133,36.0967000764,95.4330979045,0.0,51.0481707146,78.1489452969,377.21942989,17.5872361074,16.6606,342.971593782
 05/02  07:00:00,382.129745597,37.3825199217,104.971795489,0.0,64.3609230253,109.708623606,511.930765544,23.9144154945,24.9909,463.025450049
 05/02  08:00:00,329.428530526,37.3169386306,95.1366607746,0.0,51.0481707146,80.7689615957,417.708470884,30.6572503829,33.3212,353.730020501
 05/02  09:00:00,293.562333235,37.9067104557,87.6885972915,0.0,51.0481707146,71.0224615957,371.765754082,36.0583893851,66.8089,268.898464697
 05/02  10:00:00,255.219417057,37.9928800071,97.9303115785,0.0,32.1804615127,65.7244621605,336.505414183,38.0655656957,83.4695,214.970348488
 05/02  11:00:00,260.533630606,38.0592406661,101.831326012,0.0,32.1804615127,65.7244621605,260.119516314,15.145503647,83.4695,161.504512667
 05/02  12:00:00,261.80130418,38.1139859836,102.884639309,0.0,32.1804615127,65.7244621605,242.980239769,4.92821716044,83.4695,154.582522608
 05/02  13:00:00,253.09741641,38.1154243919,103.257256409,0.0,32.1804615127,55.9779621605,231.278898494,1.79149196536,75.1392,154.348206528
 05/02  14:00:00,254.148241297,38.1451340593,104.056119079,0.0,32.1804615127,55.9779621605,228.616499386,1.9051031227,66.8089,159.902496264
 05/02  15:00:00,254.527472174,38.1726256782,104.610050394,0.0,32.1804615127,55.9779621605,232.112517337,1.83958615114,75.1392,155.133731186
 05/02  16:00:00,283.976841237,37.968799965,105.917356263,0.0,32.1804615127,60.9114621605,216.406051764,8.67390792675,91.7998,115.932343837
 05/02  17:00:00,318.023071675,37.4545339801,106.087788097,0.0,32.1804615127,77.5397301883,247.530935009,18.9790255237,49.9818,178.570109485
 05/02  18:00:00,370.434556243,37.5081166745,104.461438482,0.0,77.122965704,86.2600435998,389.785889186,19.9492022352,49.9818,319.854886951
 05/02  19:00:00,377.8184678,37.511291607,102.248373775,0.0,102.647051061,80.1663183927,297.866218374,28.5202585468,33.3212,236.024759827
 05/02  20:00:00,420.380614875,37.4784349457,105.743945807,0.0,115.40909374,92.7192997104,304.109401062,35.4363490162,33.3212,235.351852046
 05/02  21:00:00,395.807829294,37.5486548339,104.588290947,0.0,102.647051061,94.1340635361,409.466957112,35.0363499011,24.9909,349.439707211
 05/02  22:00:00,331.497743997,37.6135449995,106.531906939,0.0,77.122965704,65.871452062,311.470697481,36.3781989356,16.6606,258.431898545
 05/02  23:00:00,239.558327127,37.554951978,82.8415089775,0.0,38.286128036,48.4199368926,193.29104253,39.0662761619,8.3303,145.894466368
 05/02  24:00:00,181.82293583,32.7503258356,67.3772818798,0.0,25.5240853573,30.610668775,151.490099128,32.4564707159,3.33212,115.701508412
 05/03  01:00:00,167.17646197,32.7503258356,60.1272204315,0.0,19.418418834,29.3649097162,118.571103604,27.961707849,3.33212,87.2772757547
 05/03  02:00:00,158.635619665,33.5108654358,58.7505775039,0.0,12.7620426787,28.1191506574,114.943566733,24.3311033038,3.33212,87.2803434289
 05/03  03:00:00,153.066154737,34.2714050359,52.46589346,0.0,12.7620426787,28.1191506574,112.010620655,21.3918598031,3.33212,87.2866408519
 05/03  04:00:00,164.32381486,35.0319446361,56.3976042406,0.0,12.7620426787,28.1191506574,138.015277443,18.9926696855,3.33212,115.690487758
 05/03  05:00:00,198.80563465,33.5108654358,64.785102024,0.0,25.5240853573,30.610668775,230.167642787,17.046680075,8.3303,204.790662712
 05/03  06:00:00,317.02282564,36.5530238365,96.1028913775,0.0,51.0481707146,78.1489452969,377.570096623,15.5091290672,16.6606,345.400367555
 05/03  07:00:00,381.179151189,37.3794726057,105.068064564,0.0,64.3609230253,109.708623606,503.837441032,19.4311856176,24.9909,459.415355415
 05/03  08:00:00,339.429400528,37.3300144472,105.891200909,0.0,51.0481707146,80.7689615957,408.407790556,21.5924673906,33.3212,353.494123166
 05/03  09:00:00,311.081659243,37.8964915753,104.922472955,0.0,51.0481707146,71.0224615957,351.647165761,15.9305621331,66.8089,268.907703628
 05/03  10:00:00,264.259593717,37.9826782447,106.541480369,0.0,32.1804615127,65.7244621605,311.152478117,12.8735089609,83.4695,214.809469156
 05/03  11:00:00,264.630520112,38.0407320155,105.868071403,0.0,32.1804615127,65.7244621605,254.660173374,9.70902575131,83.4695,161.481647622
 05/03  12:00:00,263.177900103,38.0996492163,104.366815331,0.0,32.1804615127,65.7244621605,242.53870911,4.52228178346,83.4695,154.546927327
 05/03  13:00:00,255.550541917,38.1073037521,106.625626864,0.0,32.1804615127,55.9779621605,235.7590937,6.30271761884,75.1392,154.317176081
 05/03  14:00:00,253.129070094,38.1366780532,103.635466234,0.0,32.1804615127,55.9779621605,229.674824303,3.19824559927,66.8089,159.667678703
 05/03  15:00:00,254.448196244,38.1666732405,105.126237563,0.0,32.1804615127,55.9779621605,231.927636762,1.48355408597,75.1392,155.304882676
 05/03  16:00:00,282.625167735,37.9435262608,105.03062805,0.0,32.1804615127,60.9114621605,212.001585568,4.29200858967,91.7998,115.909776978
 05/03  17:00:00,316.715507743,37.4305670471,104.845495278,0.0,32.1804615127,77.5397301883,239.304789193,10.7963931221,49.9818,178.526596071
 05/03  18:00:00,370.318499366,37.4851216902,104.545518292,0.0,77.122965704,86.2600435998,386.298756727,16.6534922632,49.9818,319.663464463
 05/03  19:00:00,380.140395331,37.4748314643,104.271948337,0.0,102.647051061,80.1663183927,297.305296666,28.045031026,33.3212,235.93906564
 05/03  20:00:00,420.949225861,37.4381950903,105.939226977,0.0,115.40909374,92.7192997104,313.614977348,45.0373493133,33.3212,235.256428035
 05/03  21:00:00,395.989977333,37.5135322207,104.478894459,0.0,102.647051061,94.1340635361,421.768093001,48.5558597982,24.9909,348.221333202
 05/03  22:00:00,327.448495809,37.5735679711,102.5278882,0.0,77.122965704,65.871452062,328.72710618,52.8604620415,16.6606,259.206044139
 05/03  23:00:00,230.361149036,37.5074520934,73.6961001381,0.0,38.286128036,48.4199368926,216.162894189,61.9698699109,8.3303,145.862724278
 05/03  24:00:00,175.498426078,32.7503258356,61.0461991302,0.0,25.5240853573,30.610668775,170.333360822,51.3337016764,3.33212,115.667539146
 05/04  01:00:00,159.554770773,32.7503258356,52.4950401979,0.0,19.418418834,29.3649097162,132.16220829,41.5591331599,3.33212,87.27095513
 05/04  02:00:00,146.404815668,32.7503258356,47.2919932689,0.0,12.7620426787,28.1191506574,124.99671816,34.3967761008,3.33212,87.2678220594
 05/04  03:00:00,143.338622037,32.7503258356,44.243003732,0.0,12.7620426787,28.1191506574,119.657444358,29.0593192094,3.33212,87.2660051485
 05/04  04:00:00,150.752444859,33.5108654358,44.3237246197,0.0,12.7620426787,28.1191506574,144.042946274,25.0605208813,3.33212,115.650305392
 05/04  05:00:00,186.835833526,34.2714050359,52.0409889634,0.0,25.5240853573,30.610668775,231.069985411,22.0879646725,8.3303,200.651720738
 05/04  06:00:00,309.011952686,35.9445921563,88.6690275467,0.0,51.0481707146,78.1489452969,381.362961275,19.856435313,16.6606,344.845925962
 05/04  07:00:00,380.263639262,37.3853289719,103.995629863,0.0,64.3609230253,109.708623606,516.18794805,30.9930681717,24.9909,460.203979878
 05/04  08:00:00,339.665845141,37.384777603,105.987919071,0.0,51.0481707146,80.7689615957,420.943631038,30.0544111339,33.3212,357.568019904
 05/04  09:00:00,310.564783354,37.9079309378,104.405478543,0.0,51.0481707146,71.0224615957,352.997180159,17.4970714923,66.8089,268.691208666
 05/04  10:00:00,262.285216276,38.0273677013,104.438709872,0.0,32.1804615127,65.7244621605,305.149914954,9.64362801896,83.4695,212.036786935
 05/04  11:00:00,262.938193915,38.1162989456,104.029697093,0.0,32.1804615127,65.7244621605,245.245512253,4.46145556197,83.4695,157.314556691
 05/04  12:00:00,261.739082575,38.1456474004,103.187115506,0.0,32.1804615127,65.7244621605,241.279274983,1.23588792451,83.4695,156.573887058
 05/04  13:00:00,251.515132392,38.125992506,102.517067563,0.0,32.1804615127,55.9779621605,234.725722954,0.646499088404,75.1392,158.940023866
 05/04  14:00:00,250.714083557,38.1604128527,101.442238851,0.0,32.1804615127,55.9779621605,221.57361339,0.66263789926,66.8089,154.10207549
 05/04  15:00:00,250.735528803,38.1894856199,101.284283629,0.0,32.1804615127,55.9779621605,230.01412595,0.77620070135,75.1392,154.098725249
 05/04  16:00:00,280.226297695,38.0112987057,101.711901709,0.0,32.1804615127,60.9114621605,207.845835076,0.128576640858,91.7998,115.917458435
 05/04  17:00:00,315.032725227,37.495438175,102.176125598,0.0,32.1804615127,77.5397301883,229.936297753,1.48270753057,49.9818,178.471790222
 05/04  18:00:00,368.661827277,37.5795030559,102.177917399,0.0,77.122965704,86.2600435998,375.584961238,6.12321723809,49.9818,319.479944
 05/04  19:00:00,380.33186788,37.5912727573,103.893687971,0.0,102.647051061,80.1663183927,284.865170969,15.6968317612,33.3212,235.847139208
 05/04  20:00:00,421.143073696,37.5294361848,105.839031858,0.0,115.40909374,92.7192997104,296.333042777,27.8385901976,33.3212,235.173252579
 05/04  21:00:00,396.215786177,37.5761926317,104.552899157,0.0,102.647051061,94.1340635361,418.504599556,44.5178144785,24.9909,348.995885078
 05/04  22:00:00,330.867500483,37.6227371069,105.819881705,0.0,77.122965704,65.871452062,326.058918936,51.1757896955,16.6606,258.22252924
 05/04  23:00:00,236.924167321,37.5497436288,80.1501205461,0.0,38.286128036,48.4199368926,214.673232997,60.5091079852,8.3303,145.833825012
 05/04  24:00:00,181.917135552,32.7503258356,67.4036842771,0.0,25.5240853573,30.610668775,169.240525788,50.2602774956,3.33212,115.648128293
 05/05  01:00:00,164.204163762,32.7503258356,57.104055051,0.0,19.418418834,29.3649097162,131.347822202,40.7574007317,3.33212,87.2583014701
 05/05  02:00:00,150.301201382,32.7503258356,51.1552464101,0.0,12.7620426787,28.1191506574,124.380914926,33.7948350292,3.33212,87.253959897
 05/05  03:00:00,147.215400106,32.7503258356,48.0884367387,0.0,12.7620426787,28.1191506574,119.189879929,28.6068017957,3.33212,87.2509581332
 05/05  04:00:00,155.687130385,35.0319446361,47.0901442668,0.0,12.7620426787,28.1191506574,143.757456,24.7892143855,3.33212,115.636121614
 05/05  05:00:00,187.765042892,32.7503258356,53.8209999331,0.0,25.5240853573,30.610668775,228.008915084,22.0856502154,8.3303,197.592964869
 05/05  06:00:00,313.49218997,36.2488079964,92.0781481775,0.0,51.0481707146,78.1489452969,384.953546733,20.0770023009,16.6606,348.215944432
 05/05  07:00:00,380.833007846,37.3954723932,103.496412499,0.0,64.3609230253,109.708623606,511.792444234,31.0597414861,24.9909,455.741802748
 05/05  08:00:00,337.902068581,37.4135278035,103.138618403,0.0,51.0481707146,80.7689615957,414.527884375,22.7229688781,33.3212,358.483715497
 05/05  09:00:00,308.918074099,37.9136417706,101.236995622,0.0,51.0481707146,71.0224615957,342.039746751,4.64266721121,66.8089,270.58817954
 05/05  10:00:00,263.230664063,38.0821503004,103.009413137,0.0,32.1804615127,65.7244621605,292.292350577,1.21380954775,83.4695,207.609041029
 05/05  11:00:00,263.64825384,38.1757814301,101.611050881,0.0,32.1804615127,65.7244621605,245.543440634,0.638197726343,83.4695,161.435742907
 05/05  12:00:00,262.278714644,38.2225465996,100.816302953,0.0,32.1804615127,65.7244621605,238.222237135,0.278961515253,83.4695,154.473775619
 05/05  13:00:00,250.821421469,38.1501668216,99.1017303268,0.0,32.1804615127,55.9779621605,231.03853028,0.215949899257,75.1392,155.68338038
 05/05  14:00:00,250.468929769,38.1703035696,98.5336051374,0.0,32.1804615127,55.9779621605,224.738856485,0.224364677208,66.8089,157.705591807
 05/05  15:00:00,250.354662103,38.2020562606,98.3846024172,0.0,32.1804615127,55.9779621605,231.004007775,0.154067811838,75.1392,155.710739963
 05/05  16:00:00,279.572780487,38.2453693134,98.3203693958,0.0,32.1804615127,60.9114621605,207.673406854,0.00331441077028,91.7998,115.870292443
 05/05  17:00:00,314.916860851,37.6812712449,99.3556644849,0.0,32.1804615127,77.5397301883,229.556994433,1.1330269008,49.9818,178.442167532
 05/05  18:00:00,368.221832552,37.7581764297,99.5788983587,0.0,77.122965704,86.2600435998,369.771440739,1.8641731947,49.9818,317.925467545
 05/05  19:00:00,378.806989989,37.7511591203,100.890906854,0.0,102.647051061,80.1663183927,272.483279532,2.18361407151,33.3212,236.978465461
 05/05  20:00:00,419.718232679,37.6652894135,103.451045068,0.0,115.40909374,92.7192997104,272.913079586,6.56200390619,33.3212,233.02987568
 05/05  21:00:00,394.946503372,37.6861123406,102.537688211,0.0,102.647051061,94.1340635361,379.15362823,11.5123209026,24.9909,342.650407327
 05/05  22:00:00,331.252745667,37.7220909918,105.382988679,0.0,77.122965704,65.871452062,299.893878458,17.5264556435,16.6606,265.706822814
 05/05  23:00:00,260.691994665,37.64439714,103.306557868,0.0,38.286128036,48.4199368926,173.425646878,24.1521125767,8.3303,140.943234302
 05/05  24:00:00,166.405785015,32.7503258356,51.9692101407,0.0,25.5240853573,30.610668775,142.066627261,19.5076625116,3.33212,119.226844749
 05/06  01:00:00,179.331359874,33.5108654358,61.9204766981,0.0,27.7269238854,30.610668775,113.839512234,26.0773063932,3.33212,84.4300858413
 05/06  02:00:00,157.131189917,34.2714050359,56.5008973106,0.0,12.7620426787,28.1191506574,117.48193259,29.2419770143,3.33212,84.9078355753
 05/06  03:00:00,155.031873767,34.2714050359,54.3625212635,0.0,12.7620426787,28.1191506574,122.893359212,32.301566238,3.33212,87.2596729742
 05/06  04:00:00,161.505046719,33.5108654358,55.0875690826,0.0,12.7620426787,28.1191506574,147.648275764,28.6764266259,3.33212,115.639729138
 05/06  05:00:00,176.767184257,35.0319446361,56.590682199,0.0,12.7620426787,28.1191506574,178.247598771,24.1253108913,8.3303,145.791987879
 05/06  06:00:00,262.007495024,35.4882683962,74.5191404428,0.0,42.6918050922,54.3732441037,242.851974054,20.7431726204,16.6606,205.448201434
 05/06  07:00:00,333.760476821,37.5036866589,102.950907683,0.0,42.6918050922,86.1019271793,391.17391604,19.6573028112,24.9909,346.525713229
 05/06  08:00:00,371.621120695,37.5054537639,98.9943022132,0.0,57.6566862989,112.030105488,533.795382063,9.24235096206,33.3212,491.231831101
 05/06  09:00:00,327.107837588,37.9212338205,100.156664551,0.0,57.6566862989,83.6599452969,423.508238365,2.28211475083,66.8089,354.417223614
 05/06  10:00:00,275.199064377,38.1307777796,102.078239334,0.0,42.6918050922,68.9656133826,352.633123957,0.698654294103,83.4695,268.464969662
 05/06  11:00:00,266.539070817,38.2069149105,101.788399693,0.0,34.9340096728,67.7198543238,299.2893886,0.601834953129,83.4695,215.218053647
 05/06  12:00:00,265.268547635,38.2462154842,100.966284248,0.0,34.9340096728,67.7198543238,238.765894201,0.411094556073,83.4695,154.885299645
 05/06  13:00:00,255.285159738,38.1576349235,100.415920982,0.0,34.9340096728,57.9733543238,236.804507048,0.288182604181,75.1392,161.377124443
 05/06  14:00:00,254.935414425,38.1659614574,99.6394410861,0.0,34.9340096728,57.9733543238,221.545977811,0.286581850136,66.8089,154.450495961
 05/06  15:00:00,255.032916301,38.194321825,98.9953760498,0.0,34.9340096728,57.9733543238,230.779360307,0.424045794527,75.1392,155.216114512
 05/06  16:00:00,285.216440361,38.024964489,100.268404902,0.0,34.9340096728,62.9068543238,214.156235532,0.671060436626,91.7998,121.685375096
 05/06  17:00:00,312.53383144,37.5781320174,100.837053755,0.0,34.9340096728,72.2186844194,198.33102246,2.01101367388,49.9818,146.338208786
 05/06  18:00:00,378.866535534,37.7869623555,101.188946444,0.0,87.0357390804,86.2600435998,231.241499598,2.13700668139,49.9818,179.122692917
 05/06  19:00:00,376.626683235,37.5421426904,102.312062533,0.0,102.000620287,77.6748002752,272.178412956,3.52652201273,33.3212,235.330690943
 05/06  20:00:00,402.219720323,37.4682687738,103.221482737,0.0,102.000620287,88.9820225341,276.817791341,8.49978595557,33.3212,234.996805386
 05/06  21:00:00,393.337411993,37.5071588694,104.550425848,0.0,102.000620287,91.6425454185,276.949057207,16.6046505768,24.9909,235.35350663
 05/06  22:00:00,340.151530603,37.4597140773,104.840290579,0.0,87.0357390804,65.871452062,381.498287106,22.2517807714,16.6606,342.585906335
 05/06  23:00:00,268.350788801,37.3892987531,106.813955833,0.0,42.6918050922,48.4199368926,234.301828134,24.6446480956,8.3303,201.326880038
 05/06  24:00:00,171.538135574,32.7503258356,54.8758618468,0.0,27.7269238854,30.610668775,147.011313179,28.0665190411,3.33212,115.612674137
 05/07  01:00:00,184.668557312,32.7503258356,58.7446093662,0.0,34.4311606118,33.1021868926,130.586958065,39.8993090454,3.33212,87.35552902
 05/07  02:00:00,164.797402279,32.7503258356,56.3868697673,0.0,19.466279405,30.610668775,125.489089494,34.8181104779,3.33212,87.3388590159
 05/07  03:00:00,161.152560628,32.7503258356,52.784789448,0.0,19.466279405,30.610668775,119.551482752,28.8763909871,3.33212,87.3429717652
 05/07  04:00:00,166.413254289,32.7503258356,51.4934732271,0.0,19.466279405,30.610668775,143.827210514,24.8630299195,3.33212,115.632060595
 05/07  05:00:00,179.770090846,32.7503258356,52.6177570756,0.0,19.466279405,30.610668775,176.1906218,21.9162073871,8.3303,145.944114413
 05/07  06:00:00,260.00569655,36.4009159165,71.637903817,0.0,42.6918050922,54.3732441037,242.372017749,19.7354822517,16.6606,205.975935498
 05/07  07:00:00,343.428462675,37.7906345471,103.073027577,0.0,49.3960418185,88.5934452969,403.693356684,30.94115968,24.9909,347.761297004
 05/07  08:00:00,373.096219706,37.5576462973,100.863916167,0.0,57.6566862989,112.030105488,546.610104464,21.6652850805,33.3212,491.623619383
 05/07  09:00:00,317.892642654,38.012714952,100.989518467,0.0,50.9524495726,81.1684271793,427.923381721,8.5345314533,66.8089,352.579950268
 05/07  10:00:00,274.392618162,38.3023153603,101.81433538,0.0,42.6918050922,68.9656133826,354.465081049,2.24681694857,83.4695,268.7487641
 05/07  11:00:00,270.828227824,38.2667130241,101.563454446,0.0,38.286128036,68.9656133826,299.039454568,0.352804893554,83.4695,215.217149675
 05/07  12:00:00,269.832283988,38.2963404481,101.043422635,0.0,38.286128036,68.9656133826,237.967207859,0.0816264097321,83.4695,154.416081449
 05/07  13:00:00,250.516102237,38.169072839,100.401732316,0.0,31.5818913096,56.727595265,236.616055061,0.351114500467,75.1392,161.12574056
 05/07  14:00:00,250.162836977,38.1866053465,99.6339203945,0.0,31.5818913096,56.727595265,221.259278652,0.442523644025,66.8089,154.007855008
 05/07  15:00:00,250.382770057,38.2094364911,99.8811666982,0.0,31.5818913096,56.727595265,229.817797631,0.673112947845,75.1392,154.005484683
 05/07  16:00:00,279.816579174,38.0249119602,100.446991168,0.0,31.5818913096,61.661095265,208.552740998,0.915517729093,91.7998,115.837423269
 05/07  17:00:00,307.503625752,37.492427644,100.982270819,0.0,31.5818913096,70.9729253606,198.607317921,2.31779034997,49.9818,146.307727571
 05/07  18:00:00,369.376351928,37.5486026861,101.894131663,0.0,80.3315023541,83.7685254822,231.726346462,2.91217593277,49.9818,178.832370529
 05/07  19:00:00,377.312207917,37.5049439516,104.052336736,0.0,102.000620287,77.6748002752,280.434397273,12.2013873553,33.3212,234.911809918
 05/07  20:00:00,412.681917154,37.447020828,105.437514022,0.0,108.704857014,91.4735406516,291.736550652,27.1224563387,33.3212,231.292894314
 05/07  21:00:00,384.046101708,37.5820060567,104.98444356,0.0,95.2963835608,89.1510273009,289.545654603,34.0273225535,24.9909,230.527432049
 05/07  22:00:00,330.796827934,37.5360828288,104.989472142,0.0,80.3315023541,63.3799339444,409.401784915,46.1315110335,16.6606,346.609673882
 05/07  23:00:00,253.960961251,37.4640021054,92.7430819401,0.0,42.6918050922,48.4199368926,259.749877219,54.2139668813,8.3303,197.205610338
 05/07  24:00:00,199.631675722,32.7503258356,73.6537147383,0.0,34.4311606118,33.1021868926,166.099386399,47.0255342341,3.33212,115.741732165
 05/08  01:00:00,170.284896546,32.7503258356,63.1406880973,0.0,19.418418834,29.3649097162,128.99666127,38.4325437469,3.33212,87.231997523
 05/08  02:00:00,156.380243733,32.7503258356,57.1866106699,0.0,12.7620426787,28.1191506574,122.474798994,31.9196537661,3.33212,87.223025228
 05/08  03:00:00,151.492347723,32.7503258356,52.330659712,0.0,12.7620426787,28.1191506574,117.724762035,27.1716767433,3.33212,87.2209652912
 05/08  04:00:00,159.766140339,35.0319446361,51.763011425,0.0,12.7620426787,28.1191506574,142.576885499,23.6566784718,3.33212,115.588087027
 05/08  05:00:00,190.833299596,32.7503258356,57.5062671548,0.0,25.5240853573,30.610668775,226.823971278,21.0699657224,8.3303,197.423705556
 05/08  06:00:00,316.563251924,36.4009159165,95.6978182283,0.0,51.0481707146,78.1489452969,383.533017708,19.3211697133,16.6606,347.551247994
 05/08  07:00:00,379.567621989,37.4181760545,102.940672922,0.0,64.3609230253,109.708623606,525.403741895,47.1237186023,24.9909,453.289123292
 05/08  08:00:00,338.719275658,37.4138797767,104.898531447,0.0,51.0481707146,80.7689615957,420.916161831,35.21268623,33.3212,352.382275601
 05/08  09:00:00,310.420411786,37.9242379132,104.214185176,0.0,51.0481707146,71.0224615957,359.960200027,24.9202538951,66.8089,268.231046132
 05/08  10:00:00,261.13558123,38.0693094715,103.023184555,0.0,32.1804615127,65.7244621605,305.290227978,7.26656680021,83.4695,214.554161178
 05/08  11:00:00,262.641062088,38.1562343378,103.366084329,0.0,32.1804615127,65.7244621605,239.681551264,1.62811135089,83.4695,154.583939913
 05/08  12:00:00,261.504148659,38.1889450534,102.548805722,0.0,32.1804615127,65.7244621605,245.28450487,0.717716021271,83.4695,161.097288849
 05/08  13:00:00,251.229474728,38.1431087462,101.64147169,0.0,32.1804615127,55.9779621605,229.925924083,0.603455851147,75.1392,154.183268232
 05/08  14:00:00,250.90439737,38.1768135924,101.113865608,0.0,32.1804615127,55.9779621605,221.41420697,0.630869633839,66.8089,153.974437336
 05/08  15:00:00,250.859936209,38.2061699574,101.254442143,0.0,32.1804615127,55.9779621605,229.869215399,0.756572946346,75.1392,153.973442452
