Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/08  16:00:00,280.281771573,38.0453042768,101.760684753,0.0,32.1804615127,60.9114621605,207.737984204,0.1127469365,91.7998,115.825437267
 05/08  17:00:00,314.750129504,37.5110125489,101.693303122,0.0,32.1804615127,77.5397301883,229.739165899,1.45277862177,49.9818,178.304587277
 05/08  18:00:00,368.44828359,37.6099617916,101.650905924,0.0,77.122965704,86.2600435998,369.264689036,3.19188354908,49.9818,316.091005487
 05/08  19:00:00,380.960148163,37.5891363489,104.446836038,0.0,102.647051061,80.1663183927,282.503163493,13.2251497032,33.3212,235.95681379
 05/08  20:00:00,421.298202668,37.5410034241,105.966784864,0.0,115.40909374,92.7192997104,291.708402144,28.9921268823,33.3212,229.395075262
 05/08  21:00:00,396.093995199,37.5869619937,104.394096257,0.0,102.647051061,94.1340635361,419.094067601,45.9617643194,24.9909,348.141403282
 05/08  22:00:00,330.949857762,37.6293139032,105.87540879,0.0,77.122965704,65.871452062,326.592078484,52.157835926,16.6606,257.773642558
 05/08  23:00:00,237.040445591,37.5502349586,80.2580129002,0.0,38.286128036,48.4199368926,215.053922174,60.9955305412,8.3303,145.728091633
 05/08  24:00:00,180.181442269,32.7503258356,65.6752031709,0.0,25.5240853573,30.610668775,169.693791377,50.7872321378,3.33212,115.574439239
 05/09  01:00:00,163.018615054,32.7503258356,55.916780878,0.0,19.418418834,29.3649097162,131.853481155,41.3070710797,3.33212,87.2142900754
 05/09  02:00:00,150.725355286,32.7503258356,51.5654558846,0.0,12.7620426787,28.1191506574,124.785239632,34.2339706975,3.33212,87.2191489341
 05/09  03:00:00,146.673245117,32.7503258356,47.543325621,0.0,12.7620426787,28.1191506574,119.542548087,28.9885231424,3.33212,87.2219049444
 05/09  04:00:00,155.336235516,35.0319446361,46.7344528723,0.0,12.7620426787,28.1191506574,144.123947386,25.2332690163,3.33212,115.55855837
 05/09  05:00:00,187.890339336,32.7503258356,53.9345313817,0.0,25.5240853573,30.610668775,228.12963968,22.4394301134,8.3303,197.359909566
 05/09  06:00:00,314.212956215,36.4009159165,92.6294955444,0.0,51.0481707146,78.1489452969,380.633723957,20.3756529324,16.6606,343.597471025
 05/09  07:00:00,380.948854852,37.3991659934,103.401477673,0.0,64.3609230253,109.708623606,530.687954627,48.4204930148,24.9909,457.276561612
 05/09  08:00:00,339.794895432,37.4061491692,105.243615031,0.0,51.0481707146,80.7689615957,417.823596061,32.3370699321,33.3212,352.165326129
 05/09  09:00:00,310.314242252,37.9214693266,104.064434193,0.0,51.0481707146,71.0224615957,352.990255892,18.0633683934,66.8089,268.117987498
 05/09  10:00:00,261.767187469,38.0644746616,103.682096487,0.0,32.1804615127,65.7244621605,300.125276152,6.97201623604,83.4695,209.683759916
 05/09  11:00:00,263.229774029,38.1496951821,104.144948728,0.0,32.1804615127,65.7244621605,245.471352155,2.94226938946,83.4695,159.059582766
 05/09  12:00:00,261.37549482,38.1795618716,102.37711623,0.0,32.1804615127,65.7244621605,238.573199118,0.756965393022,83.4695,154.346733725
 05/09  13:00:00,251.396950573,38.1437438851,101.69668156,0.0,32.1804615127,55.9779621605,229.794605861,0.517789668944,75.1392,154.137616192
 05/09  14:00:00,250.669595423,38.1774348001,100.678805327,0.0,32.1804615127,55.9779621605,221.266312043,0.515151355635,66.8089,153.942260687
 05/09  15:00:00,250.684860783,38.2052491948,100.511669464,0.0,32.1804615127,55.9779621605,229.697271149,0.615935728447,75.1392,153.942135421
 05/09  16:00:00,280.322548682,38.0690967158,101.263846061,0.0,32.1804615127,60.9114621605,214.132022579,0.061642841035,91.7998,122.270579738
 05/09  17:00:00,314.822806263,37.543485981,101.572395956,0.0,32.1804615127,77.5397301883,222.724777659,1.35148193275,49.9818,171.391495726
 05/09  18:00:00,367.944576993,37.6441723746,100.901114917,0.0,77.122965704,86.2600435998,370.909415233,2.36008788047,49.9818,318.567527352
 05/09  19:00:00,380.395349838,37.6224054729,104.18198186,0.0,102.647051061,80.1663183927,279.14610194,10.4204301642,33.3212,235.404471776
 05/09  20:00:00,420.939452581,37.5686111651,105.998858596,0.0,115.40909374,92.7192997104,296.228983208,28.1538188053,33.3212,234.753964402
 05/09  21:00:00,395.728635092,37.6098439472,104.316249863,0.0,102.647051061,94.1340635361,409.206913967,44.8186164044,24.9909,339.397397563
 05/09  22:00:00,330.95870547,37.6551810157,105.836694703,0.0,77.122965704,65.871452062,330.054519326,49.6531160256,16.6606,263.740803301
 05/09  23:00:00,240.800369695,37.574269686,83.9710651221,0.0,38.286128036,48.4199368926,202.277215925,53.5611083298,8.3303,140.385807595
 05/09  24:00:00,185.2173955,32.7503258356,70.66520708,0.0,25.5240853573,30.610668775,163.939557065,45.0278022621,3.33212,115.579634802
 05/10  01:00:00,166.520410059,32.7503258356,59.3897730536,0.0,19.418418834,29.3649097162,127.057739687,36.5213422077,3.33212,87.2042774788
 05/10  02:00:00,150.380805141,32.7503258356,51.2257434982,0.0,12.7620426787,28.1191506574,121.180576141,30.6410471183,3.33212,87.2074090228
 05/10  03:00:00,146.278940531,32.7503258356,47.1529788403,0.0,12.7620426787,28.1191506574,116.998361609,26.45659516,3.33212,87.2096464493
 05/10  04:00:00,155.1260035,35.0319446361,47.1522244224,0.0,12.7620426787,28.1191506574,142.195581943,23.3147450916,3.33212,115.548716852
 05/10  05:00:00,187.753196588,32.7503258356,54.4419645246,0.0,25.5240853573,30.610668775,226.478605539,20.8429169938,8.3303,197.305388545
 05/10  06:00:00,314.36650362,36.5530238365,96.136683174,0.0,51.0481707146,78.1489452969,382.875898502,19.1020228876,16.6606,347.113275615
 05/10  07:00:00,379.490199556,37.4299585285,103.058671969,0.0,64.3609230253,109.708623606,507.519542883,30.1414440713,24.9909,452.387198812
 05/10  08:00:00,338.901123522,37.425565195,105.088180749,0.0,51.0481707146,80.7689615957,414.578601991,29.3150053363,33.3212,351.942396655
 05/10  09:00:00,309.057091802,37.9224676783,102.622364826,0.0,51.0481707146,71.0224615957,347.40688713,12.5929364894,66.8089,268.005050641
 05/10  10:00:00,261.155477922,38.0908337903,102.552808423,0.0,32.1804615127,65.7244621605,300.114017121,2.25158187186,83.4695,214.392935249
 05/10  11:00:00,262.602288821,38.1786041063,102.839583542,0.0,32.1804615127,65.7244621605,238.875638983,0.856525525957,83.4695,154.549613458
 05/10  12:00:00,260.661508662,38.2146100957,101.269161465,0.0,32.1804615127,65.7244621605,238.25263979,0.472462790227,83.4695,154.310677
 05/10  13:00:00,252.456853231,38.1453219332,102.267908155,0.0,32.1804615127,55.9779621605,229.62169994,0.375993812199,75.1392,154.106506128
 05/10  14:00:00,250.4279591,38.1736283502,99.1772398731,0.0,32.1804615127,55.9779621605,221.088118127,0.367165059388,66.8089,153.912053068
 05/10  15:00:00,251.675667192,38.2002014839,100.629191884,0.0,32.1804615127,55.9779621605,229.481647166,0.43061273922,75.1392,153.911834426
 05/10  16:00:00,280.217890427,38.1563773134,100.245723427,0.0,32.1804615127,60.9114621605,214.06963342,0.0208639920675,91.7998,122.248969428
 05/10  17:00:00,314.899544641,37.6114206647,101.024249355,0.0,32.1804615127,77.5397301883,222.504824495,1.17799916228,49.9818,171.345025333
 05/10  18:00:00,367.443400619,37.6875649132,99.2820846962,0.0,77.122965704,86.2600435998,370.389410851,2.01005050494,49.9818,318.397560346
 05/10  19:00:00,378.154006124,37.6625918633,102.84892969,0.0,102.647051061,80.1663183927,271.690726469,3.04118089983,33.3212,235.328345569
 05/10  20:00:00,420.507047233,37.6083635258,104.0359927,0.0,115.40909374,92.7192997104,274.766740329,8.59472853974,33.3212,232.85081179
 05/10  21:00:00,396.421494763,37.6401210568,104.038506565,0.0,102.647051061,94.1340635361,382.882635171,16.5876638038,24.9909,341.304071367
 05/10  22:00:00,331.36245439,37.6831848627,105.830430548,0.0,77.122965704,65.871452062,295.968659331,21.7613157649,16.6606,257.546743566
 05/10  23:00:00,236.795677358,37.6043852798,79.8006135812,0.0,38.286128036,48.4199368926,186.93026572,32.9409853852,8.3303,145.658980335
 05/10  24:00:00,172.577586049,32.7503258356,58.0929585756,0.0,25.5240853573,30.610668775,152.96702761,34.0886416721,3.33212,115.546265938
 05/11  01:00:00,166.67307334,32.7503258356,59.5882105335,0.0,19.418418834,29.3649097162,119.82163796,29.2846042783,3.33212,87.2049136821
 05/11  02:00:00,158.751009347,35.0319446361,57.2962105258,0.0,12.7620426787,28.1191506574,122.831400022,32.2946366989,3.33212,87.2046433233
 05/11  03:00:00,157.405059767,33.5108654358,57.4930113582,0.0,12.7620426787,28.1191506574,116.219608688,25.6845859657,3.33212,87.2029027227
 05/11  04:00:00,163.691474416,34.2714050359,56.5654367007,0.0,12.7620426787,28.1191506574,136.973164569,18.1204705109,3.33212,115.520574058
 05/11  05:00:00,203.851421483,35.0319446361,68.3138913239,0.0,25.5240853573,30.610668775,221.893887164,16.3175239774,8.3303,197.246063187
 05/11  06:00:00,320.262235622,35.7924842363,102.805438428,0.0,51.0481707146,78.1489452969,372.301797976,14.9034547624,16.6606,340.737743213
 05/11  07:00:00,377.55205682,37.4876238536,100.958247892,0.0,64.3609230253,109.708623606,496.891405803,13.2124441752,24.9909,458.688061628
 05/11  08:00:00,337.037373667,37.4591313985,102.660872037,0.0,51.0481707146,80.7689615957,393.421168669,7.87861296472,33.3212,352.221355704
 05/11  09:00:00,310.27776162,37.9108656958,103.293185912,0.0,51.0481707146,71.0224615957,337.148557526,3.90012086339,66.8089,266.439536662
 05/11  10:00:00,261.400814789,38.1068660261,102.14462895,0.0,32.1804615127,65.7244621605,293.060201523,0.994231976471,83.4695,208.596469546
 05/11  11:00:00,262.124502804,38.1960021073,101.345131407,0.0,32.1804615127,65.7244621605,241.155497637,0.471616111866,83.4695,157.214381525
 05/11  12:00:00,260.856373424,38.2363438146,100.145303276,0.0,32.1804615127,65.7244621605,241.971210822,0.224744459602,83.4695,158.276966363
 05/11  13:00:00,251.010000372,38.145415919,99.9230654772,0.0,32.1804615127,55.9779621605,229.40987871,0.184524568755,75.1392,154.086154142
 05/11  14:00:00,249.889297448,38.1595221504,98.3673423793,0.0,32.1804615127,55.9779621605,220.887200372,0.198913340569,66.8089,153.879387032
 05/11  15:00:00,248.582846882,38.1891599608,96.6408895087,0.0,32.1804615127,55.9779621605,229.207735574,0.190136880204,75.1392,153.878398694
 05/11  16:00:00,276.883132791,38.2396317508,95.6424940813,0.0,32.1804615127,60.9114621605,207.575552952,0.0149332442747,91.7998,115.760819707
 05/11  17:00:00,313.191411493,37.6797709029,97.8706263582,0.0,32.1804615127,77.5397301883,223.063558826,1.00077157489,49.9818,172.080987251
 05/11  18:00:00,366.6384974,37.759406729,98.0364927542,0.0,77.122965704,86.2600435998,368.931895048,1.64403575784,49.9818,317.30605929
 05/11  19:00:00,376.894993521,37.7271817237,101.732902072,0.0,102.647051061,80.1663183927,270.505536499,1.93950705009,33.3212,235.244829449
 05/11  20:00:00,419.06786704,37.6696690888,102.454669526,0.0,115.40909374,92.7192997104,270.104504588,2.20808410158,33.3212,234.575220487
 05/11  21:00:00,394.585602112,37.7099375407,101.544112657,0.0,102.647051061,94.1340635361,366.458619149,2.49868796883,24.9909,338.96903118
 05/11  22:00:00,331.239265166,37.7316313405,105.422095687,0.0,77.122965704,65.871452062,289.782024274,11.2769047509,16.6606,261.844519523
 05/11  23:00:00,257.682898569,37.6448555769,100.53455409,0.0,38.286128036,48.4199368926,173.533211591,23.4178386073,8.3303,141.785072984
 05/11  24:00:00,168.914584049,32.7503258356,54.5161080341,0.0,25.5240853573,30.610668775,137.85651076,18.9911909386,3.33212,115.533199822
 05/12  01:00:00,184.366504675,34.2714050359,75.6993480102,0.0,19.418418834,29.3649097162,108.191066213,17.6633019089,3.33212,87.1956443045
 05/12  02:00:00,159.691609642,33.5108654358,59.8220287226,0.0,12.7620426787,28.1191506574,107.00905975,16.4866655897,3.33212,87.1902741599
 05/12  03:00:00,175.201089573,35.0319446361,73.7550305465,0.0,12.7620426787,28.1191506574,105.961451363,15.437798935,3.33212,87.1915324279
 05/12  04:00:00,168.406824747,35.0319446361,59.7992166625,0.0,12.7620426787,28.1191506574,139.700993557,20.8662417459,3.33212,115.502631811
 05/12  05:00:00,198.728211727,34.2714050359,63.235384183,0.0,25.5240853573,30.610668775,228.424212024,22.9136105721,8.3303,197.180301452
 05/12  06:00:00,316.86522856,35.7924842363,98.5899741897,0.0,51.0481707146,78.1489452969,370.518775729,14.7051444415,16.6606,339.153031288
 05/12  07:00:00,379.96268074,37.5715843626,102.201336455,0.0,64.3609230253,109.708623606,497.021709646,14.1402353775,24.9909,457.890574268
 05/12  08:00:00,338.19471085,37.4437971561,103.085423256,0.0,51.0481707146,80.7689615957,395.551483156,9.901956678,33.3212,352.328326478
 05/12  09:00:00,310.502357989,37.9061983539,103.762660998,0.0,51.0481707146,71.0224615957,338.202106106,7.22915475203,66.8089,264.164051354
 05/12  10:00:00,261.699009643,38.0791458129,103.312449893,0.0,32.1804615127,65.7244621605,299.574438351,4.45682284744,83.4695,211.648115504
 05/12  11:00:00,261.42019439,38.165126274,101.338927377,0.0,32.1804615127,65.7244621605,238.518207484,0.59485861527,83.4695,154.453848869
 05/12  12:00:00,261.261593454,38.203512273,101.034578265,0.0,32.1804615127,65.7244621605,243.95319948,0.267611306423,83.4695,160.216088174
 05/12  13:00:00,251.152796079,38.1343399955,100.031746231,0.0,32.1804615127,55.9779621605,230.136721093,0.197406773805,75.1392,154.80011432
 05/12  14:00:00,251.46003843,38.1630207702,99.6429649585,0.0,32.1804615127,55.9779621605,219.69371261,0.21281928977,66.8089,152.67199332
 05/12  15:00:00,251.612685751,38.1938294543,101.420174059,0.0,32.1804615127,55.9779621605,225.698204018,0.281858106723,75.1392,150.277145911
 05/12  16:00:00,279.326855272,38.1605937641,100.38308004,0.0,32.1804615127,60.9114621605,212.092778933,0.0021723452888,91.7998,120.290806588
 05/12  17:00:00,314.17830587,37.628582276,100.905095386,0.0,32.1804615127,77.5397301883,222.389206751,1.14758006288,49.9818,171.259826688
 05/12  18:00:00,367.313957164,37.7164306692,100.262429504,0.0,77.122965704,86.2600435998,369.924452212,1.89925203935,49.9818,318.043400172
 05/12  19:00:00,376.536721088,37.6924506086,102.934950812,0.0,102.647051061,80.1663183927,274.529575035,6.04217640114,33.3212,235.166198633
 05/12  20:00:00,419.579789497,37.6365316548,104.345556876,0.0,115.40909374,92.7192997104,276.255065328,15.293693632,33.3212,227.640171696
 05/12  21:00:00,396.134153118,37.6719229546,104.630108924,0.0,102.647051061,94.1340635361,398.757302836,27.078429623,24.9909,346.687973213
 05/12  22:00:00,331.34147532,37.709057948,106.242804438,0.0,77.122965704,65.871452062,308.404395851,34.4087922833,16.6606,257.335003567
 05/12  23:00:00,244.581073114,37.6224134747,87.7339257692,0.0,38.286128036,48.4199368926,201.05292407,47.1253102729,8.3303,145.597313797
 05/12  24:00:00,188.640305087,32.7503258356,74.0992650367,0.0,25.5240853573,30.610668775,161.381553868,42.5739657576,3.33212,115.47546811
 05/13  01:00:00,182.145547844,32.7503258356,65.440190191,0.0,27.7269238854,30.610668775,118.876016152,34.5987994772,3.33212,80.9450966745
 05/13  02:00:00,156.639613733,32.7503258356,57.4711102258,0.0,12.7620426787,28.1191506574,119.480046792,28.9692379775,3.33212,87.178688815
 05/13  03:00:00,153.980800664,35.0319446361,52.570923381,0.0,12.7620426787,28.1191506574,115.495062482,24.9791855639,3.33212,87.1837569182
 05/13  04:00:00,156.844655784,32.7503258356,51.1510406154,0.0,12.7620426787,28.1191506574,140.874571717,22.0593568825,3.33212,115.483094835
 05/13  05:00:00,170.806319707,35.0319446361,50.6789080638,0.0,12.7620426787,28.1191506574,173.944752892,20.0494587752,8.3303,145.564994117
 05/13  06:00:00,257.690496374,35.6403763163,72.8686656427,0.0,42.6918050922,54.3732441037,233.137001066,18.5379686102,16.6606,197.938432456
 05/13  07:00:00,334.016425633,37.4919509098,103.162773649,0.0,42.6918050922,86.1019271793,405.814908534,35.1067577301,24.9909,345.717250804
 05/13  08:00:00,373.953232053,37.48045966,101.905436786,0.0,57.6566862989,112.030105488,552.018133974,32.5192515859,33.3212,486.177682388
 05/13  09:00:00,326.479012794,37.9242349632,100.586769391,0.0,57.6566862989,83.6599452969,428.734398481,13.0657729972,66.8089,348.859725483
 05/13  10:00:00,274.586833339,38.121968289,102.409777679,0.0,42.6918050922,68.9656133826,351.907706613,4.6059482223,83.4695,263.832258391
 05/13  11:00:00,266.554227588,38.2012007796,102.364909247,0.0,34.9340096728,67.7198543238,299.700894895,1.36003761743,83.4695,214.871357277
 05/13  12:00:00,265.690824445,38.2403073309,101.917958142,0.0,34.9340096728,67.7198543238,245.452052917,0.636030535621,83.4695,161.346522381
 05/13  13:00:00,255.751607115,38.1549257348,101.595462064,0.0,34.9340096728,57.9733543238,230.099750341,0.519864808626,75.1392,154.440685532
 05/13  14:00:00,254.98346266,38.1750327179,100.587050764,0.0,34.9340096728,57.9733543238,221.551297149,0.522056840113,66.8089,154.220340309
 05/13  15:00:00,254.998959293,38.2036016323,100.615088981,0.0,34.9340096728,57.9733543238,230.054027318,0.703234333458,75.1392,154.211592984
 05/13  16:00:00,284.660374394,38.008419156,101.510250756,0.0,34.9340096728,62.9068543238,215.243790978,1.11090590763,91.7998,122.33308507
 05/13  17:00:00,312.470931254,37.5460968951,102.368945683,0.0,34.9340096728,72.2186844194,198.913444736,2.79074531676,49.9818,146.14089942
 05/13  18:00:00,378.77728267,37.7666176878,102.463893516,0.0,87.0357390804,86.2600435998,236.236459805,7.44188456699,49.9818,178.812775238
 05/13  19:00:00,375.380521893,37.5115745226,105.182651215,0.0,102.000620287,77.6748002752,286.73512232,23.9194935413,33.3212,229.494428779
 05/13  20:00:00,403.014984447,37.4347178878,105.116181155,0.0,102.000620287,88.9820225341,301.970525586,36.3710128486,33.3212,232.278312738
 05/13  21:00:00,392.705925221,37.4819957237,104.477325195,0.0,102.000620287,91.6425454185,306.12854735,46.3980974419,24.9909,234.739549908
 05/13  22:00:00,339.873198574,37.4363875062,104.927976925,0.0,87.0357390804,65.871452062,405.091688816,51.5631549234,16.6606,336.867933893
 05/13  23:00:00,252.622311782,37.3585929399,91.51011582,0.0,42.6918050922,48.4199368926,263.863703061,56.442474086,8.3303,199.090928975
 05/13  24:00:00,188.09880745,32.7503258356,71.3639577145,0.0,27.7269238854,30.610668775,165.906134157,48.6213402506,3.33212,113.952673906
 05/14  01:00:00,186.715367833,32.7503258356,60.7960527482,0.0,34.4311606118,33.1021868926,130.291860537,39.6860418838,3.33212,87.2736986534
 05/14  02:00:00,161.835008901,32.7503258356,53.4484983297,0.0,19.466279405,30.610668775,123.682695268,33.0746990484,3.33212,87.2758762194
 05/14  03:00:00,156.836290124,32.7503258356,48.4834699182,0.0,19.466279405,30.610668775,118.888156541,28.2812653578,3.33212,87.274771183
 05/14  04:00:00,164.25111204,32.7503258356,49.3192236098,0.0,19.466279405,30.610668775,143.490089888,24.6644731456,3.33212,115.493496743
 05/14  05:00:00,177.214966801,32.7503258356,50.0523989733,0.0,19.466279405,30.610668775,175.916828836,21.8502690454,8.3303,145.736259791
 05/14  06:00:00,256.415119841,36.2488079964,70.9591732651,0.0,42.6918050922,54.3732441037,242.032608139,19.8662996811,16.6606,205.505708457
 05/14  07:00:00,343.371238245,37.7246740244,103.041816087,0.0,49.3960418185,88.5934452969,393.948312529,31.1679228276,24.9909,337.789489701
 05/14  08:00:00,374.472535162,37.4958015957,102.333770626,0.0,57.6566862989,112.030105488,550.341233413,29.1750948071,33.3212,487.844938605
 05/14  09:00:00,317.887984562,37.9826613289,101.101624174,0.0,50.9524495726,81.1684271793,429.862869359,12.0530204576,66.8089,351.000948901
 05/14  10:00:00,275.361467213,38.2434530311,103.028983377,0.0,42.6918050922,68.9656133826,356.096080635,4.66792210179,83.4695,267.958658534
 05/14  11:00:00,271.830785841,38.2393006457,103.082145861,0.0,38.286128036,68.9656133826,300.053211684,1.85398008608,83.4695,214.729731598
 05/14  12:00:00,270.983284938,38.2631043805,102.868023889,0.0,38.286128036,68.9656133826,238.186951993,0.507900382466,83.4695,154.209551611
 05/14  13:00:00,251.67697216,38.1534199613,102.509762488,0.0,31.5818913096,56.727595265,230.161184414,0.830356945955,75.1392,154.191627468
 05/14  14:00:00,251.355519328,38.1800613743,102.136929714,0.0,31.5818913096,56.727595265,221.592439506,0.995174680804,66.8089,153.788364825
 05/14  15:00:00,251.291711639,38.2064790948,102.066653397,0.0,31.5818913096,56.727595265,230.357134492,1.43479443527,75.1392,153.783140057
 05/14  16:00:00,281.520779216,37.9773936626,103.646968722,0.0,31.5818913096,61.661095265,212.382669273,4.87339967497,91.7998,115.709469598
 05/14  17:00:00,308.480178956,37.4415849197,103.639456459,0.0,31.5818913096,70.9729253606,205.806442448,9.72926007118,49.9818,146.095382377
 05/14  18:00:00,369.45404386,37.4899539047,102.827700653,0.0,80.3315023541,83.7685254822,239.343651242,10.8457403323,49.9818,178.51611091
 05/14  19:00:00,374.998089409,37.4255708645,104.99947107,0.0,102.000620287,77.6748002752,294.38803713,34.0919589346,33.3212,226.974878195
 05/14  20:00:00,412.09795022,37.3661548088,105.045815921,0.0,108.704857014,91.4735406516,318.891785665,51.9280700733,33.3212,233.642515592
 05/14  21:00:00,383.658372522,37.5114547194,104.674728487,0.0,95.2963835608,89.1510273009,305.606788524,53.6432585387,24.9909,226.972629985
 05/14  22:00:00,330.966898101,37.470212259,105.260464012,0.0,80.3315023541,63.3799339444,419.192694729,60.7201482485,16.6606,341.81194648
 05/14  23:00:00,245.640653812,37.4086013036,84.4031721332,0.0,42.6918050922,48.4199368926,298.153215334,92.5006154484,8.3303,197.322299886
 05/14  24:00:00,191.853135594,32.7503258356,65.9202700695,0.0,34.4311606118,33.1021868926,172.091020214,51.1811093626,3.33212,117.577790852
 05/15  01:00:00,163.347543636,32.7503258356,56.2442663706,0.0,19.418418834,29.3649097162,125.895842766,41.6317916723,3.33212,80.9319310933
 05/15  02:00:00,150.509675826,32.7503258356,51.3517563975,0.0,12.7620426787,28.1191506574,124.96238484,34.4778601604,3.33212,87.15240468
 05/15  03:00:00,146.090408043,32.7503258356,46.9647307553,0.0,12.7620426787,28.1191506574,119.664356332,29.1729503874,3.33212,87.1592859447
 05/15  04:00:00,151.740406475,32.7503258356,46.0527060089,0.0,12.7620426787,28.1191506574,144.124637038,25.3584177943,3.33212,115.434099244
 05/15  05:00:00,186.684449217,34.651674836,51.5087198064,0.0,25.5240853573,30.610668775,228.22385685,22.8930197189,8.3303,197.000537131
 05/15  06:00:00,310.830154005,35.7924842363,93.3890177434,0.0,51.0481707146,78.1489452969,375.244008033,20.9877939167,16.6606,337.595614117
 05/15  07:00:00,380.304784836,37.396910386,103.257704865,0.0,64.3609230253,109.708623606,569.938975535,89.604903601,24.9909,455.343171934
 05/15  08:00:00,338.901413963,37.4106229688,104.938500473,0.0,51.0481707146,80.7689615957,426.172435371,43.1663969633,33.3212,349.684838407
 05/15  09:00:00,310.522900018,37.9247822964,104.32928906,0.0,51.0481707146,71.0224615957,353.561177877,22.2451955406,66.8089,264.507082336
 05/15  10:00:00,261.984233177,38.0735854108,104.049401223,0.0,32.1804615127,65.7244621605,307.358572182,9.8029428074,83.4695,214.086129375
 05/15  11:00:00,263.199669449,38.1514427408,104.239099485,0.0,32.1804615127,65.7244621605,242.70437815,4.85450794002,83.4695,154.38037021
 05/15  12:00:00,262.125313076,38.1836134672,103.532796112,0.0,32.1804615127,65.7244621605,239.141537937,1.51260514065,83.4695,154.159432796
 05/15  13:00:00,251.029452498,38.1402026984,100.725331737,0.0,32.1804615127,55.9779621605,229.97812508,0.881540114453,75.1392,153.957384965
 05/15  14:00:00,253.413675122,38.1698606342,103.003764579,0.0,32.1804615127,55.9779621605,221.497248798,0.932710626252,66.8089,153.755638172
 05/15  15:00:00,251.007046828,38.1998565731,100.990448299,0.0,32.1804615127,55.9779621605,229.903282132,1.00781357043,75.1392,153.756268562
 05/15  16:00:00,280.562553309,38.0787188784,101.484033755,0.0,32.1804615127,60.9114621605,207.687090216,0.197314426197,91.7998,115.68997579
 05/15  17:00:00,315.059993234,37.5487839867,101.804291413,0.0,32.1804615127,77.5397301883,222.632981589,1.52025258026,49.9818,171.130929009
 05/15  18:00:00,368.299461396,37.6503118449,101.434344365,0.0,77.122965704,86.2600435998,370.769110412,3.27738376701,49.9818,317.509926645
 05/15  19:00:00,378.206267942,37.6232722985,104.454044539,0.0,102.647051061,80.1663183927,281.514301261,13.29477308,33.3212,234.898328181
 05/15  20:00:00,421.480706233,37.5727503325,106.137881541,0.0,115.40909374,92.7192997104,289.372649626,29.1630949337,33.3212,226.888354693
 05/15  21:00:00,396.274922424,37.6101955474,104.577094869,0.0,102.647051061,94.1340635361,417.814812969,46.228228362,24.9909,346.595684607
 05/15  22:00:00,331.213420904,37.650498247,106.129579406,0.0,77.122965704,65.871452062,324.828742004,51.1493989734,16.6606,257.01874303
 05/15  23:00:00,238.876355536,37.5733246516,82.0685343943,0.0,38.286128036,48.4199368926,202.09389465,54.8745685024,8.3303,138.889026148
 05/15  24:00:00,181.285406792,32.7503258356,66.773139763,0.0,25.5240853573,30.610668775,164.843342305,46.0508863157,3.33212,115.46033599
 05/16  01:00:00,164.325203883,32.7503258356,57.2162525192,0.0,19.418418834,29.3649097162,128.161178579,37.6756062125,3.33212,87.153452366
 05/16  02:00:00,151.352868967,32.7503258356,52.1908160823,0.0,12.7620426787,28.1191506574,121.835034284,31.3549971025,3.33212,87.1479171813
 05/16  03:00:00,148.821330141,34.2714050359,48.1680851072,0.0,12.7620426787,28.1191506574,116.202706866,26.7547850298,3.33212,86.115801836
 05/16  04:00:00,153.937752703,33.5108654358,46.8578291566,0.0,12.7620426787,28.1191506574,136.835467461,23.4026291954,3.33212,110.100718266
 05/16  05:00:00,188.366662357,33.5108654358,53.6581691013,0.0,25.5240853573,30.610668775,226.894781208,21.0372923662,8.3303,197.527188842
 05/16  06:00:00,313.904017363,36.5530238365,94.9589765753,0.0,51.0481707146,78.1489452969,381.098585448,19.3380080843,16.6606,345.099977364
 05/16  07:00:00,380.597928839,37.3978896651,103.076971381,0.0,64.3609230253,109.708623606,521.931928734,47.2250646405,24.9909,449.715964094
 05/16  08:00:00,339.580062031,37.4074045499,105.024395274,0.0,51.0481707146,80.7689615957,415.952890655,32.0163914508,33.3212,350.615299204
 05/16  09:00:00,309.145853387,37.9173986727,102.737153724,0.0,51.0481707146,71.0224615957,347.334980774,13.2068584128,66.8089,267.319222362
 05/16  10:00:00,261.648774737,38.0810621085,103.257974023,0.0,32.1804615127,65.7244621605,293.764647179,3.37443262571,83.4695,206.920714553
 05/16  11:00:00,262.280459972,38.1659963816,101.808748255,0.0,32.1804615127,65.7244621605,239.135922137,1.33387706619,83.4695,154.332545071
 05/16  12:00:00,263.149027108,38.1945613041,103.393373007,0.0,32.1804615127,65.7244621605,238.457846144,0.867329351793,83.4695,154.121016792
 05/16  13:00:00,252.293567118,38.1349945755,102.321433469,0.0,32.1804615127,55.9779621605,229.834071511,0.768666386053,75.1392,153.926205125
 05/16  14:00:00,252.137659714,38.1639208123,101.903470696,0.0,32.1804615127,55.9779621605,221.389535188,0.847466318273,66.8089,153.73316887
 05/16  15:00:00,251.926691011,38.1923651421,101.399627849,0.0,32.1804615127,55.9779621605,229.836795949,0.966124810159,75.1392,153.731471139
 05/16  16:00:00,282.126068258,38.0639603846,101.954555737,0.0,32.1804615127,60.9114621605,207.658580527,0.167207290586,91.7998,115.691573236
 05/16  17:00:00,315.501875018,37.5478073238,102.05055107,0.0,32.1804615127,77.5397301883,227.091729425,1.52469016883,49.9818,175.585239256
 05/16  18:00:00,367.896033329,37.6492408968,100.543599801,0.0,77.122965704,86.2600435998,364.556976443,2.59550572113,49.9818,311.979670722
 05/16  19:00:00,376.962947567,37.6208142169,103.127834714,0.0,102.647051061,80.1663183927,271.570008054,3.44452461295,33.3212,234.804283441
 05/16  20:00:00,419.688743149,37.5736063501,104.233531765,0.0,115.40909374,92.7192997104,272.263595144,9.52689798248,33.3212,229.415497161
 05/16  21:00:00,396.794988881,37.6143695887,105.215810896,0.0,102.647051061,94.1340635361,394.548016553,26.1658061948,24.9909,343.391310358
 05/16  22:00:00,330.014386085,37.6563660533,104.95606955,0.0,77.122965704,65.871452062,314.061826353,40.4978364466,16.6606,256.903389906
 05/16  23:00:00,241.795213913,37.5856452901,84.9929478336,0.0,38.286128036,48.4199368926,189.477273826,42.2814523355,8.3303,138.865521491
 05/16  24:00:00,184.662713703,32.7503258356,70.1731502349,0.0,25.5240853573,30.610668775,153.676519588,34.8886145501,3.33212,115.455785038
 05/17  01:00:00,169.083914236,32.7503258356,61.9551880106,0.0,19.418418834,29.3649097162,128.683144232,38.2118314145,3.33212,87.1391928175
 05/17  02:00:00,154.819394779,32.7503258356,55.6341141297,0.0,12.7620426787,28.1191506574,123.940837,33.4750852995,3.33212,87.1336317002
 05/17  03:00:00,152.703990332,35.0319446361,51.281149162,0.0,12.7620426787,28.1191506574,118.27959592,27.8042154212,3.33212,87.1432604992
 05/17  04:00:00,156.24248091,32.7503258356,50.5378967369,0.0,12.7620426787,28.1191506574,136.179120912,23.8640027695,3.33212,108.982998142
 05/17  05:00:00,192.608061831,34.651674836,57.4595499367,0.0,25.5240853573,30.610668775,228.360505094,21.3255424445,8.3303,198.704662649
 05/17  06:00:00,318.039731529,36.0967000764,100.252358679,0.0,51.0481707146,78.1489452969,379.230044775,19.1603144641,16.6606,343.409130311
 05/17  07:00:00,379.050858124,37.4589450337,102.657830595,0.0,64.3609230253,109.708623606,495.848007711,21.5745609282,24.9909,449.282546783
 05/17  08:00:00,336.318679814,37.4437308343,102.243027276,0.0,51.0481707146,80.7689615957,398.302778925,14.5857087977,33.3212,350.395870128
 05/17  09:00:00,309.914618423,37.9158864047,103.117927675,0.0,51.0481707146,71.0224615957,340.962821327,8.15888162663,66.8089,265.995039701
 05/17  10:00:00,262.040802447,38.0990415512,103.107238144,0.0,32.1804615127,65.7244621605,294.187742506,2.73357421722,83.4695,207.984668289
 05/17  11:00:00,263.426908294,38.1790998261,103.419566552,0.0,32.1804615127,65.7244621605,238.776662757,1.00038137451,83.4695,154.306781383
 05/17  12:00:00,261.798597598,38.2060611768,102.41975279,0.0,32.1804615127,65.7244621605,238.196480304,0.633191987771,83.4695,154.093788316
 05/17  13:00:00,251.480251893,38.135796644,101.428642989,0.0,32.1804615127,55.9779621605,229.554155491,0.517457370001,75.1392,153.897498121
 05/17  14:00:00,251.223003438,38.1606403023,100.773979984,0.0,32.1804615127,55.9779621605,221.066957889,0.557201164558,66.8089,153.700856724
 05/17  15:00:00,251.394331661,38.19038109,101.070366472,0.0,32.1804615127,55.9779621605,229.513715003,0.679134494941,75.1392,153.695380508
 05/17  16:00:00,280.794788234,38.0925294215,101.514563113,0.0,32.1804615127,60.9114621605,207.562112688,0.110072060049,91.7998,115.652240628
 05/17  17:00:00,315.040263308,37.5682309716,101.063973968,0.0,32.1804615127,77.5397301883,222.300840181,1.278381189,49.9818,171.040658992
 05/17  18:00:00,368.225079177,37.6664840016,100.396682651,0.0,77.122965704,86.2600435998,369.324365484,2.17630315901,49.9818,317.166262325
 05/17  19:00:00,376.917899463,37.6419649518,101.884077778,0.0,102.647051061,80.1663183927,267.810526231,2.24524618502,33.3212,232.244080046
 05/17  20:00:00,420.400546388,37.5905018713,103.936098055,0.0,115.40909374,92.7192997104,269.091242388,6.57002147481,33.3212,229.200020913
 05/17  21:00:00,395.822716581,37.6328008923,103.341180519,0.0,102.647051061,94.1340635361,376.476829253,11.5712298421,24.9909,339.914699411
 05/17  22:00:00,330.62997293,37.6805320604,104.791095443,0.0,77.122965704,65.871452062,285.554598518,12.8908903736,16.6606,256.003108145
 05/17  23:00:00,264.770146101,37.6125466222,107.129409454,0.0,38.286128036,48.4199368926,168.118167937,15.3803464935,8.3303,144.407521444
 05/17  24:00:00,158.728653572,32.7503258356,44.3439053312,0.0,25.5240853573,30.610668775,135.098458139,16.3583869224,3.33212,115.407951217
 05/18  01:00:00,160.792480799,32.7503258356,53.7979088959,0.0,19.418418834,29.3649097162,110.278082266,19.8118852956,3.33212,87.1340769701
 05/18  02:00:00,169.533407852,35.0319446361,68.0434625953,0.0,12.7620426787,28.1191506574,110.672091352,26.4340374406,3.33212,80.9059339109
 05/18  03:00:00,146.611833132,32.7503258356,47.5215368697,0.0,12.7620426787,28.1191506574,120.059805405,29.6104441959,3.33212,87.1172412088
 05/18  04:00:00,162.11207813,35.0319446361,54.2196196066,0.0,12.7620426787,28.1191506574,144.407660587,25.6774185234,3.33212,115.398122064
 05/18  05:00:00,217.414116392,35.0319446361,81.7687949976,0.0,25.5240853573,30.610668775,221.323206931,16.1735579312,8.3303,196.819348999
 05/18  06:00:00,308.152537585,35.6403763163,90.5401144986,0.0,51.0481707146,78.1489452969,361.679435418,8.06175507882,16.6606,336.957080339
 05/18  07:00:00,379.348990065,37.4283495432,102.224395848,0.0,64.3609230253,109.708623606,482.718459649,6.55142678115,24.9909,451.176132868
 05/18  08:00:00,338.298521413,37.4024525114,103.335354437,0.0,51.0481707146,80.7689615957,383.794403676,2.31081460075,33.3212,348.162389075
 05/18  09:00:00,310.99474572,37.9065187158,103.540657033,0.0,51.0481707146,71.0224615957,334.752360695,0.825369688499,66.8089,267.118091007
 05/18  10:00:00,262.638861804,38.0301502888,103.448833862,0.0,32.1804615127,65.7244621605,291.533005223,1.32407497321,83.4695,206.739430249
 05/18  11:00:00,263.017367355,38.1375346081,102.793219892,0.0,32.1804615127,65.7244621605,245.458430036,0.995295161183,83.4695,160.993634875
 05/18  12:00:00,261.290135206,38.1879624423,101.580886761,0.0,32.1804615127,65.7244621605,238.120202482,0.581395590625,83.4695,154.069306891
 05/18  13:00:00,251.406373378,38.1239863329,101.478589385,0.0,32.1804615127,55.9779621605,229.507481467,0.508357221588,75.1392,153.859924245
 05/18  14:00:00,251.068426599,38.1494668455,101.187794031,0.0,32.1804615127,55.9779621605,214.461924995,0.674638201217,66.8089,146.978386794
 05/18  15:00:00,251.144422697,38.1811846653,100.846368579,0.0,32.1804615127,55.9779621605,229.6200457,0.806128346124,75.1392,153.674717353
 05/18  16:00:00,281.208300958,38.0380470442,101.768903946,0.0,32.1804615127,60.9114621605,207.59041157,0.1195527171,91.7998,115.671058853
 05/18  17:00:00,315.211963342,37.5370063887,101.07504754,0.0,32.1804615127,77.5397301883,229.404653841,1.58526967662,49.9818,177.837584164
 05/18  18:00:00,368.845347461,37.6436080529,101.14027274,0.0,77.122965704,86.2600435998,362.144405762,3.32511230424,49.9818,308.837493458
 05/18  19:00:00,378.388780415,37.609622887,104.301933899,0.0,102.647051061,80.1663183927,281.887165085,13.9365951993,33.3212,234.629369886
 05/18  20:00:00,420.743655778,37.554561691,105.389102618,0.0,115.40909374,92.7192997104,291.083911016,30.4032360222,33.3212,227.359474994
 05/18  21:00:00,396.698684794,37.6031767775,105.11312617,0.0,102.647051061,94.1340635361,407.173964633,37.0407784773,24.9909,345.142286156
 05/18  22:00:00,331.253759353,37.6547841212,106.254774375,0.0,77.122965704,65.871452062,310.649216707,37.298834163,16.6606,256.689782544
 05/18  23:00:00,239.631586816,37.5815137038,82.8718529099,0.0,38.286128036,48.4199368926,197.286992021,50.1563597774,8.3303,138.800332243
 05/18  24:00:00,185.660298647,32.7503258356,71.1572535782,0.0,25.5240853573,30.610668775,163.275594604,44.5547339882,3.33212,115.388740615
 05/19  01:00:00,170.233603739,32.7503258356,63.1239547571,0.0,19.418418834,29.3649097162,126.441434354,35.9882305768,3.33212,87.1210837775
 05/19  02:00:00,160.831153288,34.2714050359,60.1336632264,0.0,12.7620426787,28.1191506574,113.798716744,29.576260882,3.33212,80.8903358621
 05/19  03:00:00,157.259438843,33.5108654358,57.3565316441,0.0,12.7620426787,28.1191506574,115.23513472,24.7879726428,3.33212,87.1150420768
 05/19  04:00:00,165.238931763,35.0319446361,56.6227578999,0.0,12.7620426787,28.1191506574,139.910879395,21.1926634667,3.33212,115.386095929
 05/19  05:00:00,198.510181262,32.7503258356,64.5457877591,0.0,25.5240853573,30.610668775,223.591309944,18.497138668,8.3303,196.763871276
 05/19  06:00:00,321.318892412,36.5530238365,102.354611597,0.0,51.0481707146,78.1489452969,367.985490707,14.5606022552,16.6606,336.764288451
 05/19  07:00:00,380.939252411,37.4301986482,103.690268024,0.0,64.3609230253,109.708623606,490.034703339,15.5730423456,24.9909,449.470760994
 05/19  08:00:00,337.090203368,37.381728951,102.26895158,0.0,51.0481707146,80.7689615957,395.309015965,12.9424765828,33.3212,349.045339382
 05/19  09:00:00,310.112772691,37.9091462238,103.204318939,0.0,51.0481707146,71.0224615957,341.043588262,7.22872033531,66.8089,267.005967927
 05/19  10:00:00,262.092643833,38.0779784547,102.999738132,0.0,32.1804615127,65.7244621605,292.342517683,2.17923168457,83.4695,206.693785998
 05/19  11:00:00,263.073029392,38.171265511,102.595343532,0.0,32.1804615127,65.7244621605,239.556556577,0.587786749812,83.4695,155.499269827
 05/19  12:00:00,262.090743321,38.2054266228,101.971862976,0.0,32.1804615127,65.7244621605,240.440049094,0.354133136593,83.4695,156.616415957
 05/19  13:00:00,252.220849233,38.1307824284,101.750690512,0.0,32.1804615127,55.9779621605,225.429124005,0.298988976391,75.1392,149.990935028
 05/19  14:00:00,251.886450083,38.1566736083,101.188696438,0.0,32.1804615127,55.9779621605,220.807379629,0.355766211518,66.8089,153.642713417
 05/19  15:00:00,252.030182902,38.1867300743,101.151207749,0.0,32.1804615127,55.9779621605,229.199516527,0.427809644885,75.1392,153.632506882
 05/19  16:00:00,281.790443482,38.1422085763,102.088564343,0.0,32.1804615127,60.9114621605,207.465718096,0.0371905989014,91.7998,115.628727497
 05/19  17:00:00,316.362665926,37.6046822731,102.780389544,0.0,32.1804615127,77.5397301883,222.942141576,2.00707452454,49.9818,170.953267052
 05/19  18:00:00,370.725733959,37.65270041,104.020074056,0.0,77.122965704,86.2600435998,376.361983837,9.56007070011,49.9818,316.820113137
 05/19  19:00:00,376.075690307,37.6233936024,103.1163421,0.0,102.647051061,80.1663183927,283.167213345,22.0042259005,33.3212,227.841787445
 05/19  20:00:00,420.707499474,37.5794729074,105.946777879,0.0,115.40909374,92.7192997104,294.815770837,28.2336070304,33.3212,233.260963806
 05/19  21:00:00,395.288712139,37.6261531866,103.970763123,0.0,102.647051061,94.1340635361,391.10228283,28.8351727779,24.9909,337.276210052
 05/19  22:00:00,331.023694974,37.6759571231,105.978981779,0.0,77.122965704,65.871452062,303.773679086,30.5316008996,16.6606,256.581478187
 05/19  23:00:00,242.422731541,37.6015364191,85.6142303858,0.0,38.286128036,48.4199368926,196.95129775,43.2301795997,8.3303,145.39081815
 05/19  24:00:00,186.991747513,32.7503258356,72.4660265631,0.0,25.5240853573,30.610668775,152.880425599,39.5754403914,3.33212,109.972865208
 05/20  01:00:00,182.416583873,32.7503258356,65.7094737847,0.0,27.7269238854,30.610668775,121.697823126,32.2558934903,3.33212,86.1098096359
 05/20  02:00:00,160.213124366,35.0319446361,58.7738548205,0.0,12.7620426787,28.1191506574,117.241790971,26.7904587397,3.33212,87.1192122313
 05/20  03:00:00,153.228423624,32.7503258356,54.0862273291,0.0,12.7620426787,28.1191506574,113.130087841,22.6863560907,3.33212,87.1116117503
 05/20  04:00:00,162.29920383,35.0319446361,54.3873693351,0.0,12.7620426787,28.1191506574,131.92465968,19.6327626623,3.33212,108.959777018
 05/20  05:00:00,175.045091444,34.2714050359,55.580725132,0.0,12.7620426787,28.1191506574,171.02597336,17.3316178278,8.3303,145.364055533
 05/20  06:00:00,252.075425518,35.4122144362,67.5262657857,0.0,42.6918050922,54.3732441037,229.824151818,15.6518937213,16.6606,197.511658096
 05/20  07:00:00,331.068985346,37.5713358779,100.322806313,0.0,42.6918050922,86.1019271793,386.079244956,21.5667566937,24.9909,339.521588262
 05/20  08:00:00,375.419269178,37.4175178694,103.571031091,0.0,57.6566862989,112.030105488,538.822917866,24.4559713456,33.3212,481.045746521
 05/20  09:00:00,330.141680416,37.9071751533,104.750739771,0.0,57.6566862989,83.6599452969,436.687509183,20.8591550776,66.8089,349.019454105
 05/20  10:00:00,275.563026022,38.0156657682,104.175721953,0.0,42.6918050922,68.9656133826,365.825667732,15.4748627845,83.4695,266.881304948
 05/20  11:00:00,267.12380554,38.1246321123,103.683085694,0.0,34.9340096728,67.7198543238,299.289032829,8.6106419128,83.4695,207.208890916
 05/20  12:00:00,266.826794378,38.1843765746,103.960444977,0.0,34.9340096728,67.7198543238,251.014567119,6.41831224371,83.4695,161.126754876
 05/20  13:00:00,256.407664749,38.1205478963,103.123451876,0.0,34.9340096728,57.9733543238,233.383885233,4.03319572113,75.1392,154.211489512
 05/20  14:00:00,256.205739195,38.1472401255,102.743881333,0.0,34.9340096728,57.9733543238,223.424492307,2.6129742699,66.8089,154.002618038
 05/20  15:00:00,255.280505147,38.174015746,101.309655202,0.0,34.9340096728,57.9733543238,232.021088823,2.88096750884,75.1392,154.000921314
 05/20  16:00:00,286.723203247,37.9483725348,103.633732174,0.0,34.9340096728,62.9068543238,213.418824131,5.86718160506,91.7998,115.751842526
 05/20  17:00:00,313.331609196,37.4978836652,102.918465074,0.0,34.9340096728,72.2186844194,202.396276391,6.50022588353,49.9818,145.914250508
 05/20  18:00:00,379.79606607,37.7269711604,102.893720583,0.0,87.0357390804,86.2600435998,236.494608058,8.03067905078,49.9818,178.482129007
 05/20  19:00:00,375.283397832,37.4860226144,104.533186004,0.0,102.000620287,77.6748002752,276.260578634,16.142706372,33.3212,226.796672262
 05/20  20:00:00,403.389244122,37.415431447,105.296380085,0.0,102.000620287,88.9820225341,296.233668333,29.1021142755,33.3212,233.810354057
 05/20  21:00:00,393.716431974,37.4689568773,105.567914282,0.0,102.000620287,91.6425454185,298.643085581,46.8574714025,24.9909,226.794714179
 05/20  22:00:00,340.359593439,37.427168188,105.484445346,0.0,87.0357390804,65.871452062,404.38301488,52.3017648428,16.6606,335.420650038
 05/20  23:00:00,251.670267659,37.3557883831,90.5901747771,0.0,42.6918050922,48.4199368926,261.720392562,56.3279825916,8.3303,197.062109971
 05/20  24:00:00,188.802464172,32.7503258356,72.0816589747,0.0,27.7269238854,30.610668775,165.490285066,46.8623350866,3.33212,115.29582998
 05/21  01:00:00,185.338613956,32.7503258356,59.4483538167,0.0,34.4311606118,33.1021868926,128.700599125,38.1610220316,3.33212,87.2074570938
 05/21  02:00:00,160.219314633,32.7503258356,51.8581975189,0.0,19.466279405,30.610668775,122.389740125,31.8533684224,3.33212,87.2042517026
 05/21  03:00:00,156.948622222,32.7503258356,48.6060229292,0.0,19.466279405,30.610668775,117.683539416,27.1565577885,3.33212,87.1948616276
 05/21  04:00:00,162.202696807,32.7503258356,47.3018336475,0.0,19.466279405,30.610668775,142.332372949,23.692792643,3.33212,115.307460306
 05/21  05:00:00,173.365178043,32.7503258356,49.0177298022,0.0,19.466279405,30.610668775,168.442449018,21.2033694374,8.3303,138.908779581
 05/21  06:00:00,258.147260725,36.2488079964,72.7041513925,0.0,42.6918050922,54.3732441037,240.992874672,19.2592281292,16.6606,205.073046543
 05/21  07:00:00,343.517246306,37.7455720623,103.197214348,0.0,49.3960418185,88.5934452969,392.213844993,30.8914796561,24.9909,336.331465337
 05/21  08:00:00,372.391779571,37.521141293,100.0741053,0.0,57.6566862989,112.030105488,539.473893997,21.9867811853,33.3212,484.165912812
 05/21  09:00:00,317.335578375,37.9909080976,99.4422047023,0.0,50.9524495726,81.1684271793,419.015315428,4.08466738379,66.8089,348.121748045
 05/21  10:00:00,275.879365314,38.2961301595,101.520736126,0.0,42.6918050922,68.9656133826,345.101674922,0.875338400366,83.4695,260.756836522
 05/21  11:00:00,272.594003944,38.2577408936,101.410926934,0.0,38.286128036,68.9656133826,298.465713403,0.68727526719,83.4695,214.308938136
 05/21  12:00:00,271.615910053,38.2973298302,100.779238088,0.0,38.286128036,68.9656133826,237.771834153,0.318751298243,83.4695,153.983582855
 05/21  13:00:00,252.289206002,38.1760939678,100.216687324,0.0,31.5818913096,56.727595265,229.736631589,0.626542571471,75.1392,153.970889018
 05/21  14:00:00,251.188622152,38.1623736207,99.1173282158,0.0,31.5818913096,56.727595265,220.960264714,0.712151273148,66.8089,153.43921344
 05/21  15:00:00,251.199899839,38.1867538503,99.4107207641,0.0,31.5818913096,56.727595265,223.108843658,0.950805077923,75.1392,147.01883858
 05/21  16:00:00,280.691934525,38.0642474631,100.299529517,0.0,31.5818913096,61.661095265,208.619604583,1.20116991174,91.7998,115.618634671
 05/21  17:00:00,308.018883067,37.604052526,100.718959775,0.0,31.5818913096,70.9729253606,198.602824223,2.75416965356,49.9818,145.866854569
 05/21  18:00:00,368.627227289,37.6893217335,99.7718741603,0.0,80.3315023541,83.7685254822,230.961202238,2.78737521448,49.9818,178.192027023
 05/21  19:00:00,373.519443964,37.6501267919,101.121956895,0.0,102.000620287,77.6748002752,262.501932569,2.77413954901,33.3212,226.40659302
 05/21  20:00:00,411.056531506,37.581279517,101.869881263,0.0,108.704857014,91.4735406516,261.955777941,2.86700090432,33.3212,225.767577036
 05/21  21:00:00,383.169988316,37.7016233677,102.204693522,0.0,95.2963835608,89.1510273009,262.548107315,3.84563737659,24.9909,233.711569939
 05/21  22:00:00,331.05709648,37.6332031772,103.864993649,0.0,80.3315023541,63.3799339444,358.739170986,6.86386240979,16.6606,335.214708576
 05/21  23:00:00,267.958419867,37.5630530051,105.386539736,0.0,42.6918050922,48.4199368926,212.156219683,8.30765960053,8.3303,195.518260082
 05/21  24:00:00,194.263526069,34.2714050359,66.4012708846,0.0,34.4311606118,33.1021868926,113.200245319,0.0129949537501,3.33212,109.855130365
 05/22  01:00:00,158.8624202,33.5108654358,50.9471459739,0.0,19.418418834,29.3649097162,96.9332492124,6.51305537104,3.33212,87.0880738414
 05/22  02:00:00,159.203091593,33.5108654358,59.2528507364,0.0,12.7620426787,28.1191506574,102.983759599,12.5556563658,3.33212,87.0959832336
 05/22  03:00:00,160.7213761,34.2714050359,59.9632708731,0.0,12.7620426787,28.1191506574,108.097699492,18.3657615373,3.33212,86.3998179551
 05/22  04:00:00,160.600315999,35.0319446361,52.643380642,0.0,12.7620426787,28.1191506574,144.727684722,31.7563651099,3.33212,109.639199613
 05/22  05:00:00,195.451677938,33.5108654358,64.1708739007,0.0,25.5240853573,30.610668775,230.380571714,25.4588217144,8.3303,196.591449999
 05/22  06:00:00,318.852597877,36.5530238365,100.310538064,0.0,51.0481707146,78.1489452969,370.516039469,17.7446562544,16.6606,336.110783215
 05/22  07:00:00,376.988182905,37.5192624985,99.5562405915,0.0,64.3609230253,109.708623606,483.445176931,9.47041664087,24.9909,448.98386029
 05/22  08:00:00,337.151487313,37.4888601951,101.637295217,0.0,51.0481707146,80.7689615957,383.618448253,2.59641618391,33.3212,347.700832069
 05/22  09:00:00,309.890552756,37.9304905284,101.00772336,0.0,51.0481707146,71.0224615957,334.720223542,1.24439023898,66.8089,266.666933303
 05/22  10:00:00,262.197538167,38.1450659705,100.68382515,0.0,32.1804615127,65.7244621605,291.610620345,1.60843340088,83.4695,206.532686944
 05/22  11:00:00,261.392478566,38.2265910712,98.9605058476,0.0,32.1804615127,65.7244621605,238.681189608,1.06112221223,83.4695,154.150567396
 05/22  12:00:00,260.724462344,38.2586889741,99.1216360026,0.0,32.1804615127,65.7244621605,238.19207924,0.780104767784,83.4695,153.942474472
 05/22  13:00:00,251.358901527,38.1664696846,99.5491479429,0.0,32.1804615127,55.9779621605,229.495274878,0.616046966397,75.1392,153.740027912
 05/22  14:00:00,251.0205084,38.1623617942,99.1265648958,0.0,32.1804615127,55.9779621605,220.974308836,0.630983619049,66.8089,153.534425217
 05/22  15:00:00,250.903558146,38.2045732459,98.9416862873,0.0,32.1804615127,55.9779621605,222.704052001,0.707581244742,75.1392,146.857270756
 05/22  16:00:00,280.275640004,38.291304896,98.9788358394,0.0,32.1804615127,60.9114621605,207.568810021,0.161913118427,91.7998,115.607096902
 05/22  17:00:00,314.86009195,37.7279922153,99.3137813312,0.0,32.1804615127,77.5397301883,228.486416088,1.81881053708,49.9818,176.685805551
 05/22  18:00:00,367.220241932,37.824244499,98.3865903183,0.0,77.122965704,86.2600435998,362.001988968,2.71542339427,49.9818,309.304765574
 05/22  19:00:00,376.213946713,37.7893656041,100.396797797,0.0,102.647051061,80.1663183927,270.734449847,3.11421853351,33.3212,234.299031314
