Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/22  20:00:00,416.046650194,37.7270771054,101.560490097,0.0,115.40909374,92.7192997104,263.072284859,3.44780420675,33.3212,226.303280652
 05/22  21:00:00,394.423291509,37.7574307481,101.065706463,0.0,102.647051061,94.1340635361,365.41327474,3.77409901705,24.9909,336.648275723
 05/22  22:00:00,329.973252846,37.7770272205,103.590307593,0.0,77.122965704,65.871452062,279.632130399,6.70370246588,16.6606,256.267827933
 05/22  23:00:00,264.628152686,37.6930714181,106.871559977,0.0,38.286128036,48.4199368926,169.086342801,16.2575053378,8.3303,144.498537463
 05/22  24:00:00,165.440181764,32.7503258356,51.0514970063,0.0,25.5240853573,30.610668775,127.450286902,14.4017645143,3.33212,109.716402387
 05/23  01:00:00,188.149502416,35.0319446361,78.5096024234,0.0,19.418418834,29.3649097162,104.268228188,13.8527959364,3.33212,87.0833122518
 05/23  02:00:00,154.895729557,33.5108654358,55.0302505816,0.0,12.7620426787,28.1191506574,110.642015437,20.2330167547,3.33212,87.0768786818
 05/23  03:00:00,160.490398384,34.2714050359,59.8856522219,0.0,12.7620426787,28.1191506574,108.54200861,24.3451104435,3.33212,80.8647781665
 05/23  04:00:00,167.51847783,35.0319446361,58.9094268362,0.0,12.7620426787,28.1191506574,150.856875253,32.2117685116,3.33212,115.312986741
 05/23  05:00:00,193.164114939,34.2714050359,60.4746127554,0.0,25.5240853573,30.610668775,240.620412827,35.770380938,8.3303,196.519731889
 05/23  06:00:00,320.913179959,35.7924842363,102.584661485,0.0,51.0481707146,78.1489452969,374.710540154,22.1435756116,16.6606,335.906364542
 05/23  07:00:00,377.546706421,37.6806301737,99.3475700477,0.0,64.3609230253,109.708623606,486.334206401,14.7081367399,24.9909,446.635169661
 05/23  08:00:00,337.083826731,37.5127986955,101.2573138,0.0,51.0481707146,80.7689615957,387.038496376,4.60245631185,33.3212,349.114840064
 05/23  09:00:00,309.929344132,37.9239469858,102.194725217,0.0,51.0481707146,71.0224615957,329.326879436,1.11755365031,66.8089,261.400425786
 05/23  10:00:00,261.570297839,38.1335775911,101.957417708,0.0,32.1804615127,65.7244621605,296.013207328,1.27852738897,83.4695,211.265179939
 05/23  11:00:00,261.828142442,38.2273650399,100.966048996,0.0,32.1804615127,65.7244621605,238.3186848,0.724504437681,83.4695,154.124680362
 05/23  12:00:00,260.642479977,38.2676742711,99.8773713569,0.0,32.1804615127,65.7244621605,237.718875751,0.337628489841,83.4695,153.911747261
 05/23  13:00:00,250.920471073,38.1785112251,99.5063152458,0.0,32.1804615127,55.9779621605,228.129971312,0.29394654463,75.1392,152.696824768
 05/23  14:00:00,250.611750679,38.1673485305,98.8244466675,0.0,32.1804615127,55.9779621605,214.966714842,0.316481589326,66.8089,147.841333253
 05/23  15:00:00,250.620474418,38.2196506252,98.6407783373,0.0,32.1804615127,55.9779621605,228.921803031,0.271429479819,75.1392,153.511173552
 05/23  16:00:00,280.02644173,38.3553990822,98.6611298989,0.0,32.1804615127,60.9114621605,207.376425236,0.0304236503019,91.7998,115.546201586
 05/23  17:00:00,314.545315157,37.7802935702,98.9036843545,0.0,32.1804615127,77.5397301883,222.26227111,1.50302542109,49.9818,170.777445689
 05/23  18:00:00,367.06493419,37.8805917048,97.8515103152,0.0,77.122965704,86.2600435998,362.894059051,2.41624640122,49.9818,310.49601265
 05/23  19:00:00,375.645043892,37.8460211567,99.8697896731,0.0,102.647051061,80.1663183927,268.044289633,2.78102832134,33.3212,231.942061312
 05/23  20:00:00,415.602642727,37.7768767886,101.3422699,0.0,115.40909374,92.7192997104,262.659305922,3.0920298195,33.3212,226.246076102
 05/23  21:00:00,393.964923722,37.7992028884,100.919299734,0.0,102.647051061,94.1340635361,369.668669535,3.39512075013,24.9909,341.282648785
 05/23  22:00:00,329.885008762,37.8067019735,103.475875649,0.0,77.122965704,65.871452062,274.3078334,5.81753599536,16.6606,251.829697405
 05/23  23:00:00,264.600139792,37.7144552439,106.82704283,0.0,38.286128036,48.4199368926,168.205564919,14.6005934883,8.3303,145.274671431
 05/23  24:00:00,164.639454053,32.7503258356,50.2377848604,0.0,25.5240853573,30.610668775,134.59693662,20.1144135643,3.33212,111.150403055
 05/24  01:00:00,189.903163736,35.0319446361,80.4222370615,0.0,19.418418834,29.3649097162,112.396519663,24.1996235058,3.33212,84.8647761576
 05/24  02:00:00,169.288123973,34.2714050359,68.5924296165,0.0,12.7620426787,28.1191506574,112.738732063,22.3356305375,3.33212,87.070981526
 05/24  03:00:00,153.794265418,33.5108654358,54.0005501854,0.0,12.7620426787,28.1191506574,106.169587529,20.6698910458,3.33212,82.1675764833
 05/24  04:00:00,181.599649226,35.0319446361,73.5642178589,0.0,12.7620426787,28.1191506574,136.464237596,19.1843452101,3.33212,113.947772386
 05/24  05:00:00,203.162589304,34.651674836,70.7401955678,0.0,25.5240853573,30.610668775,222.834466753,18.0299985892,8.3303,196.474168164
 05/24  06:00:00,315.210485246,36.2488079964,97.0885940768,0.0,51.0481707146,78.1489452969,369.143395699,16.743981681,16.6606,335.738814018
 05/24  07:00:00,378.878478598,37.4658791244,102.05485538,0.0,64.3609230253,109.708623606,486.257794669,15.0504570752,24.9909,446.216437594
 05/24  08:00:00,338.183808938,37.409695486,103.570400917,0.0,51.0481707146,80.7689615957,389.200134745,6.97259622715,33.3212,348.906338518
 05/24  09:00:00,310.270008208,37.9078983645,102.903770334,0.0,51.0481707146,71.0224615957,329.940729999,2.00113865776,66.8089,261.130691341
 05/24  10:00:00,262.066257402,38.0875588395,102.870190693,0.0,32.1804615127,65.7244621605,296.085605555,1.26353678173,83.4695,211.352568773
 05/24  11:00:00,262.540001417,38.1707357397,102.354356263,0.0,32.1804615127,65.7244621605,238.500244151,0.937215688742,83.4695,154.093528462
 05/24  12:00:00,261.094001255,38.2062494813,101.21735181,0.0,32.1804615127,65.7244621605,237.781451604,0.435052845678,83.4695,153.876898758
 05/24  13:00:00,251.341014451,38.1280133156,101.243316908,0.0,32.1804615127,55.9779621605,223.562197083,0.343962515991,75.1392,148.079034567
 05/24  14:00:00,250.615469421,38.1522321584,100.454539824,0.0,32.1804615127,55.9779621605,219.628129969,0.417611588728,66.8089,152.40161838
 05/24  15:00:00,250.790350938,38.1810081874,100.602592772,0.0,32.1804615127,55.9779621605,229.162809367,0.539432758074,75.1392,153.484176609
 05/24  16:00:00,280.300432366,38.1888187166,101.047166246,0.0,32.1804615127,60.9114621605,207.336659159,0.024546315077,91.7998,115.512312844
 05/24  17:00:00,314.335831534,37.6555219499,100.740628884,0.0,32.1804615127,77.5397301883,222.385680336,1.66864842962,49.9818,170.735231906
 05/24  18:00:00,367.390086688,37.7500120232,100.00750806,0.0,77.122965704,86.2600435998,360.411253363,2.59627561675,49.9818,307.833177746
 05/24  19:00:00,376.768357175,37.7132860748,102.269048575,0.0,102.647051061,80.1663183927,272.102915294,4.66691225424,33.3212,234.11480304
 05/24  20:00:00,416.940856323,37.6509162535,103.616421183,0.0,115.40909374,92.7192997104,270.453698782,10.9800803375,33.3212,226.152418445
 05/24  21:00:00,395.989288921,37.6850186361,103.81018418,0.0,102.647051061,94.1340635361,381.956541298,20.7251362307,24.9909,336.240505067
 05/24  22:00:00,330.595229468,37.7282047923,105.134746635,0.0,77.122965704,65.871452062,298.784021097,26.0676584304,16.6606,256.055762666
 05/24  23:00:00,263.05681345,37.6565654054,105.820881699,0.0,38.286128036,48.4199368926,179.499435823,27.8634486964,8.3303,143.305687127
 05/24  24:00:00,169.264957188,32.7503258356,54.8592045174,0.0,25.5240853573,30.610668775,136.380268764,22.2634133422,3.33212,110.784735422
 05/25  01:00:00,184.951700361,34.2714050359,76.2622858068,0.0,19.418418834,29.3649097162,111.002290377,20.6031996876,3.33212,87.0669706894
 05/25  02:00:00,156.867996482,33.5108654358,56.9810121242,0.0,12.7620426787,28.1191506574,113.74103674,27.4253650093,3.33212,82.9835517308
 05/25  03:00:00,154.770463716,35.0319446361,53.4603882332,0.0,12.7620426787,28.1191506574,118.947773238,30.6809416562,3.33212,84.9347115814
 05/25  04:00:00,165.426346356,35.0319446361,57.5108743199,0.0,12.7620426787,28.1191506574,145.148349489,26.5473444733,3.33212,115.268885015
 05/25  05:00:00,199.862273738,34.2714050359,67.8958874427,0.0,25.5240853573,30.610668775,227.943160384,23.194894459,8.3303,196.417965925
 05/25  06:00:00,319.253405242,35.6403763163,102.034737056,0.0,51.0481707146,78.1489452969,372.670682899,20.4836641273,16.6606,335.526418772
 05/25  07:00:00,379.665634064,37.5821349193,103.264532011,0.0,64.3609230253,109.708623606,493.934157838,23.1234776359,24.9909,445.819780202
 05/25  08:00:00,334.504805543,37.4684777573,100.201626648,0.0,51.0481707146,80.7689615957,391.884881412,12.6170446836,33.3212,345.946636728
 05/25  09:00:00,309.688851749,37.907694715,102.562912815,0.0,51.0481707146,71.0224615957,332.484982861,4.50483296523,66.8089,261.171249896
 05/25  10:00:00,262.279342854,38.0923648751,103.458110068,0.0,32.1804615127,65.7244621605,291.405509564,1.60956849064,83.4695,206.326441073
 05/25  11:00:00,262.695628204,38.1727522987,102.824631342,0.0,32.1804615127,65.7244621605,238.367569658,0.842516939719,83.4695,154.055552718
 05/25  12:00:00,261.434362757,38.2099995472,101.915435242,0.0,32.1804615127,65.7244621605,237.743367839,0.422551018952,83.4695,153.85131682
 05/25  13:00:00,251.061644526,38.1274295927,100.956641353,0.0,32.1804615127,55.9779621605,229.11796718,0.325177293581,75.1392,153.653589886
 05/25  14:00:00,250.714014191,38.1504910463,99.7275365671,0.0,32.1804615127,55.9779621605,220.564543071,0.312732028837,66.8089,153.442911042
 05/25  15:00:00,250.238590723,38.1825969071,98.364638466,0.0,32.1804615127,55.9779621605,222.236031976,0.318449127212,75.1392,146.778382848
 05/25  16:00:00,278.721785989,38.2889543422,97.4324736152,0.0,32.1804615127,60.9114621605,207.356400373,0.0199906416162,91.7998,115.536609731
 05/25  17:00:00,313.787527662,37.7426164515,98.5144014757,0.0,32.1804615127,77.5397301883,221.877409681,1.21122710788,49.9818,170.684382573
 05/25  18:00:00,366.545933676,37.8348323121,98.1297203064,0.0,77.122965704,86.2600435998,366.201318789,1.94194215557,49.9818,314.277576634
 05/25  19:00:00,375.875270786,37.7916956229,100.608866742,0.0,102.647051061,80.1663183927,263.651764344,2.26297794543,33.3212,228.067586398
 05/25  20:00:00,417.246316112,37.7170728663,103.663201975,0.0,115.40909374,92.7192997104,266.157422459,6.75066400176,33.3212,226.085558457
 05/25  21:00:00,395.224999709,37.7427175556,102.838563003,0.0,102.647051061,94.1340635361,376.110974365,11.8247316358,24.9909,339.29534273
 05/25  22:00:00,330.077812439,37.7689591328,104.310278595,0.0,77.122965704,65.871452062,282.320869905,12.6278953459,16.6606,253.032374559
 05/25  23:00:00,259.42697257,37.6784146565,102.10004954,0.0,38.286128036,48.4199368926,174.187379763,20.6364657209,8.3303,145.220614042
 05/25  24:00:00,165.840224083,32.7503258356,51.4474824347,0.0,25.5240853573,30.610668775,132.737242663,20.5277214247,3.33212,108.877401238
 05/26  01:00:00,191.430564687,35.0319446361,81.9472882292,0.0,19.418418834,29.3649097162,109.427161824,19.0483271035,3.33212,87.0467147207
 05/26  02:00:00,147.951739227,32.7503258356,48.9336046459,0.0,12.7620426787,28.1191506574,107.844839579,17.7261691621,3.33212,86.786550417
 05/26  03:00:00,175.687629903,35.0319446361,74.2355043256,0.0,12.7620426787,28.1191506574,100.990883834,16.5494011295,3.33212,81.1093627049
 05/26  04:00:00,168.932876502,35.0319446361,60.3253200558,0.0,12.7620426787,28.1191506574,140.848448075,22.2560857811,3.33212,115.260242293
 05/26  05:00:00,192.02302688,34.2714050359,59.3452450292,0.0,25.5240853573,30.610668775,229.832700557,25.1445461584,8.3303,196.357854398
 05/26  06:00:00,314.489784253,35.6023493363,96.5581057676,0.0,51.0481707146,78.1489452969,374.064266931,22.0770530361,16.6606,335.326613895
 05/26  07:00:00,379.717062593,37.5474064767,102.172125158,0.0,64.3609230253,109.708623606,488.261394875,17.8624802862,24.9909,445.408014589
 05/26  08:00:00,338.510732363,37.3732576622,103.536748156,0.0,51.0481707146,80.7689615957,386.866121401,9.99473456466,33.3212,343.550186837
 05/26  09:00:00,310.326223692,37.9011564143,103.226472977,0.0,51.0481707146,71.0224615957,332.682591096,2.84946326249,66.8089,263.024227834
 05/26  10:00:00,261.994285192,38.0590723402,102.757273832,0.0,32.1804615127,65.7244621605,290.707182053,0.965156002003,83.4695,206.272526051
 05/26  11:00:00,262.487467288,38.1533578361,102.237183991,0.0,32.1804615127,65.7244621605,238.236191662,0.739532085415,83.4695,154.027159577
 05/26  12:00:00,261.180795068,38.1878999543,101.348495246,0.0,32.1804615127,65.7244621605,237.710225614,0.420098730531,83.4695,153.820626884
 05/26  13:00:00,251.23718595,38.1184971254,100.617876015,0.0,32.1804615127,55.9779621605,229.0612364,0.301996768232,75.1392,153.620039632
 05/26  14:00:00,250.967228356,38.1448462464,99.8086928712,0.0,32.1804615127,55.9779621605,213.843834716,0.298399153576,66.8089,146.736535562
 05/26  15:00:00,251.080919653,38.1739974771,99.9657664312,0.0,32.1804615127,55.9779621605,228.946803469,0.374738599202,75.1392,153.43286487
 05/26  16:00:00,280.575755055,38.2155863788,100.899166118,0.0,32.1804615127,60.9114621605,207.318997914,0.0243785044446,91.7998,115.49481941
 05/26  17:00:00,314.766591194,37.676368376,101.235064538,0.0,32.1804615127,77.5397301883,221.951839936,1.32050665724,49.9818,170.649533278
 05/26  18:00:00,367.488670517,37.7681594346,100.232877852,0.0,77.122965704,86.2600435998,359.563643032,2.07226012152,49.9818,307.50958291
 05/26  19:00:00,376.66136483,37.7198305794,102.899796991,0.0,102.647051061,80.1663183927,273.69784552,6.4328189208,33.3212,233.943826599
 05/26  20:00:00,416.384815339,37.6542256568,103.657884155,0.0,115.40909374,92.7192997104,270.669567654,11.3555976993,33.3212,225.992769954
 05/26  21:00:00,395.694589751,37.6857128246,103.860820752,0.0,102.647051061,94.1340635361,377.676325275,16.8491237557,24.9909,335.836301519
 05/26  22:00:00,330.857330391,37.7298834441,105.430173158,0.0,77.122965704,65.871452062,294.292867724,21.7807337626,16.6606,255.851533961
 05/26  23:00:00,262.282700226,37.6561530091,105.097935952,0.0,38.286128036,48.4199368926,170.837651139,23.931206436,8.3303,138.576144703
 05/26  24:00:00,169.214763127,32.7503258356,54.817712602,0.0,25.5240853573,30.610668775,137.929274112,19.3449731928,3.33212,115.252180919
 05/27  01:00:00,194.420025562,34.2714050359,76.1672096545,0.0,27.7269238854,30.610668775,108.34678159,17.9673915672,3.33212,87.0472700227
 05/27  02:00:00,157.697115445,33.5108654358,57.8342782765,0.0,12.7620426787,28.1191506574,100.896749933,16.7481049784,3.33212,80.8165249545
 05/27  03:00:00,167.03781122,35.0319446361,65.6504787477,0.0,12.7620426787,28.1191506574,112.917863588,22.5358282067,3.33212,87.049915381
 05/27  04:00:00,159.208325161,35.0319446361,51.2974279112,0.0,12.7620426787,28.1191506574,137.650839165,25.4950484274,3.33212,108.823670738
 05/27  05:00:00,172.795417451,33.5108654358,56.9532921142,0.0,12.7620426787,28.1191506574,175.807039864,22.3277840652,8.3303,145.148955799
 05/27  06:00:00,255.483962374,36.3628889365,70.0243279974,0.0,42.6918050922,54.3732441037,233.526560977,19.7531796763,16.6606,197.112781301
 05/27  07:00:00,333.708434214,37.4926005015,103.115309521,0.0,42.6918050922,86.1019271793,383.22044561,23.1239690011,24.9909,335.105576609
 05/27  08:00:00,373.296482471,37.4340011048,101.263701929,0.0,57.6566862989,112.030105488,531.500396939,17.0709107376,33.3212,481.108286202
 05/27  09:00:00,328.965726035,37.8961666826,103.191315689,0.0,57.6566862989,83.6599452969,418.709477639,12.7428546272,66.8089,339.157723012
 05/27  10:00:00,275.064788547,38.0564336911,103.137249127,0.0,42.6918050922,68.9656133826,358.465970732,8.86814529788,83.4695,266.128325434
 05/27  11:00:00,266.265196372,38.1643253783,102.026682208,0.0,34.9340096728,67.7198543238,292.79114967,2.53395845042,83.4695,206.78769122
 05/27  12:00:00,265.869011234,38.2062635888,101.878584183,0.0,34.9340096728,67.7198543238,238.385942817,0.72542470184,83.4695,154.191018115
 05/27  13:00:00,256.153276737,38.1209484209,101.776573673,0.0,34.9340096728,57.9733543238,229.777299895,0.652189433548,75.1392,153.985910461
 05/27  14:00:00,256.135361135,38.1394369461,101.948865604,0.0,34.9340096728,57.9733543238,221.321534107,0.72255549467,66.8089,153.790078612
 05/27  15:00:00,255.654895285,38.1673947532,101.380449388,0.0,34.9340096728,57.9733543238,229.832010765,0.907055348407,75.1392,153.785755416
 05/27  16:00:00,285.60460035,37.9850300686,102.355573608,0.0,34.9340096728,62.9068543238,208.711062854,1.28669697138,91.7998,115.624565882
 05/27  17:00:00,312.767697881,37.6034918932,102.36205686,0.0,34.9340096728,72.2186844194,198.407217741,2.72911808268,49.9818,145.696299659
 05/27  18:00:00,379.17659887,37.8121645533,102.640729787,0.0,87.0357390804,86.2600435998,227.671829887,6.39734873095,49.9818,171.292681156
 05/27  19:00:00,374.699622004,37.5383453945,104.26849781,0.0,102.000620287,77.6748002752,283.378897123,16.5029552069,33.3212,233.554741916
 05/27  20:00:00,399.812429694,37.4556979021,104.392542838,0.0,102.000620287,88.9820225341,280.357717977,21.1296759331,33.3212,225.906842044
 05/27  21:00:00,393.778905694,37.5044704672,105.495788545,0.0,102.000620287,91.6425454185,281.19080787,29.9651128198,24.9909,226.23479505
 05/27  22:00:00,339.467861111,37.4651812813,104.637375933,0.0,87.0357390804,65.871452062,389.328858919,38.6454436365,16.6606,334.022815282
 05/27  23:00:00,255.783740141,37.3959130155,94.7285269451,0.0,42.6918050922,48.4199368926,245.802479834,40.9066125405,8.3303,196.565567293
 05/27  24:00:00,194.987276479,32.7503258356,78.3138937505,0.0,27.7269238854,30.610668775,152.450391315,33.9040465624,3.33212,115.214224753
 05/28  01:00:00,196.195705511,32.7503258356,70.3259651909,0.0,34.4311606118,33.1021868926,113.390557099,29.1487119879,3.33212,80.9097251107
 05/28  02:00:00,172.681897311,32.7503258356,64.3278116354,0.0,19.466279405,30.610668775,115.742119987,25.2825729149,3.33212,87.127427072
 05/28  03:00:00,169.140040497,32.7503258356,60.8043391174,0.0,19.466279405,30.610668775,112.604197907,22.1394897947,3.33212,87.132588112
 05/28  04:00:00,180.304953696,35.0319446361,63.0917679034,0.0,19.466279405,30.610668775,133.812524118,19.5953992532,3.33212,110.885004865
 05/28  05:00:00,185.892632642,32.7503258356,61.5325226434,0.0,19.466279405,30.610668775,169.051825988,17.5249911178,8.3303,143.19653487
 05/28  06:00:00,263.829917371,36.4009159165,78.2673149993,0.0,42.6918050922,54.3732441037,230.091567222,15.8652914724,16.6606,197.56567575
 05/28  07:00:00,343.991485779,37.7795994416,103.511802302,0.0,49.3960418185,88.5934452969,373.354272779,13.4669403668,24.9909,334.896432412
 05/28  08:00:00,373.126914596,37.5864230814,100.299509933,0.0,57.6566862989,112.030105488,521.62416177,7.68485822484,33.3212,480.618103545
 05/28  09:00:00,318.452859541,38.0266445237,100.854034638,0.0,50.9524495726,81.1684271793,416.656208268,3.41535406153,66.8089,346.431954207
 05/28  10:00:00,275.67092389,38.3560346723,102.625085746,0.0,42.6918050922,68.9656133826,345.883916161,2.20092242632,83.4695,260.213493735
 05/28  11:00:00,272.046706201,38.2434907251,102.800786222,0.0,38.286128036,68.9656133826,292.190692405,0.972895280006,83.4695,207.748297125
 05/28  12:00:00,271.013299036,38.2734666128,102.042790664,0.0,38.286128036,68.9656133826,236.5822643,0.32965132107,83.4695,152.783112979
 05/28  13:00:00,252.38687965,38.1401558367,102.14787154,0.0,31.5818913096,56.727595265,229.595096755,0.695072060405,75.1392,153.760824695
 05/28  14:00:00,252.13625444,38.1564728316,101.854921739,0.0,31.5818913096,56.727595265,221.034803736,0.860164964648,66.8089,153.365738771
 05/28  15:00:00,252.021009296,38.183615455,101.713289716,0.0,31.5818913096,56.727595265,223.049453544,1.22621136703,75.1392,146.684042177
 05/28  16:00:00,281.515990188,37.989673697,102.299783058,0.0,31.5818913096,61.661095265,208.709389689,1.42457786881,91.7998,115.48501182
 05/28  17:00:00,308.455281847,37.4811479117,102.295872166,0.0,31.5818913096,70.9729253606,198.610807437,2.94918144007,49.9818,145.679825997
 05/28  18:00:00,369.431731816,37.5594916739,101.741672553,0.0,80.3315023541,83.7685254822,224.838408843,3.83054150884,49.9818,171.026067334
 05/28  19:00:00,373.790026989,37.5842967337,102.784420164,0.0,102.000620287,77.6748002752,274.114811567,12.9917515496,33.3212,227.801860018
 05/28  20:00:00,409.832060808,37.4877156452,105.250948082,0.0,108.704857014,91.4735406516,285.872623644,28.7818207936,33.3212,223.76960285
 05/28  21:00:00,384.363254014,37.6017373567,105.333670516,0.0,95.2963835608,89.1510273009,293.264033007,35.9772251367,24.9909,232.29590787
 05/28  22:00:00,330.94788112,37.555595732,105.211189684,0.0,80.3315023541,63.3799339444,384.16116392,37.6929926365,16.6606,329.807571283
 05/28  23:00:00,257.437913967,37.4922164001,96.2635185679,0.0,42.6918050922,48.4199368926,240.947128869,39.9890966173,8.3303,192.627732251
 05/28  24:00:00,203.014866008,32.7503258356,77.1028018648,0.0,34.4311606118,33.1021868926,151.889565725,33.2068018903,3.33212,115.350643834
 05/29  01:00:00,194.551396093,32.7503258356,68.6748508006,0.0,34.4311606118,33.1021868926,119.055676021,28.5913999502,3.33212,87.1321560707
 05/29  02:00:00,171.168625056,32.7503258356,62.8086509092,0.0,19.466279405,30.610668775,109.06212876,24.8369544094,3.33212,80.8930543507
 05/29  03:00:00,165.102992797,32.7503258356,56.7259897506,0.0,19.466279405,30.610668775,118.228878876,27.7790000587,3.33212,87.1177588175
 05/29  04:00:00,169.471110946,32.7503258356,54.5145500293,0.0,19.466279405,30.610668775,143.519928924,25.001383791,3.33212,115.186425133
 05/29  05:00:00,181.274571811,32.7503258356,56.8708540283,0.0,19.466279405,30.610668775,168.350799433,21.3398189136,8.3303,138.68068052
 05/29  06:00:00,256.552466075,36.4009159165,70.9624809821,0.0,42.6918050922,54.3732441037,237.046110917,18.6332741966,16.6606,201.75223672
 05/29  07:00:00,343.354780449,37.7486559564,103.163067806,0.0,49.3960418185,88.5934452969,379.320757654,20.4083165471,24.9909,333.921541107
 05/29  08:00:00,375.370411966,37.4646183586,103.428382028,0.0,57.6566862989,112.030105488,527.494129621,19.3430857949,33.3212,474.829843826
 05/29  09:00:00,321.17809881,37.9390331605,104.915571766,0.0,50.9524495726,81.1684271793,434.561897594,19.9592686638,66.8089,347.793728931
 05/29  10:00:00,276.20498432,38.1199376505,104.865564662,0.0,42.6918050922,68.9656133826,363.720141483,21.0882697633,83.4695,259.16237172
 05/29  11:00:00,261.773907481,38.1051341059,94.2481742198,0.0,38.286128036,68.9656133826,320.179274055,23.3695564122,83.4695,213.340217643
 05/29  12:00:00,272.572002448,38.1445150787,105.511110538,0.0,38.286128036,68.9656133826,252.745549001,17.7559071905,83.4695,151.52014181
 05/29  13:00:00,253.817895583,38.1231594358,105.087008291,0.0,31.5818913096,56.727595265,234.528909856,10.1308974603,75.1392,149.258812396
 05/29  14:00:00,253.31370536,38.1510003922,103.727538324,0.0,31.5818913096,56.727595265,223.571900791,3.41996216588,66.8089,153.343038625
 05/29  15:00:00,253.30588954,38.174293551,103.335341916,0.0,31.5818913096,56.727595265,224.591651613,2.26599398089,75.1392,147.186457633
 05/29  16:00:00,282.544153292,37.8933080881,103.44034168,0.0,31.5818913096,61.661095265,209.333957498,2.5588913279,91.7998,114.97526617
 05/29  17:00:00,309.860431867,37.4072245697,103.198372553,0.0,31.5818913096,70.9729253606,199.918587766,4.29214829105,49.9818,145.644639475
 05/29  18:00:00,370.59057348,37.4618989028,102.356529985,0.0,80.3315023541,83.7685254822,225.250652075,4.28131968146,49.9818,170.987532393
 05/29  19:00:00,375.229019392,37.4358151526,104.220774068,0.0,102.000620287,77.6748002752,275.016877232,12.6803367491,33.3212,229.015340483
 05/29  20:00:00,409.565449164,37.3832175917,104.856026741,0.0,108.704857014,91.4735406516,280.318629986,24.2889901771,33.3212,222.708439809
 05/29  21:00:00,384.022491997,37.5354566369,104.582308515,0.0,95.2963835608,89.1510273009,280.877600455,24.6611743879,24.9909,231.225526068
 05/29  22:00:00,327.642123541,37.496656209,101.767378718,0.0,80.3315023541,63.3799339444,381.914126747,36.3755659474,16.6606,328.877960799
 05/29  23:00:00,237.992858177,37.4389463316,76.8981123874,0.0,42.6918050922,48.4199368926,248.741492983,46.5495065047,8.3303,193.861686479
 05/29  24:00:00,191.495316296,32.7503258356,65.6129258833,0.0,34.4311606118,33.1021868926,156.280939039,37.613614622,3.33212,115.335204417
 05/30  01:00:00,163.815748656,32.7503258356,56.7288989839,0.0,19.418418834,29.3649097162,125.119647182,40.9956603677,3.33212,80.7918668143
 05/30  02:00:00,150.808839088,32.7503258356,51.6588808856,0.0,12.7620426787,28.1191506574,126.056243658,35.7148729388,3.33212,87.0092507196
 05/30  03:00:00,150.948637973,34.2714050359,50.2905819842,0.0,12.7620426787,28.1191506574,115.561261421,29.371999842,3.33212,82.8571415794
 05/30  04:00:00,157.561366102,33.5108654358,50.4621983592,0.0,12.7620426787,28.1191506574,141.13657641,24.7307253056,3.33212,113.073731105
 05/30  05:00:00,191.388601122,35.0319446361,57.9727272387,0.0,25.5240853573,30.610668775,226.000070921,21.5414383133,8.3303,196.128332608
 05/30  06:00:00,318.616147518,35.4882683962,100.733813782,0.0,51.0481707146,78.1489452969,370.320554117,19.1562223601,16.6606,334.503731757
 05/30  07:00:00,378.427087725,37.4524433821,100.890320045,0.0,64.3609230253,109.708623606,485.04577467,16.299957446,24.9909,443.754917224
 05/30  08:00:00,338.295361196,37.4312569214,103.212467856,0.0,51.0481707146,80.7689615957,383.573587677,11.1042246005,33.3212,339.148163077
 05/30  09:00:00,310.21793263,37.9019079093,103.088164393,0.0,51.0481707146,71.0224615957,338.330546348,5.70640476431,66.8089,265.815241584
 05/30  10:00:00,263.223536411,38.0713915978,103.806276298,0.0,32.1804615127,65.7244621605,291.394681312,1.88455667584,83.4695,206.040624636
 05/30  11:00:00,264.099191277,38.1536708868,103.452182104,0.0,32.1804615127,65.7244621605,238.901879153,1.52767506437,83.4695,153.904704089
 05/30  12:00:00,262.756109071,38.1920917652,102.586808805,0.0,32.1804615127,65.7244621605,231.794655495,1.0495092412,83.4695,147.275646254
 05/30  13:00:00,252.379268989,38.1229717855,101.769361612,0.0,32.1804615127,55.9779621605,229.246303177,0.860072800862,75.1392,153.247030376
 05/30  14:00:00,252.299690457,38.1514519879,101.508870705,0.0,32.1804615127,55.9779621605,221.045445943,0.938211421921,66.8089,153.298334521
 05/30  15:00:00,252.033753534,38.1809730682,101.093195006,0.0,32.1804615127,55.9779621605,222.802263035,1.02393063195,75.1392,146.639132403
 05/30  16:00:00,281.541376155,38.1177903414,101.23194146,0.0,32.1804615127,60.9114621605,207.455450622,0.222190206073,91.7998,115.433460416
 05/30  17:00:00,315.866681183,37.6141573775,101.114220831,0.0,32.1804615127,77.5397301883,221.972862074,1.51042832517,49.9818,170.480633749
 05/30  18:00:00,368.057979469,37.7262779907,99.6789623887,0.0,77.122965704,86.2600435998,359.237938983,2.39086136251,49.9818,306.865277621
 05/30  19:00:00,375.679095164,37.7563115793,100.84089432,0.0,102.647051061,80.1663183927,267.549851055,2.42148526028,33.3212,231.807165795
 05/30  20:00:00,416.161967062,37.6617471643,102.87297903,0.0,115.40909374,92.7192997104,267.930285104,7.10545911885,33.3212,227.503625985
 05/30  21:00:00,395.028714394,37.684011296,102.750697398,0.0,102.647051061,94.1340635361,372.428873458,12.3982939967,24.9909,335.039679462
 05/30  22:00:00,330.511254779,37.723163997,104.517062809,0.0,77.122965704,65.871452062,278.258555837,13.6893447471,16.6606,247.908611089
 05/30  23:00:00,264.910009727,37.6462773476,107.178524352,0.0,38.286128036,48.4199368926,169.611683326,16.2010978273,8.3303,145.080285498
 05/30  24:00:00,159.362299744,32.7503258356,44.9695464098,0.0,25.5240853573,30.610668775,129.276587441,17.1481775028,3.33212,108.796289938
 05/31  01:00:00,170.363590267,33.5108654358,62.5097858651,0.0,19.418418834,29.3649097162,111.060448712,20.7184559075,3.33212,87.0098728042
 05/31  02:00:00,162.459108236,34.2714050359,61.7587706195,0.0,12.7620426787,28.1191506574,107.101700039,22.9783789693,3.33212,80.7912010698
 05/31  03:00:00,149.559286124,34.2714050359,48.9504153317,0.0,12.7620426787,28.1191506574,118.476831777,28.1446371125,3.33212,87.0000746648
 05/31  04:00:00,154.568225944,33.5108654358,48.175211093,0.0,12.7620426787,28.1191506574,147.587929848,35.4861437819,3.33212,108.769666066
 05/31  05:00:00,192.177098925,35.0319446361,59.4424282438,0.0,25.5240853573,30.610668775,235.633090368,31.2385530514,8.3303,196.064237317
 05/31  06:00:00,320.515798639,36.2488079964,102.591841688,0.0,51.0481707146,78.1489452969,374.333479011,23.3307038355,16.6606,334.342175175
 05/31  07:00:00,376.510428978,37.4790661411,99.8567150668,0.0,64.3609230253,109.708623606,484.118123258,15.7920215231,24.9909,443.335201735
 05/31  08:00:00,335.94830063,37.4560449608,101.07117921,0.0,51.0481707146,80.7689615957,381.376452672,6.54178870081,33.3212,341.513463971
 05/31  09:00:00,310.858895913,37.9112894577,103.129865771,0.0,51.0481707146,71.0224615957,331.80763425,1.59051702191,66.8089,263.408217228
 05/31  10:00:00,262.522904298,38.1024473572,102.666160309,0.0,32.1804615127,65.7244621605,290.900968918,1.4477174417,83.4695,205.983751476
 05/31  11:00:00,263.469302422,38.1866866114,102.588135396,0.0,32.1804615127,65.7244621605,238.569972495,1.22624444165,83.4695,153.874228054
 05/31  12:00:00,262.244207529,38.2152796957,101.886111736,0.0,32.1804615127,65.7244621605,233.819803965,0.824572235426,83.4695,149.525731729
 05/31  13:00:00,252.238823464,38.135229471,101.642444179,0.0,32.1804615127,55.9779621605,226.712662933,0.641607418835,75.1392,150.931855514
 05/31  14:00:00,251.484623542,38.1577909593,100.952404431,0.0,32.1804615127,55.9779621605,220.768233063,0.687354321951,66.8089,153.271978741
 05/31  15:00:00,251.279196313,38.1866931118,100.56644582,0.0,32.1804615127,55.9779621605,222.540943148,0.790757572863,75.1392,146.610985575
 05/31  16:00:00,281.008790684,38.1792648601,100.729615347,0.0,32.1804615127,60.9114621605,207.351173873,0.140675446216,91.7998,115.410698427
 05/31  17:00:00,315.673726318,37.6488991475,101.347544334,0.0,32.1804615127,77.5397301883,221.851857276,1.42723428161,49.9818,170.442822995
 05/31  18:00:00,367.714880938,37.742016255,99.9235935218,0.0,77.122965704,86.2600435998,358.961660486,2.28008117132,49.9818,306.699779314
 05/31  19:00:00,376.588352568,37.7547966518,101.914194593,0.0,102.647051061,80.1663183927,267.924742695,6.63146730292,33.3212,227.972075392
 05/31  20:00:00,416.47662436,37.6557797161,103.120369938,0.0,115.40909374,92.7192997104,274.188353948,11.7175011646,33.3212,229.149652784
 05/31  21:00:00,395.84592237,37.6739653872,103.548584456,0.0,102.647051061,94.1340635361,376.956661137,17.3676752944,24.9909,334.598085842
 05/31  22:00:00,330.723489515,37.7186340559,105.15725195,0.0,77.122965704,65.871452062,288.643398293,21.8580245328,16.6606,250.12477376
 05/31  23:00:00,264.607739658,37.646900261,107.230159409,0.0,38.286128036,48.4199368926,168.99859778,22.2205179009,8.3303,138.447779879
 05/31  24:00:00,166.581180622,32.7503258356,52.1765460362,0.0,25.5240853573,30.610668775,134.584373966,16.0843396662,3.33212,115.1679143
 06/01  01:00:00,183.074177364,34.2714050359,74.3110588359,0.0,19.418418834,29.3649097162,97.8499845115,13.7320014964,3.33212,80.7858630151
 06/01  02:00:00,151.968722709,33.5108654358,52.0834040436,0.0,12.7620426787,28.1191506574,102.221861917,11.898224364,3.33212,86.9915175525
 06/01  03:00:00,172.379013796,35.0319446361,70.7467805829,0.0,12.7620426787,28.1191506574,99.3220487292,10.243593501,3.33212,85.7463352283
 06/01  04:00:00,180.597060434,35.0319446361,72.3623195109,0.0,12.7620426787,28.1191506574,122.33138364,8.95211612791,3.33212,110.047147512
 06/01  05:00:00,193.225950808,34.2714050359,61.0709878719,0.0,25.5240853573,30.610668775,212.794826767,8.44382507883,8.3303,196.020701688
 06/01  06:00:00,308.96087263,35.7924842363,90.8550836056,0.0,51.0481707146,78.1489452969,352.590218283,2.80471266407,16.6606,333.124905619
 06/01  07:00:00,377.228232175,37.6927269827,99.089518899,0.0,64.3609230253,109.708623606,471.40605502,4.18496786362,24.9909,442.230187156
 06/01  08:00:00,336.889887175,37.5338690577,100.75544248,0.0,51.0481707146,80.7689615957,376.033861545,2.31668956039,33.3212,340.395971984
 06/01  09:00:00,310.385924991,37.9366497868,100.88501378,0.0,51.0481707146,71.0224615957,327.856245151,1.06120209646,66.8089,259.986143055
 06/01  10:00:00,262.726219998,38.1480907892,101.017905957,0.0,32.1804615127,65.7244621605,289.374161067,1.1762335977,83.4695,204.728427469
 06/01  11:00:00,262.973201322,38.237365756,100.512055058,0.0,32.1804615127,65.7244621605,237.335146671,0.658992809023,83.4695,153.206653862
 06/01  12:00:00,261.556739479,38.2855975284,99.7508388696,0.0,32.1804615127,65.7244621605,237.376977981,0.261024783838,83.4695,153.646453198
 06/01  13:00:00,250.876038949,38.1920757521,98.8801059915,0.0,32.1804615127,55.9779621605,228.841751454,0.257273334567,75.1392,153.44527812
 06/01  14:00:00,251.208134772,38.1730165867,99.2238354445,0.0,32.1804615127,55.9779621605,213.661198509,0.274705062874,66.8089,146.577593446
 06/01  15:00:00,250.12295579,38.2384146571,98.0781730737,0.0,32.1804615127,55.9779621605,228.557259266,0.169790982057,75.1392,153.248268284
 06/01  16:00:00,277.641014669,38.395083417,96.1797389408,0.0,32.1804615127,60.9114621605,203.622014384,0.0,91.7998,111.822214384
 06/01  17:00:00,313.370679929,37.8214319016,97.445399004,0.0,32.1804615127,77.5397301883,220.154872137,1.49674615572,49.9818,168.676325981
 06/01  18:00:00,366.280381522,37.9145057726,96.3928464618,0.0,77.122965704,86.2600435998,362.469139929,2.48364766556,49.9818,310.003692264
 06/01  19:00:00,374.654961822,37.9307901724,97.3377346701,0.0,102.647051061,80.1663183927,265.09167362,2.86155167026,33.3212,228.908921949
 06/01  20:00:00,415.719307093,37.8294562895,100.324609761,0.0,115.40909374,92.7192997104,262.005539768,3.15487937094,33.3212,225.529460397
 06/01  21:00:00,393.846627118,37.832879064,100.050873758,0.0,102.647051061,94.1340635361,363.098234719,3.45921184665,24.9909,334.648122872
 06/01  22:00:00,329.342467253,37.8349204082,102.389570018,0.0,77.122965704,65.871452062,269.485103357,4.31915313071,16.6606,248.505350227
 06/01  23:00:00,264.105962543,37.7452599428,105.776687442,0.0,38.286128036,48.4199368926,160.644420525,7.99859673983,8.3303,144.315523785
 06/01  24:00:00,192.80622977,35.0319446361,75.7010415367,0.0,25.5240853573,30.610668775,122.000321424,9.91325063845,3.33212,108.754950785
 06/02  01:00:00,156.134632078,32.7503258356,49.1674477673,0.0,19.418418834,29.3649097162,103.667103985,13.3360254777,3.33212,86.9989585078
 06/02  02:00:00,174.861463051,35.0319446361,73.1872670369,0.0,12.7620426787,28.1191506574,96.9594615624,12.8475530955,3.33212,80.7797884669
 06/02  03:00:00,176.194779785,35.0319446361,74.5517062904,0.0,12.7620426787,28.1191506574,102.71362209,12.3856346394,3.33212,86.995867451
 06/02  04:00:00,171.561563098,34.2714050359,63.4914019362,0.0,12.7620426787,28.1191506574,124.01004246,11.9515770493,3.33212,108.726345411
 06/02  05:00:00,198.057069605,34.2714050359,65.1750799925,0.0,25.5240853573,30.610668775,215.832191138,11.5467853947,8.3303,195.955105743
 06/02  06:00:00,317.07054276,36.5530238365,97.3249330215,0.0,51.0481707146,78.1489452969,357.528520544,6.93816832586,16.6606,333.929752219
 06/02  07:00:00,378.709835525,37.5713597329,99.9650331423,0.0,64.3609230253,109.708623606,474.143796192,6.60265665786,24.9909,442.550239534
 06/02  08:00:00,336.509181724,37.5303263288,99.6730185986,0.0,51.0481707146,80.7689615957,374.781982698,2.90074395264,33.3212,338.560038745
 06/02  09:00:00,309.845924682,37.9275498851,101.33339498,0.0,51.0481707146,71.0224615957,329.160557978,1.40479364206,66.8089,260.946864336
 06/02  10:00:00,260.94992783,38.1346817778,100.107572191,0.0,32.1804615127,65.7244621605,288.631873291,1.4270638562,83.4695,203.735309435
 06/02  11:00:00,262.228048502,38.2242086489,99.8078940347,0.0,32.1804615127,65.7244621605,237.185758046,0.588178803346,83.4695,153.128079242
 06/02  12:00:00,261.57909286,38.2640910862,99.8398556958,0.0,32.1804615127,65.7244621605,237.225382616,0.137760138611,83.4695,153.618122477
 06/02  13:00:00,250.7309388,38.1730415922,98.7876145049,0.0,32.1804615127,55.9779621605,228.72899913,0.177963151837,75.1392,153.411835979
 06/02  14:00:00,249.199664929,38.1669285295,97.249066609,0.0,32.1804615127,55.9779621605,213.582421032,0.211286758622,66.8089,146.562234273
 06/02  15:00:00,250.529849072,38.2146725881,98.5343242654,0.0,32.1804615127,55.9779621605,228.461443209,0.108620061471,75.1392,153.213623147
 06/02  16:00:00,280.004073361,38.3445821395,98.6397985525,0.0,32.1804615127,60.9114621605,200.779304623,0.0,91.7998,108.979504623
 06/02  17:00:00,314.501302428,37.7632561968,98.6923072009,0.0,32.1804615127,77.5397301883,222.168565758,1.84541040682,49.9818,170.341355351
 06/02  18:00:00,366.967747816,37.870518362,97.2562209978,0.0,77.122965704,86.2600435998,359.420905398,3.05608752144,49.9818,306.383017877
 06/02  19:00:00,374.403596174,37.8948783944,98.3358250619,0.0,102.647051061,80.1663183927,270.172886799,3.46500202735,33.3212,233.386684772
 06/02  20:00:00,414.64289717,37.7894711746,100.216730646,0.0,115.40909374,92.7192997104,262.583284472,3.810530643,33.3212,225.451553829
 06/02  21:00:00,393.75641034,37.8002035332,100.608682944,0.0,102.647051061,94.1340635361,363.58842289,4.13956990966,24.9909,334.45795298
 06/02  22:00:00,330.05463241,37.8070727982,103.819878184,0.0,77.122965704,65.871452062,275.664071344,11.381529727,16.6606,247.621941617
 06/02  23:00:00,264.146573397,37.7177543598,106.488354948,0.0,38.286128036,48.4199368926,167.734342982,21.0076348051,8.3303,138.396408177
 06/02  24:00:00,177.500689551,33.5108654358,62.1874533501,0.0,25.5240853573,30.610668775,133.731012615,15.2678639375,3.33212,115.131028678
 06/03  01:00:00,185.651646899,34.2714050359,67.349760456,0.0,27.7269238854,30.610668775,98.7751317281,14.6720169769,3.33212,80.7709947512
 06/03  02:00:00,179.310194448,35.0319446361,77.7382122942,0.0,12.7620426787,28.1191506574,111.719147038,21.4072066115,3.33212,86.979820427
 06/03  03:00:00,167.095615033,34.2714050359,66.4104242553,0.0,12.7620426787,28.1191506574,109.81364227,25.7190382914,3.33212,80.7624839784
 06/03  04:00:00,160.774407696,33.5108654358,54.3771435303,0.0,12.7620426787,28.1191506574,142.151694971,23.7014012669,3.33212,115.118173704
 06/03  05:00:00,193.507430312,35.0319446361,76.0145875048,0.0,12.7620426787,28.1191506574,168.613542678,21.9032935065,8.3303,138.379949171
 06/03  06:00:00,278.950029749,36.2488079964,93.1028857903,0.0,42.6918050922,54.3732441037,227.592287471,14.2302811384,16.6606,196.701406333
 06/03  07:00:00,333.846576381,37.6145777983,101.923160979,0.0,42.6918050922,86.1019271793,366.716789204,7.98768814642,24.9909,333.738201058
 06/03  08:00:00,372.549996566,37.6152415156,98.8641193995,0.0,57.6566862989,112.030105488,510.085446705,2.46740054992,33.3212,474.296846155
 06/03  09:00:00,326.503081902,37.9628456086,98.7955820501,0.0,57.6566862989,83.6599452969,408.318526655,0.962418115506,66.8089,340.547208539
 06/03  10:00:00,273.183823827,38.1911813621,98.1988690232,0.0,42.6918050922,68.9656133826,342.127564581,0.853723663096,83.4695,257.804340918
 06/03  11:00:00,265.014046074,38.2833809784,97.7330993717,0.0,34.9340096728,67.7198543238,290.341138552,0.521546154042,83.4695,206.350092398
 06/03  12:00:00,265.266519513,38.3392144752,98.9613795823,0.0,34.9340096728,67.7198543238,237.667573216,0.21376047025,83.4695,153.984312746
 06/03  13:00:00,254.925290114,38.2271656839,98.2454724984,0.0,34.9340096728,57.9733543238,229.004469408,0.0789951505206,75.1392,153.786274258
 06/03  14:00:00,254.92143718,38.2065724746,98.210254381,0.0,34.9340096728,57.9733543238,220.51553131,0.116224546773,66.8089,153.590406764
 06/03  15:00:00,255.496511375,38.2433473761,98.7439290358,0.0,34.9340096728,57.9733543238,229.026661636,0.312370198532,75.1392,153.575091438
 06/03  16:00:00,285.130723888,38.1303115415,99.5355727474,0.0,34.9340096728,62.9068543238,207.855812034,0.587837563082,91.7998,115.468174471
 06/03  17:00:00,312.203285237,37.7676507471,99.2415515066,0.0,34.9340096728,72.2186844194,191.367496007,2.49602630635,49.9818,138.889669701
 06/03  18:00:00,377.689479212,37.9843059841,98.2966015814,0.0,87.0357390804,86.2600435998,230.689805933,2.85137463083,49.9818,177.856631302
 06/03  19:00:00,371.949557014,37.754005166,98.8925079842,0.0,102.000620287,77.6748002752,262.286945068,3.27935265133,33.3212,225.686392416
 06/03  20:00:00,398.260214815,37.6146246911,101.319773695,0.0,102.000620287,88.9820225341,263.59442259,4.89773383197,33.3212,225.375488758
 06/03  21:00:00,392.126088107,37.6233228872,102.892106743,0.0,102.000620287,91.6425454185,263.819703496,13.1411209041,24.9909,225.687682592
 06/03  22:00:00,339.023861678,37.5542114063,103.277122599,0.0,87.0357390804,65.871452062,366.015539997,17.8954110047,16.6606,331.459528993
 06/03  23:00:00,267.38916732,37.4693691359,105.649055251,0.0,42.6918050922,48.4199368926,226.382630509,27.8869647424,8.3303,190.165365767
 06/03  24:00:00,175.841584072,32.7503258356,59.1994071285,0.0,27.7269238854,30.610668775,145.483491198,27.0437371475,3.33212,115.107634051
 06/04  01:00:00,192.069090728,32.7503258356,66.206147309,0.0,34.4311606118,33.1021868926,119.825357108,35.6461504184,3.33212,80.8470866897
 06/04  02:00:00,173.169531894,32.7503258356,64.7943553613,0.0,19.466279405,30.610668775,129.80468913,39.4093284396,3.33212,87.0632406908
 06/04  03:00:00,172.369425966,35.0319446361,61.6957933237,0.0,19.466279405,30.610668775,133.143464433,42.741985269,3.33212,87.0693591638
 06/04  04:00:00,177.102915654,32.7503258356,62.143776913,0.0,19.466279405,30.610668775,145.324617187,33.2827682825,3.33212,108.709728904
 06/04  05:00:00,188.572222729,33.1305956357,63.7770528106,0.0,19.466279405,30.610668775,180.945701653,29.3364057451,8.3303,143.278995908
 06/04  06:00:00,275.355840611,36.5530238365,89.5660298246,0.0,42.6918050922,54.3732441037,239.42228054,23.6077307986,16.6606,199.153949741
 06/04  07:00:00,342.453968554,37.873390102,101.806846118,0.0,49.3960418185,88.5934452969,371.97591231,15.2520518864,24.9909,331.732960424
 06/04  08:00:00,371.669541513,37.6428036202,98.6345910642,0.0,57.6566862989,112.030105488,509.539358255,5.97365450948,33.3212,470.244503746
 06/04  09:00:00,317.590283554,38.0732223647,99.5820121388,0.0,50.9524495726,81.1684271793,413.04988813,0.556254069005,66.8089,345.684734061
 06/04  10:00:00,274.381521977,38.4304626765,100.275884017,0.0,42.6918050922,68.9656133826,341.874662174,0.317225720987,83.4695,258.087936453
 06/04  11:00:00,270.852446399,38.327308456,99.8825520124,0.0,38.286128036,68.9656133826,289.943065713,0.1735215539,83.4695,206.300044159
 06/04  12:00:00,270.102596039,38.379276261,99.1986480416,0.0,38.286128036,68.9656133826,237.043205948,0.0,83.4695,153.573705948
 06/04  13:00:00,251.375476968,38.2130314086,99.3481637569,0.0,31.5818913096,56.727595265,228.77702421,0.0920548281072,75.1392,153.545769382
 06/04  14:00:00,251.150139507,38.180589797,99.0658565732,0.0,31.5818913096,56.727595265,213.536519857,0.220283974374,66.8089,146.507335882
 06/04  15:00:00,251.286383426,38.216193043,99.1626267396,0.0,31.5818913096,56.727595265,226.223215624,0.338174212666,75.1392,150.745841411
 06/04  16:00:00,280.522970258,38.1545245734,99.4162253053,0.0,31.5818913096,61.661095265,203.487515211,0.412563563279,91.7998,111.275151648
 06/04  17:00:00,307.519583623,37.6986420774,99.5923921197,0.0,31.5818913096,70.9729253606,196.973197165,1.51338060672,49.9818,145.478016558
 06/04  18:00:00,368.115743189,37.7805704465,99.0661541882,0.0,80.3315023541,83.7685254822,222.400737442,1.68481263034,49.9818,170.734124811
 06/04  19:00:00,371.2239865,37.7745852277,98.8808485623,0.0,102.000620287,77.6748002752,260.552988381,1.93303955469,33.3212,225.298748827
 06/04  20:00:00,406.749524406,37.662183903,100.699501036,0.0,108.704857014,91.4735406516,260.229775446,2.21567807656,33.3212,224.69289737
 06/04  21:00:00,382.648268832,37.7601153351,102.584641851,0.0,95.2963835608,89.1510273009,256.790702363,6.48339925956,24.9909,225.316403103
 06/04  22:00:00,329.871441391,37.6775619267,103.38879923,0.0,80.3315023541,63.3799339444,355.688971222,12.1417200598,16.6606,326.886651163
 06/04  23:00:00,267.570204628,37.6009405748,105.667429284,0.0,42.6918050922,48.4199368926,215.862621135,14.2465094872,8.3303,193.285811648
 06/04  24:00:00,190.973468351,32.7503258356,65.0917752314,0.0,34.4311606118,33.1021868926,126.269951651,10.2685598855,3.33212,112.669271765
 06/05  01:00:00,188.568513447,34.2714050359,79.6058872929,0.0,19.418418834,29.3649097162,96.4973283981,9.9503462732,3.33212,83.2148621249
 06/05  02:00:00,153.224025763,33.5108654358,53.3077964718,0.0,12.7620426787,28.1191506574,98.7260733463,14.6399174508,3.33212,80.7540358955
 06/05  03:00:00,163.620050301,35.0319446361,62.1679132224,0.0,12.7620426787,28.1191506574,115.824479177,25.5251405213,3.33212,86.9672186561
 06/05  04:00:00,156.994564934,34.2714050359,49.7517598552,0.0,12.7620426787,28.1191506574,148.606667214,36.5989074225,3.33212,108.675639792
 06/05  05:00:00,195.220510948,33.8911352358,63.5858192188,0.0,25.5240853573,30.610668775,232.967280442,28.8420614595,8.3303,195.794918983
 06/05  06:00:00,322.55262805,36.5530238365,104.156080172,0.0,51.0481707146,78.1489452969,364.507607246,14.4854340983,16.6606,333.361573148
 06/05  07:00:00,377.343173502,37.5289876096,100.435207378,0.0,64.3609230253,109.708623606,475.066969811,10.4337179948,24.9909,439.642351816
 06/05  08:00:00,336.364105472,37.4861395611,101.594592081,0.0,51.0481707146,80.7689615957,376.240718867,3.44282191171,33.3212,339.476696956
 06/05  09:00:00,309.842184452,37.9291392786,102.394816929,0.0,51.0481707146,71.0224615957,325.386601803,0.968744783421,66.8089,257.60895702
 06/05  10:00:00,262.120220537,38.1163449855,103.114423021,0.0,32.1804615127,65.7244621605,290.521432874,1.36213873309,83.4695,205.689794141
 06/05  11:00:00,262.541578795,38.1986812658,102.589340477,0.0,32.1804615127,65.7244621605,238.334625103,1.13436654748,83.4695,153.730758556
 06/05  12:00:00,261.385290941,38.2338371548,101.725563862,0.0,32.1804615127,65.7244621605,237.580760929,0.592550273985,83.4695,153.518710655
 06/05  13:00:00,251.548753708,38.1528483966,101.500549512,0.0,32.1804615127,55.9779621605,222.223017018,0.417480783065,75.1392,146.666336234
 06/05  14:00:00,251.198127246,38.179248479,101.088171867,0.0,32.1804615127,55.9779621605,219.919175558,0.47586085691,66.8089,152.634414702
 06/05  15:00:00,251.217045297,38.2094849401,101.300030079,0.0,32.1804615127,55.9779621605,222.715657093,0.608187994324,75.1392,146.968269098
 06/05  16:00:00,280.401319043,38.1665648254,101.433156728,0.0,32.1804615127,60.9114621605,207.178054796,0.0664750842355,91.7998,115.311779712
 06/05  17:00:00,314.50299915,37.6327663232,101.153902278,0.0,32.1804615127,77.5397301883,220.3017344,1.32138346623,49.9818,168.998550934
 06/05  18:00:00,367.139800377,37.7449035652,99.9542261666,0.0,77.122965704,86.2600435998,358.44909608,2.11936962441,49.9818,306.347926456
 06/05  19:00:00,375.386093782,37.7754485518,100.876678566,0.0,102.647051061,80.1663183927,263.983304619,3.84300327346,33.3212,226.819101346
 06/05  20:00:00,413.089559076,37.680246393,102.562995839,0.0,115.40909374,92.7192997104,267.781410224,9.227120267,33.3212,225.233089957
 06/05  21:00:00,395.454594454,37.6885010131,103.241283959,0.0,102.647051061,94.1340635361,375.886856442,17.7094972372,24.9909,333.186459205
 06/05  22:00:00,330.786489204,37.723876365,105.330171988,0.0,77.122965704,65.871452062,287.388997065,22.758568144,16.6606,247.969828921
 06/05  23:00:00,260.610732849,37.6463182156,103.44052944,0.0,38.286128036,48.4199368926,171.494132181,24.8616328616,8.3303,138.302199319
