Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/05  24:00:00,174.841959657,32.7503258356,60.3881148901,0.0,25.5240853573,30.610668775,138.405814502,20.004266493,3.33212,115.069428009
 06/06  01:00:00,172.282777238,33.5108654358,64.427325876,0.0,19.418418834,29.3649097162,110.714597416,26.6518811939,3.33212,80.7305962224
 06/06  02:00:00,160.014962932,34.2714050359,59.3859021801,0.0,12.7620426787,28.1191506574,118.473396473,29.8483207106,3.33212,85.2929557628
 06/06  03:00:00,159.120541448,34.2714050359,58.4730571724,0.0,12.7620426787,28.1191506574,111.621852093,25.890958644,3.33212,82.3987734489
 06/06  04:00:00,163.403713585,33.5108654358,56.3605784742,0.0,12.7620426787,28.1191506574,134.687318686,22.6868859997,3.33212,108.668312686
 06/06  05:00:00,200.154107611,35.0319446361,66.7412666362,0.0,25.5240853573,30.610668775,224.144711095,20.0692199451,8.3303,195.74519115
 06/06  06:00:00,321.064183928,36.0967000764,102.33487698,0.0,51.0481707146,78.1489452969,362.545520148,12.9023992443,16.6606,332.982520904
 06/06  07:00:00,378.524468885,37.5378975249,100.516243765,0.0,64.3609230253,109.708623606,472.89713384,9.50164212522,24.9909,438.404591714
 06/06  08:00:00,337.498168351,37.4798838598,101.897460005,0.0,51.0481707146,80.7689615957,376.784956328,3.23191604082,33.3212,340.231840287
 06/06  09:00:00,310.224208304,37.9257310216,102.78575009,0.0,51.0481707146,71.0224615957,325.268727764,0.941646110662,66.8089,257.518181653
 06/06  10:00:00,262.128758719,38.1138602458,102.912381703,0.0,32.1804615127,65.7244621605,290.321460801,1.21605677527,83.4695,205.635904026
 06/06  11:00:00,262.807515545,38.1949883687,102.699526503,0.0,32.1804615127,65.7244621605,238.123374568,0.953648831294,83.4695,153.700225736
 06/06  12:00:00,261.5344194,38.2319577957,101.86424268,0.0,32.1804615127,65.7244621605,232.148591147,0.523959310766,83.4695,148.155131836
 06/06  13:00:00,251.702207628,38.1514198321,101.644141043,0.0,32.1804615127,55.9779621605,227.493811766,0.386621437206,75.1392,151.967990329
 06/06  14:00:00,251.424324925,38.178129642,101.338124565,0.0,32.1804615127,55.9779621605,213.700821962,0.449275552027,66.8089,146.44264641
 06/06  15:00:00,251.195652924,38.2059428066,101.060557219,0.0,32.1804615127,55.9779621605,228.775052166,0.528540741572,75.1392,153.107311425
 06/06  16:00:00,280.555555756,38.1695307759,101.402413311,0.0,32.1804615127,60.9114621605,200.740502958,0.0511150196455,91.7998,108.889587939
 06/06  17:00:00,314.054345496,37.633006513,99.851122371,0.0,32.1804615127,77.5397301883,221.412373135,1.25364965063,49.9818,170.176923484
 06/06  18:00:00,368.581817913,37.7457304974,100.892645872,0.0,77.122965704,86.2600435998,357.749212449,1.99689303677,49.9818,305.770519412
 06/06  19:00:00,375.257434266,37.7701988496,101.096597599,0.0,102.647051061,80.1663183927,262.21639878,3.11034659158,33.3212,225.784852188
 06/06  20:00:00,413.459320805,37.671087983,103.537911358,0.0,115.40909374,92.7192997104,271.662078199,13.188249179,33.3212,225.15262902
 06/06  21:00:00,395.149604493,37.687215234,103.389785008,0.0,102.647051061,94.1340635361,379.337499183,20.6312965114,24.9909,333.715302671
 06/06  22:00:00,330.64278615,37.7263288903,105.194252507,0.0,77.122965704,65.871452062,288.605936129,21.2004364626,16.6606,250.744899666
 06/06  23:00:00,241.852728342,37.6414416381,84.8657944531,0.0,38.286128036,48.4199368926,182.231962382,32.1073043751,8.3303,141.794358007
 06/06  24:00:00,179.614066212,32.7503258356,65.1056874634,0.0,25.5240853573,30.610668775,145.47975743,33.4624933903,3.33212,108.68514404
 06/07  01:00:00,170.059705931,32.7503258356,62.9574099172,0.0,19.418418834,29.3649097162,113.732691333,28.8300139758,3.33212,81.5705573576
 06/07  02:00:00,160.632817367,35.0319446361,59.1908118292,0.0,12.7620426787,28.1191506574,121.390279722,31.9544938111,3.33212,86.1036659108
 06/07  03:00:00,154.745051265,33.5108654358,54.8121441665,0.0,12.7620426787,28.1191506574,112.472541449,28.413152546,3.33212,80.7272689029
 06/07  04:00:00,162.684829169,34.2714050359,55.5165460892,0.0,12.7620426787,28.1191506574,142.303354963,23.9199039452,3.33212,115.051331018
 06/07  05:00:00,196.094176434,35.0319446361,63.3359564953,0.0,25.5240853573,30.610668775,217.695967241,20.6548918846,8.3303,188.710775357
 06/07  06:00:00,319.63589992,35.6403763163,102.263124108,0.0,51.0481707146,78.1489452969,368.083361934,18.4195008878,16.6606,333.003261046
 06/07  07:00:00,376.62540703,37.5158755964,99.934179902,0.0,64.3609230253,109.708623606,481.197000968,15.6043085665,24.9909,440.601792402
 06/07  08:00:00,336.368473948,37.4642191096,101.645780699,0.0,51.0481707146,80.7689615957,378.556624174,7.62286831269,33.3212,337.612555861
 06/07  09:00:00,310.373334339,37.9190426499,102.53698604,0.0,51.0481707146,71.0224615957,326.649587801,2.42995281941,66.8089,257.410734982
 06/07  10:00:00,263.530623348,38.1034900299,103.501533873,0.0,32.1804615127,65.7244621605,290.205631552,1.15748346502,83.4695,205.578648087
 06/07  11:00:00,264.169631537,38.1826200463,102.418967116,0.0,32.1804615127,65.7244621605,238.104662847,0.959010757343,83.4695,153.67615209
 06/07  12:00:00,263.76579432,38.2172173184,102.137062848,0.0,32.1804615127,65.7244621605,237.498177463,0.566904215387,83.4695,153.461773248
 06/07  13:00:00,253.871600286,38.144849349,102.774405462,0.0,32.1804615127,55.9779621605,222.10799536,0.359908938666,75.1392,146.608886421
 06/07  14:00:00,251.545720191,38.1734342691,100.843880863,0.0,32.1804615127,55.9779621605,215.399811423,0.367557107479,66.8089,148.223354316
 06/07  15:00:00,251.507878264,38.2049685076,101.057208403,0.0,32.1804615127,55.9779621605,226.879126989,0.467654635083,75.1392,151.272272354
 06/07  16:00:00,280.514834322,38.1556508816,101.182724761,0.0,32.1804615127,60.9114621605,203.890661466,0.0541545409372,91.7998,112.036706925
 06/07  17:00:00,314.530181028,37.6346496268,100.814201969,0.0,32.1804615127,77.5397301883,217.849817689,1.10342592539,49.9818,166.764591764
 06/07  18:00:00,367.129567067,37.7527621411,99.6029940919,0.0,77.122965704,86.2600435998,357.37157446,1.7706688089,49.9818,305.619105652
 06/07  19:00:00,375.509919698,37.7822590237,100.694581215,0.0,102.647051061,80.1663183927,261.061550028,2.03328661863,33.3212,225.707063409
 06/07  20:00:00,412.622439011,37.7093430243,101.596909988,0.0,115.40909374,92.7192997104,260.712627158,2.31218111365,33.3212,225.079246044
 06/07  21:00:00,394.606035354,37.7323635528,101.779348633,0.0,102.647051061,94.1340635361,362.486863142,3.96341259983,24.9909,333.532550542
 06/07  22:00:00,330.332377766,37.7564994841,104.456129272,0.0,77.122965704,65.871452062,275.015259979,9.45575747272,16.6606,248.898902507
 06/07  23:00:00,264.43854906,37.683297043,106.942397393,0.0,38.286128036,48.4199368926,166.102666142,14.4736219099,8.3303,143.298744232
 06/07  24:00:00,176.969064066,32.7503258356,62.5212606034,0.0,25.5240853573,30.610668775,118.514202574,6.504933323,3.33212,108.677149251
 06/08  01:00:00,185.521962101,35.0319446361,75.8054282368,0.0,19.418418834,29.3649097162,88.0253680511,3.96299192773,3.33212,80.7302561234
 06/08  02:00:00,178.531385412,35.0319446361,76.4154824855,0.0,12.7620426787,28.1191506574,94.1827134474,3.92879728807,3.33212,86.9217961593
 06/08  03:00:00,147.568259666,33.5108654358,47.476138835,0.0,12.7620426787,28.1191506574,87.9382284947,3.8895398828,3.33212,80.7165686119
 06/08  04:00:00,162.48719145,34.2714050359,54.7744241375,0.0,12.7620426787,28.1191506574,122.21835454,3.85835246796,3.33212,115.027882072
 06/08  05:00:00,203.079247651,35.0319446361,69.6642431376,0.0,25.5240853573,30.610668775,204.20221807,7.21968994228,8.3303,188.652228127
 06/08  06:00:00,313.437249863,36.4009159165,94.6557542333,0.0,51.0481707146,78.1489452969,359.28733413,9.78656873884,16.6606,332.840165392
 06/08  07:00:00,380.565719813,37.4683178164,103.426919397,0.0,64.3609230253,109.708623606,478.682037628,14.0201214102,24.9909,439.671016218
 06/08  08:00:00,338.273842074,37.4030185266,103.316735622,0.0,51.0481707146,80.7689615957,376.573630058,5.33681678483,33.3212,337.915613274
 06/08  09:00:00,312.137445304,37.904756525,104.505705619,0.0,51.0481707146,71.0224615957,325.49865109,1.35738301817,66.8089,257.332368072
 06/08  10:00:00,262.43073989,38.0226884764,102.845392168,0.0,32.1804615127,65.7244621605,290.546435448,1.55316365907,83.4695,205.523771788
 06/08  11:00:00,261.699238186,38.1271502162,100.705881471,0.0,32.1804615127,65.7244621605,238.643039979,1.53180436221,83.4695,153.641735617
 06/08  12:00:00,261.580976529,38.1681192655,101.114659072,0.0,32.1804615127,65.7244621605,231.957990368,1.72203069364,83.4695,146.766459674
 06/08  13:00:00,252.557767082,38.1146783013,101.808774783,0.0,32.1804615127,55.9779621605,229.555181545,1.16909160582,75.1392,153.246889939
 06/08  14:00:00,253.176653541,38.1416575678,102.677146451,0.0,32.1804615127,55.9779621605,214.926582268,1.72255475365,66.8089,146.395127514
 06/08  15:00:00,253.869547298,38.1694087169,103.334438634,0.0,32.1804615127,55.9779621605,223.662710257,2.04255771325,75.1392,146.480952544
 06/08  16:00:00,282.465140694,38.0652350304,102.275205115,0.0,32.1804615127,60.9114621605,207.160289953,0.147809428525,91.7998,115.212680524
 06/08  17:00:00,316.09227165,37.5675017643,101.383225671,0.0,32.1804615127,77.5397301883,222.295247028,2.19280939199,49.9818,170.120637636
 06/08  18:00:00,368.996640401,37.6340204473,100.433968715,0.0,77.122965704,86.2600435998,359.195641038,3.73874488293,49.9818,305.475096155
 06/08  19:00:00,376.870608789,37.6568017255,100.851424021,0.0,102.647051061,80.1663183927,262.663205107,3.70023775115,33.3212,225.641767356
 06/08  20:00:00,413.032022289,37.629496819,100.713843668,0.0,115.40909374,92.7192997104,262.400146597,4.06053352358,33.3212,225.018413073
 06/08  21:00:00,394.090455333,37.6911728988,99.7395055385,0.0,102.647051061,94.1340635361,361.800489299,4.41642780731,24.9909,332.393161491
 06/08  22:00:00,328.610017871,37.7416124058,100.899150153,0.0,77.122965704,65.871452062,270.879830528,6.30881549749,16.6606,247.91041503
 06/08  23:00:00,261.575138656,37.678852172,101.813247725,0.0,38.286128036,48.4199368926,155.482736956,8.89332054368,8.3303,138.259116412
 06/08  24:00:00,177.679218466,34.2714050359,60.6295612936,0.0,25.5240853573,30.610668775,111.991457344,0.0247448611813,3.33212,108.634592483
 06/09  01:00:00,156.704509634,33.5108654358,48.4251710106,0.0,19.418418834,29.3649097162,90.2567399872,0.0,3.33212,86.9246199872
 06/09  02:00:00,165.66387017,34.2714050359,63.7767297029,0.0,12.7620426787,28.1191506574,84.1068279261,0.0625196474657,3.33212,80.7121882786
 06/09  03:00:00,157.769622193,34.651674836,55.4749054874,0.0,12.7620426787,28.1191506574,90.5633099627,0.299896388954,3.33212,86.9312935738
 06/09  04:00:00,172.77265802,35.0319446361,62.6101766966,0.0,12.7620426787,28.1191506574,112.024836015,0.0646100122733,3.33212,108.628106003
 06/09  05:00:00,203.764568115,35.2854578362,68.60966128,0.0,25.5240853573,30.610668775,198.060921939,0.087932279473,8.3303,189.642689659
 06/09  06:00:00,293.408255824,35.4882683962,73.7082280249,0.0,51.0481707146,78.1489452969,348.232927035,0.137212530115,16.6606,331.435114505
 06/09  07:00:00,377.730659495,37.5265149446,97.1316581485,0.0,64.3609230253,109.708623606,472.9788158,8.15011348653,24.9909,439.837802314
 06/09  08:00:00,336.219164275,37.4753725044,98.4680366019,0.0,51.0481707146,80.7689615957,374.538500173,3.96995831582,33.3212,337.247341858
 06/09  09:00:00,306.084881591,37.8920970944,96.3521809226,0.0,51.0481707146,71.0224615957,325.603292907,1.57033642048,66.8089,257.224056487
 06/09  10:00:00,257.988039236,38.0180077055,96.4558099708,0.0,32.1804615127,65.7244621605,291.95136882,3.01186806973,83.4695,205.47000075
 06/09  11:00:00,258.944108225,38.1047604227,96.6556834708,0.0,32.1804615127,65.7244621605,240.827995642,3.73916894263,83.4695,153.6193267
 06/09  12:00:00,259.950660159,38.1559630273,98.3247664218,0.0,32.1804615127,65.7244621605,236.458703037,4.0386783411,83.4695,148.950524695
 06/09  13:00:00,252.497421825,38.1059554496,100.641461527,0.0,32.1804615127,55.9779621605,230.469836098,4.31203815139,75.1392,151.018597947
 06/09  14:00:00,252.374244607,38.1364252929,100.472185524,0.0,32.1804615127,55.9779621605,216.449582357,3.2783708123,66.8089,146.362311544
 06/09  15:00:00,251.701826532,38.1655425866,99.7777246425,0.0,32.1804615127,55.9779621605,229.431630883,2.18764353945,75.1392,152.104787344
 06/09  16:00:00,280.488252967,38.0444246403,99.4390184638,0.0,32.1804615127,60.9114621605,201.882595867,0.31785787369,91.7998,109.764937994
 06/09  17:00:00,315.273580982,37.560280115,99.8099345981,0.0,32.1804615127,77.5397301883,223.579099945,3.51871990356,49.9818,170.078580042
 06/09  18:00:00,368.352797823,37.665891514,99.9849886943,0.0,77.122965704,86.2600435998,360.877704711,5.56665898759,49.9818,305.329245724
 06/09  19:00:00,375.554938491,37.6984731505,101.110154283,0.0,102.647051061,80.1663183927,264.456788472,5.56647679994,33.3212,225.569111672
 06/09  20:00:00,412.710441032,37.6243434197,102.348450023,0.0,115.40909374,92.7192997104,267.379254965,9.11118551909,33.3212,224.946869446
 06/09  21:00:00,395.080698077,37.660260332,102.937836696,0.0,102.647051061,94.1340635361,375.626960317,20.0051249479,24.9909,330.630935369
 06/09  22:00:00,330.406757114,37.710339117,104.663917895,0.0,77.122965704,65.871452062,292.63069563,26.7426091297,16.6606,249.227486501
 06/09  23:00:00,264.668599026,37.6384016543,107.166783553,0.0,38.286128036,48.4199368926,176.116752146,29.5520025042,8.3303,138.234449642
 06/09  24:00:00,160.612324787,32.7503258356,46.2675590454,0.0,25.5240853573,30.610668775,131.841693722,19.8862901069,3.33212,108.623283615
 06/10  01:00:00,190.278147682,34.2714050359,71.9632640951,0.0,27.7269238854,30.610668775,109.284860155,19.038788578,3.33212,86.9139515769
 06/10  02:00:00,151.058386384,33.5108654358,51.1874769192,0.0,12.7620426787,28.1191506574,102.269758677,18.2412101,3.33212,80.6964285773
 06/10  03:00:00,172.671604905,35.0319446361,71.0790655614,0.0,12.7620426787,28.1191506574,101.681853495,17.4865284725,3.33212,80.863205023
 06/10  04:00:00,169.578530943,34.2714050359,62.2160299989,0.0,12.7620426787,28.1191506574,134.957281161,16.7742922405,3.33212,114.850868921
 06/10  05:00:00,165.688130532,33.5108654358,49.8302717701,0.0,12.7620426787,28.1191506574,162.628728611,16.100064192,8.3303,138.198364419
 06/10  06:00:00,280.682285258,36.5530238365,94.2704370498,0.0,42.6918050922,54.3732441037,222.615920135,9.634628294,16.6606,196.320691841
 06/10  07:00:00,335.877656471,37.5856631433,104.098036272,0.0,42.6918050922,86.1019271793,361.821839526,12.5021499575,24.9909,324.328789568
 06/10  08:00:00,372.901541641,37.608015733,99.4193098534,0.0,57.6566862989,112.030105488,511.807622788,4.17043357566,33.3212,474.315989213
 06/10  09:00:00,326.415669955,37.9423116472,98.4275950066,0.0,57.6566862989,83.6599452969,404.801829775,1.50177086864,66.8089,336.491158907
 06/10  10:00:00,273.724039348,38.1696030102,98.6073700028,0.0,42.6918050922,68.9656133826,342.600214816,1.99419793843,83.4695,257.136516878
 06/10  11:00:00,264.821425697,38.2678089667,97.5544699168,0.0,34.9340096728,67.7198543238,291.045945369,1.60536558321,83.4695,205.971079786
 06/10  12:00:00,263.134445755,38.3197642164,96.5975627117,0.0,34.9340096728,67.7198543238,238.343067519,1.08301668511,83.4695,153.790550834
 06/10  13:00:00,253.972504456,38.2048733132,97.2566535067,0.0,34.9340096728,57.9733543238,229.551946798,0.828879882989,75.1392,153.583866915
 06/10  14:00:00,255.040985361,38.1898003059,98.316888832,0.0,34.9340096728,57.9733543238,214.28909943,0.777768356754,66.8089,146.702431073
 06/10  15:00:00,255.685733668,38.2337089673,98.9245581949,0.0,34.9340096728,57.9733543238,229.502914638,0.965285500076,75.1392,153.398429137
 06/10  16:00:00,285.248495445,38.1532854447,99.3315441654,0.0,34.9340096728,62.9068543238,208.390864558,1.22131718207,91.7998,115.369747376
 06/10  17:00:00,312.44785641,37.8014493431,99.3163175861,0.0,34.9340096728,72.2186844194,192.604590241,3.91672000545,49.9818,138.706070235
 06/10  18:00:00,377.669859214,38.0130737125,98.953574325,0.0,87.0357390804,86.2600435998,224.888291324,4.17682458916,49.9818,170.729666734
 06/10  19:00:00,371.48658138,37.7913943804,98.7568449241,0.0,102.000620287,77.6748002752,263.234130313,4.7365975638,33.3212,225.17633275
 06/10  20:00:00,394.611758554,37.6648651339,100.161130438,0.0,102.000620287,88.9820225341,263.398676822,5.21862418204,33.3212,224.85885264
 06/10  21:00:00,391.364791842,37.6766098128,101.511371933,0.0,102.000620287,91.6425454185,255.863268048,5.69544494263,24.9909,225.176923106
 06/10  22:00:00,338.759087855,37.5935911484,102.432580593,0.0,87.0357390804,65.871452062,354.460341844,8.38221929199,16.6606,329.417522552
 06/10  23:00:00,267.727943734,37.5026329367,105.413037388,0.0,42.6918050922,48.4199368926,212.251760749,13.4521709268,8.3303,190.469289822
 06/10  24:00:00,171.117764645,32.7503258356,54.5174551675,0.0,27.7269238854,30.610668775,126.506001855,14.5741012991,3.33212,108.599780556
 06/11  01:00:00,190.911269245,32.7503258356,65.1060950131,0.0,34.4311606118,33.1021868926,119.853750848,29.5206461459,3.33212,87.0009847021
 06/11  02:00:00,192.653113497,35.0319446361,81.7624540607,0.0,19.466279405,30.610668775,115.033520412,24.6881578951,3.33212,87.0132425171
 06/11  03:00:00,159.610619276,32.7503258356,51.3417628451,0.0,19.466279405,30.610668775,110.068657484,25.9459955094,3.33212,80.7905419745
 06/11  04:00:00,196.921729171,35.0319446361,79.5497844532,0.0,19.466279405,30.610668775,142.944598869,31.0143708075,3.33212,108.598108061
 06/11  05:00:00,183.297584065,33.1305956357,58.5758828535,0.0,19.466279405,30.610668775,173.40205425,20.1377829953,8.3303,144.933971255
 06/11  06:00:00,282.526988707,36.5530238365,96.2053042364,0.0,42.6918050922,54.3732441037,227.363902194,13.9081249589,16.6606,196.795177235
 06/11  07:00:00,343.325069488,37.9384968574,101.768868712,0.0,49.3960418185,88.5934452969,358.966278838,10.005453747,24.9909,323.969925091
 06/11  08:00:00,372.353869241,37.710424127,98.1573133053,0.0,57.6566862989,112.030105488,510.391962708,2.93418583527,33.3212,474.136576873
 06/11  09:00:00,317.815515747,38.1402382655,98.903582379,0.0,50.9524495726,81.1684271793,404.132310133,0.469143315777,66.8089,336.854266817
 06/11  10:00:00,273.949595382,38.5084047286,98.5989976668,0.0,42.6918050922,68.9656133826,341.414995279,0.536647601588,83.4695,257.408847677
 06/11  11:00:00,271.074375789,38.382190857,99.0499030615,0.0,38.286128036,68.9656133826,289.608474822,0.22983708377,83.4695,205.909137738
 06/11  12:00:00,268.170037268,38.4430290083,96.867166985,0.0,38.286128036,68.9656133826,236.841951915,0.0,83.4695,153.372451915
 06/11  13:00:00,248.380784426,38.2249601721,96.2413704339,0.0,31.5818913096,56.727595265,222.155371001,0.334662799231,75.1392,146.681508202
 06/11  14:00:00,249.175726193,38.1908018396,97.0649580626,0.0,31.5818913096,56.727595265,220.315113626,0.531073309425,66.8089,152.975140317
 06/11  15:00:00,250.230011322,38.2265205489,98.0852705243,0.0,31.5818913096,56.727595265,222.269207586,0.810204736901,75.1392,146.319802849
 06/11  16:00:00,280.048816424,38.1779183524,98.7171602123,0.0,31.5818913096,61.661095265,207.97009711,0.960244064726,91.7998,115.210053045
 06/11  17:00:00,307.415175466,37.7139374847,98.8877513873,0.0,31.5818913096,70.9729253606,192.141874725,3.4689676941,49.9818,138.69110703
 06/11  18:00:00,368.170426142,37.8165492122,97.868401838,0.0,80.3315023541,83.7685254822,223.986996933,3.54495881563,49.9818,170.460238117
 06/11  19:00:00,371.599561991,37.8241118377,97.2995752525,0.0,102.000620287,77.6748002752,262.113990079,3.99261177664,33.3212,224.800178303
 06/11  20:00:00,404.723562981,37.7102086219,99.3632943673,0.0,108.704857014,91.4735406516,254.897128063,4.36215201999,33.3212,217.213776043
 06/11  21:00:00,382.879147239,37.8075825774,100.96862904,0.0,95.2963835608,89.1510273009,254.285030011,4.77143657803,24.9909,224.522693433
 06/11  22:00:00,330.888597488,37.7109615862,103.399473467,0.0,80.3315023541,63.3799339444,361.75352013,13.8485083075,16.6606,331.244411822
 06/11  23:00:00,268.165235863,37.6238299655,105.843927641,0.0,42.6918050922,48.4199368926,221.113827765,24.5374833586,8.3303,188.246044406
 06/11  24:00:00,206.578256894,35.0319446361,77.9619106685,0.0,34.4311606118,33.1021868926,129.248697599,17.1828119248,3.33212,108.733765674
 06/12  01:00:00,156.814343197,32.7503258356,49.8126988782,0.0,19.418418834,29.3649097162,115.227019814,24.9894213803,3.33212,86.9054784334
 06/12  02:00:00,171.245014833,35.0319446361,69.7764701571,0.0,12.7620426787,28.1191506574,126.895627931,42.8809087914,3.33212,80.6825991397
 06/12  03:00:00,157.30937265,33.5108654358,57.4213775902,0.0,12.7620426787,28.1191506574,131.164466992,47.1530844183,3.33212,80.679262574
 06/12  04:00:00,171.528894214,34.2714050359,64.3895002865,0.0,12.7620426787,28.1191506574,147.134792939,28.8275481545,3.33212,114.975124785
 06/12  05:00:00,213.301956285,35.0319446361,80.3713287767,0.0,25.5240853573,30.610668775,216.742696101,19.960843309,8.3303,188.451552792
 06/12  06:00:00,315.094107164,36.2488079964,96.6530774315,0.0,51.0481707146,78.1489452969,361.809388109,13.0125544186,16.6606,332.13623369
 06/12  07:00:00,376.877480547,37.5973011179,99.1485840965,0.0,64.3609230253,109.708623606,467.484910547,7.45584289791,24.9909,435.038167649
 06/12  08:00:00,336.426792022,37.5419743238,100.808631122,0.0,51.0481707146,80.7689615957,375.852990109,2.6073961392,33.3212,339.92439397
 06/12  09:00:00,309.450291724,37.9339620056,100.863842843,0.0,51.0481707146,71.0224615957,325.064534801,1.28483426708,66.8089,256.970800534
 06/12  10:00:00,261.260357912,38.1453963508,99.8080676262,0.0,32.1804615127,65.7244621605,285.288015123,1.51081661801,83.4695,200.307698505
 06/12  11:00:00,261.957842013,38.2327332668,99.5105519647,0.0,32.1804615127,65.7244621605,236.087703778,1.03953012577,83.4695,151.578673652
 06/12  12:00:00,261.676243437,38.2743226117,99.8918990682,0.0,32.1804615127,65.7244621605,237.146277462,0.338543046597,83.4695,153.338234415
 06/12  13:00:00,251.439201891,38.1922919657,99.4315566442,0.0,32.1804615127,55.9779621605,221.898410902,0.274969419191,75.1392,146.484241483
 06/12  14:00:00,250.845490827,38.1786765208,98.8401627913,0.0,32.1804615127,55.9779621605,213.386926958,0.294068383695,66.8089,146.283958574
 06/12  15:00:00,250.423516804,38.2442431219,98.3614211928,0.0,32.1804615127,55.9779621605,228.273556407,0.18534404319,75.1392,152.949012363
 06/12  16:00:00,279.342687633,38.4335095281,97.8489072082,0.0,32.1804615127,60.9114621605,200.631120004,0.0,91.7998,108.831320004
 06/12  17:00:00,312.861158655,37.8417699906,96.9409008105,0.0,32.1804615127,77.5397301883,221.587626897,1.63739664504,49.9818,169.968430252
 06/12  18:00:00,364.663777046,37.9520155785,94.7040662806,0.0,77.122965704,86.2600435998,357.600782043,2.71177173113,49.9818,304.907210312
 06/12  19:00:00,373.01597828,37.9715406835,95.3256661103,0.0,102.647051061,80.1663183927,261.774322358,3.09120489137,33.3212,225.361917467
 06/12  20:00:00,411.098868238,37.8708163917,97.4984925295,0.0,115.40909374,92.7192997104,256.48535619,3.39900694942,33.3212,219.765149241
 06/12  21:00:00,392.729038698,37.8798866695,97.8828309913,0.0,102.647051061,94.1340635361,358.711356748,3.71158517768,24.9909,330.00887157
 06/12  22:00:00,329.142036251,37.8725764719,101.73278751,0.0,77.122965704,65.871452062,267.723217188,4.35889504667,16.6606,246.703722142
 06/12  23:00:00,263.460575905,37.7776400302,104.736667061,0.0,38.286128036,48.4199368926,153.338393007,6.8404116848,8.3303,138.167681322
 06/12  24:00:00,187.823796376,34.651674836,70.9373001084,0.0,25.5240853573,30.610668775,118.582791569,0.278553284165,3.33212,114.972118284
 06/13  01:00:00,177.386358217,34.2714050359,68.3508391785,0.0,19.418418834,29.3649097162,84.046432783,0.0213613771131,3.33212,80.6929514058
 06/13  02:00:00,167.98069329,34.651674836,66.5294580475,0.0,12.7620426787,28.1191506574,84.2964052404,0.279168104534,3.33212,80.6851171359
 06/13  03:00:00,166.341623479,34.651674836,64.9060058389,0.0,12.7620426787,28.1191506574,90.510550191,0.276753159268,3.33212,86.9016770317
 06/13  04:00:00,173.607634187,34.651674836,64.9628463465,0.0,12.7620426787,28.1191506574,115.116195437,3.20888014142,3.33212,108.575195295
 06/13  05:00:00,202.817885446,34.651674836,69.389095282,0.0,25.5240853573,30.610668775,202.772184699,5.83756737108,8.3303,188.604317328
 06/13  06:00:00,311.145180274,35.7924842363,91.9618375581,0.0,51.0481707146,78.1489452969,349.205032374,0.843377916352,16.6606,331.701054457
 06/13  07:00:00,376.594304057,37.7816308804,96.431708973,0.0,64.3609230253,109.708623606,470.166516655,6.75785860026,24.9909,438.417758055
 06/13  08:00:00,337.097430689,37.6134051782,98.9277516014,0.0,51.0481707146,80.7689615957,373.19442204,3.33021629489,33.3212,336.543005746
 06/13  09:00:00,309.396561785,37.9733419033,99.1530073004,0.0,51.0481707146,71.0224615957,324.912297554,1.23804803164,66.8089,256.865349522
 06/13  10:00:00,259.206446822,38.1902098541,97.4187374294,0.0,32.1804615127,65.7244621605,287.858998272,0.731493979668,83.4695,203.658004293
 06/13  11:00:00,259.870634194,38.2920832955,97.2968754861,0.0,32.1804615127,65.7244621605,231.880946169,0.0689206760388,83.4695,148.342525493
 06/13  12:00:00,260.095307108,38.3642597338,98.1419089302,0.0,32.1804615127,65.7244621605,236.852818741,0.0730934299749,83.4695,153.310225311
 06/13  13:00:00,249.786230828,38.2684947822,97.6458572221,0.0,32.1804615127,55.9779621605,221.704646537,0.108310476057,75.1392,146.45713606
 06/13  14:00:00,249.387515504,38.2482145257,97.266235315,0.0,32.1804615127,55.9779621605,213.201916725,0.134040960286,66.8089,146.258975765
 06/13  15:00:00,248.509381902,38.3688483418,96.2879572702,0.0,32.1804615127,55.9779621605,228.063345451,0.0,75.1392,152.924145451
 06/13  16:00:00,273.17416359,38.6256633094,91.5555980978,0.0,32.1804615127,60.9114621605,200.616770111,0.0,91.7998,108.816970111
 06/13  17:00:00,307.058597237,37.9588508261,91.0296847538,0.0,32.1804615127,77.5397301883,222.082599577,2.16267888633,49.9818,169.938120691
 06/13  18:00:00,362.111163532,38.0328564922,92.0719267398,0.0,77.122965704,86.2600435998,357.837953557,3.60820038354,49.9818,304.247953173
 06/13  19:00:00,371.580823939,38.0348932122,94.4416785913,0.0,102.647051061,80.1663183927,262.087765866,4.08307898194,33.3212,224.683486884
 06/13  20:00:00,409.366185662,37.9216986196,96.3841000934,0.0,115.40909374,92.7192997104,256.232279266,4.44772196557,33.3212,218.4633573
 06/13  21:00:00,391.804998871,37.9145267813,97.5770469361,0.0,102.647051061,94.1340635361,362.297596099,4.83194753772,24.9909,332.474748561
 06/13  22:00:00,328.775803303,37.9003775002,101.527616693,0.0,77.122965704,65.871452062,268.47002711,5.20046999351,16.6606,246.608957117
 06/13  23:00:00,263.356530376,37.802749687,104.832203758,0.0,38.286128036,48.4199368926,154.167929443,7.72761406868,8.3303,138.110015375
 06/13  24:00:00,188.129589774,34.651674836,71.2995905393,0.0,25.5240853573,30.610668775,112.252440296,0.350555473656,3.33212,108.569764822
 06/14  01:00:00,187.549803023,35.0319446361,77.3418311009,0.0,19.418418834,29.3649097162,90.2349321655,0.0209052650339,3.33212,86.8819069005
 06/14  02:00:00,161.019906728,34.2714050359,60.1901622637,0.0,12.7620426787,28.1191506574,93.3763016121,9.36129443218,3.33212,80.6828871799
 06/14  03:00:00,163.143359417,34.2714050359,62.4043845529,0.0,12.7620426787,28.1191506574,102.944795903,17.9777080057,3.33212,81.6349678977
 06/14  04:00:00,176.373547787,34.651674836,68.6545830528,0.0,12.7620426787,28.1191506574,134.770952298,17.4786343452,3.33212,113.960197953
 06/14  05:00:00,206.436096856,34.651674836,73.8841291557,0.0,25.5240853573,30.610668775,213.483693141,16.7938147278,8.3303,188.359578413
 06/14  06:00:00,317.489331488,36.5530238365,98.734683047,0.0,51.0481707146,78.1489452969,363.259424739,15.9277014949,16.6606,330.671123244
 06/14  07:00:00,376.561600693,37.609508199,99.0159933216,0.0,64.3609230253,109.708623606,469.398116886,11.8333045966,24.9909,432.57391229
 06/14  08:00:00,335.833958758,37.5670696532,100.357056374,0.0,51.0481707146,80.7689615957,378.604225479,3.7193794281,33.3212,341.56364605
 06/14  09:00:00,308.97687523,37.9335712977,100.751915113,0.0,51.0481707146,71.0224615957,324.344728185,1.62065431103,66.8089,255.915173874
 06/14  10:00:00,261.132006599,38.1453664923,100.9165904,0.0,32.1804615127,65.7244621605,284.090132694,1.11918778823,83.4695,199.501444906
 06/14  11:00:00,261.707177658,38.2424015498,99.6904544766,0.0,32.1804615127,65.7244621605,237.262772887,0.30738882561,83.4695,153.485884062
 06/14  12:00:00,261.248702705,38.285389422,99.4892105723,0.0,32.1804615127,65.7244621605,230.104379226,0.0281264401553,83.4695,146.606752786
 06/14  13:00:00,251.298131062,38.1934985528,99.3355244147,0.0,32.1804615127,55.9779621605,228.259989809,0.0310926273194,75.1392,153.089697182
 06/14  14:00:00,250.759441243,38.1756726865,98.7900669715,0.0,32.1804615127,55.9779621605,213.113940249,0.0587184692316,66.8089,146.24632178
 06/14  15:00:00,250.743045845,38.2422487137,98.6976773357,0.0,32.1804615127,55.9779621605,221.392608732,0.00888780147584,75.1392,146.244520931
 06/14  16:00:00,279.506492473,38.4542683178,98.0078997285,0.0,32.1804615127,60.9114621605,206.972334627,0.0,91.7998,115.172534627
 06/14  17:00:00,313.949290198,37.8463012129,98.0368324882,0.0,32.1804615127,77.5397301883,215.397029332,2.30572408392,49.9818,163.109505248
 06/14  18:00:00,366.281849762,37.9583808305,96.4484610356,0.0,77.122965704,86.2600435998,358.40501221,3.80848794707,49.9818,304.614724263
 06/14  19:00:00,374.1309736,37.9746761946,97.6431938128,0.0,102.647051061,80.1663183927,262.814619054,4.29073160329,33.3212,225.202687451
 06/14  20:00:00,411.458865369,37.8534244241,98.3323150756,0.0,115.40909374,92.7192997104,262.619696609,4.69455050765,33.3212,224.603946101
 06/14  21:00:00,394.469375779,37.8509445712,100.210930385,0.0,102.647051061,94.1340635361,357.080410883,5.05687154798,24.9909,327.032639335
 06/14  22:00:00,329.599549206,37.8542635654,102.277383699,0.0,77.122965704,65.871452062,273.434625075,5.53945522126,16.6606,251.234569854
 06/14  23:00:00,264.635584263,37.7589884303,106.192097307,0.0,38.286128036,48.4199368926,161.609710537,15.8173808164,8.3303,137.462029721
 06/14  24:00:00,174.708181336,33.5108654358,59.3979381255,0.0,25.5240853573,30.610668775,140.926519465,28.4386345262,3.33212,109.155764939
 06/15  01:00:00,178.99377423,34.2714050359,70.3182504932,0.0,19.418418834,29.3649097162,117.984649348,33.9809695278,3.33212,80.6715598197
 06/15  02:00:00,179.354710634,35.0319446361,77.7877612291,0.0,12.7620426787,28.1191506574,116.36860682,31.0996341435,3.33212,81.9368526767
 06/15  03:00:00,179.765526909,35.0319446361,78.2041261378,0.0,12.7620426787,28.1191506574,117.451219244,28.5224683506,3.33212,85.5966308935
 06/15  04:00:00,162.555432215,33.5108654358,56.0752721345,0.0,12.7620426787,28.1191506574,138.073690373,26.1921042705,3.33212,108.549466103
 06/15  05:00:00,201.000566842,34.651674836,68.5409438278,0.0,25.5240853573,30.610668775,231.347854237,34.7032286666,8.3303,188.31432557
 06/15  06:00:00,320.595067117,36.5530238365,102.098069469,0.0,51.0481707146,78.1489452969,376.036860614,27.7530181435,16.6606,331.62324247
 06/15  07:00:00,375.904481079,37.5766312168,98.1650256145,0.0,64.3609230253,109.708623606,470.828807569,10.6249433107,24.9909,435.212964258
 06/15  08:00:00,336.683525807,37.5458154324,100.642146982,0.0,51.0481707146,80.7689615957,374.307416975,2.61699824214,33.3212,338.369218733
 06/15  09:00:00,309.983095814,37.9446134318,100.933540186,0.0,51.0481707146,71.0224615957,324.812213641,1.29032175659,66.8089,256.712991884
 06/15  10:00:00,262.587512418,38.1540894657,101.108304846,0.0,32.1804615127,65.7244621605,282.613427771,1.05806132639,83.4695,198.085866445
 06/15  11:00:00,263.194578063,38.2429562664,100.994734803,0.0,32.1804615127,65.7244621605,237.37033593,0.434993569511,83.4695,153.46584236
 06/15  12:00:00,261.528290804,38.2785703075,99.9859519704,0.0,32.1804615127,65.7244621605,230.089223605,0.0317542464566,83.4695,146.587969358
 06/15  13:00:00,251.689742747,38.18604933,99.7478926953,0.0,32.1804615127,55.9779621605,228.237064724,0.032096124302,75.1392,153.065768599
 06/15  14:00:00,251.265959622,38.1721818635,99.383061637,0.0,32.1804615127,55.9779621605,213.076481748,0.0465446431439,66.8089,146.221037105
 06/15  15:00:00,251.059164348,38.221856085,99.0800737003,0.0,32.1804615127,55.9779621605,221.382974897,0.0210524982645,75.1392,146.222722399
 06/15  16:00:00,280.327874209,38.3726064051,99.2348907991,0.0,32.1804615127,60.9114621605,206.95379614,0.0,91.7998,115.15399614
 06/15  17:00:00,314.62239227,37.7768244047,99.1888219652,0.0,32.1804615127,77.5397301883,214.723365534,1.6740858923,49.9818,163.067479641
 06/15  18:00:00,369.003538863,37.8235642984,100.10725364,0.0,77.122965704,86.2600435998,357.227637986,2.76419010206,49.9818,304.481647884
 06/15  19:00:00,376.252800158,37.8612683519,100.424306165,0.0,102.647051061,80.1663183927,261.609980864,3.15076634028,33.3212,225.138014524
 06/15  20:00:00,412.903177723,37.767911185,100.975159714,0.0,115.40909374,92.7192997104,261.345930591,3.47462901142,33.3212,224.550101579
 06/15  21:00:00,395.33756869,37.7753507114,102.04428447,0.0,102.647051061,94.1340635361,358.687299025,9.90359784024,24.9909,323.792801184
 06/15  22:00:00,329.696992854,37.7906392085,103.180640168,0.0,77.122965704,65.871452062,278.391264996,11.7965059379,16.6606,249.934159058
 06/15  23:00:00,264.705994138,37.7026486856,106.472581904,0.0,38.286128036,48.4199368926,158.761030111,15.3953634541,8.3303,135.035366657
 06/15  24:00:00,160.808937101,32.7503258356,46.38783773,0.0,25.5240853573,30.610668775,139.702132262,21.4525300567,3.33212,114.917482206
 06/16  01:00:00,191.694166619,35.0319446361,82.1145582346,0.0,19.418418834,29.3649097162,109.797521664,25.8087854032,3.33212,80.6566162605
 06/16  02:00:00,146.93659281,32.7503258356,47.9005941488,0.0,12.7620426787,28.1191506574,107.767113782,23.7773647809,3.33212,80.6576290011
 06/16  03:00:00,174.180468907,35.0319446361,72.6444699577,0.0,12.7620426787,28.1191506574,112.151314101,21.9519697921,3.33212,86.8672243089
 06/16  04:00:00,182.325430866,35.0319446361,73.5162194903,0.0,12.7620426787,28.1191506574,132.19097955,20.3352063257,3.33212,108.523653224
 06/16  05:00:00,199.904167458,34.2714050359,67.0586684836,0.0,25.5240853573,30.610668775,215.478911319,18.8917361044,8.3303,188.256875214
 06/16  06:00:00,312.332498891,35.7924842363,93.8324857337,0.0,51.0481707146,78.1489452969,365.61112866,17.6252559573,16.6606,331.325272703
 06/16  07:00:00,379.823666278,37.5698438235,101.600740686,0.0,64.3609230253,109.708623606,471.838603749,15.623561986,24.9909,431.224141763
 06/16  08:00:00,338.816402971,37.4239768064,102.949813894,0.0,51.0481707146,80.7689615957,380.631927049,7.26548541929,33.3212,340.04524163
 06/16  09:00:00,311.29314602,37.9180307664,103.466841787,0.0,51.0481707146,71.0224615957,323.275333456,2.23769061747,66.8089,254.228742838
 06/16  10:00:00,263.663507025,38.022311725,103.830296011,0.0,32.1804615127,65.7244621605,286.482643447,1.55883999863,83.4695,201.454303449
 06/16  11:00:00,265.045460743,38.1112056564,103.668099571,0.0,32.1804615127,65.7244621605,238.701654989,1.79488790738,83.4695,153.437267082
 06/16  12:00:00,264.102125348,38.1891850042,102.779066156,0.0,32.1804615127,65.7244621605,231.151667696,1.11231433407,83.4695,146.569853362
 06/16  13:00:00,253.573432194,38.1311594536,102.244485406,0.0,32.1804615127,55.9779621605,226.327856979,0.884809068049,75.1392,150.303847911
 06/16  14:00:00,252.954729999,38.155837296,102.132035358,0.0,32.1804615127,55.9779621605,216.645264193,0.917006851128,66.8089,148.919357342
 06/16  15:00:00,252.874808781,38.1830213801,102.285002289,0.0,32.1804615127,55.9779621605,222.273072263,0.931656061362,75.1392,146.202216202
 06/16  16:00:00,282.836864626,38.0661278953,103.587960201,0.0,32.1804615127,60.9114621605,200.679601003,0.14449507189,91.7998,108.735305931
 06/16  17:00:00,316.005654963,37.5660975258,102.622692759,0.0,32.1804615127,77.5397301883,221.716927332,1.93283469797,49.9818,169.802292634
 06/16  18:00:00,368.903979877,37.6345072432,101.54190684,0.0,77.122965704,86.2600435998,357.51498888,3.17072753009,49.9818,304.36246135
 06/16  19:00:00,376.950617357,37.6578892177,102.676132457,0.0,102.647051061,80.1663183927,260.60032445,3.30079970277,33.3212,223.978324748
 06/16  20:00:00,413.156381815,37.622542743,102.615520277,0.0,115.40909374,92.7192997104,255.261791067,3.64019309918,33.3212,218.300397968
 06/16  21:00:00,394.413552937,37.6788488585,101.740823833,0.0,102.647051061,94.1340635361,360.94104825,3.98784760973,24.9909,331.96230064
 06/16  22:00:00,329.748353633,37.7340385094,103.254920241,0.0,77.122965704,65.871452062,268.704388171,5.6526777937,16.6606,246.391110378
 06/16  23:00:00,264.310068008,37.6726730718,105.996967579,0.0,38.286128036,48.4199368926,154.463020346,8.06593750762,8.3303,138.066782839
 06/16  24:00:00,161.471831934,32.7503258356,47.092332923,0.0,25.5240853573,30.610668775,119.385715753,7.52766444152,3.33212,108.525931312
 06/17  01:00:00,197.96913111,35.0319446361,78.7797893004,0.0,27.7269238854,30.610668775,98.4985261924,14.5067140379,3.33212,80.6596921545
 06/17  02:00:00,166.849077961,34.2714050359,66.0472545063,0.0,12.7620426787,28.1191506574,104.125172906,13.9376103477,3.33212,86.8554425581
 06/17  03:00:00,150.275767402,33.5108654358,50.4414543452,0.0,12.7620426787,28.1191506574,97.3640535001,13.3922875005,3.33212,80.6396459996
 06/17  04:00:00,178.111229236,35.0319446361,69.8735819798,0.0,12.7620426787,28.1191506574,124.7439602,12.8958241849,3.33212,108.516016015
 06/17  05:00:00,188.3055021,35.0319446361,70.6484008764,0.0,12.7620426787,28.1191506574,158.820007824,12.4504085751,8.3303,138.039299249
 06/17  06:00:00,276.43395278,36.2488079964,90.5324745123,0.0,42.6918050922,54.3732441037,224.684792078,12.0500911586,16.6606,195.97410092
 06/17  07:00:00,337.308801176,37.5241398344,105.926913446,0.0,42.6918050922,86.1019271793,365.212750102,17.2498148012,24.9909,322.972035301
 06/17  08:00:00,373.294430538,37.5589894423,99.9822339608,0.0,57.6566862989,112.030105488,511.132151754,6.16998679776,33.3212,471.640964956
 06/17  09:00:00,327.661223227,37.9198288153,100.207349783,0.0,57.6566862989,83.6599452969,403.169942383,1.06101456091,66.8089,335.300027822
 06/17  10:00:00,274.534058427,38.1494935481,100.165945826,0.0,42.6918050922,68.9656133826,340.588348672,1.42924561727,83.4695,255.689603055
 06/17  11:00:00,268.450187978,38.2423365854,101.605366103,0.0,34.9340096728,67.7198543238,284.097363182,1.27970535712,83.4695,199.348157825
 06/17  12:00:00,266.218120649,38.3211801622,101.611014308,0.0,34.9340096728,67.7198543238,238.039094404,1.00582358872,83.4695,153.563770816
 06/17  13:00:00,255.766090703,38.2117204961,100.501053502,0.0,34.9340096728,57.9733543238,229.428410557,0.88788350471,75.1392,153.401327052
 06/17  14:00:00,255.823234501,38.1957656384,100.202226786,0.0,34.9340096728,57.9733543238,214.151575377,0.802570118189,66.8089,146.540105259
 06/17  15:00:00,255.448713933,38.2239287187,99.1344058069,0.0,34.9340096728,57.9733543238,229.330041226,0.98282323846,75.1392,153.208017987
 06/17  16:00:00,286.287241169,38.0821496138,101.04015098,0.0,34.9340096728,62.9068543238,202.07355638,1.39878766935,91.7998,108.874968711
 06/17  17:00:00,311.999409646,37.7323641059,99.2666557909,0.0,34.9340096728,72.2186844194,198.812607913,3.69041821394,49.9818,145.140389699
 06/17  18:00:00,378.858849307,37.9655951654,100.031906946,0.0,87.0357390804,86.2600435998,224.067709081,3.62242346838,49.9818,170.463485613
 06/17  19:00:00,371.157762348,37.7620681268,98.7929565141,0.0,102.000620287,77.6748002752,255.45058729,3.90825098281,33.3212,218.221136308
 06/17  20:00:00,393.655993285,37.6450521868,98.5905086408,0.0,102.000620287,88.9820225341,261.279982493,4.36337019517,33.3212,223.595412297
 06/17  21:00:00,392.227854418,37.6673852687,101.197530145,0.0,102.000620287,91.6425454185,254.46314886,4.76148877937,24.9909,224.710760081
 06/17  22:00:00,339.388789903,37.5974867836,101.610107326,0.0,87.0357390804,65.871452062,345.573899563,6.95880506347,16.6606,321.9544945
 06/17  23:00:00,268.483016128,37.5190565843,104.615117803,0.0,42.6918050922,48.4199368926,213.370245391,9.62040067315,8.3303,195.419544718
 06/17  24:00:00,193.766679602,35.0319446361,73.8046807618,0.0,27.7269238854,30.610668775,111.912374686,0.0175063263146,3.33212,108.562748359
 06/18  01:00:00,172.500390016,32.7503258356,46.698982048,0.0,34.4311606118,33.1021868926,87.5567825005,3.48997871369,3.33212,80.7346837869
 06/18  02:00:00,172.1141049,32.7503258356,63.8007562951,0.0,19.466279405,30.610668775,96.8280431027,6.54281235643,3.33212,86.9531107462
 06/18  03:00:00,179.813041438,35.0319446361,68.5669678741,0.0,19.466279405,30.610668775,96.2221741107,12.1420783512,3.33212,80.7479757596
 06/18  04:00:00,174.181761991,33.5108654358,58.3551191269,0.0,19.466279405,30.610668775,128.105189903,16.2921953301,3.33212,108.480874573
 06/18  05:00:00,188.766036931,34.2714050359,62.637082406,0.0,19.466279405,30.610668775,162.15258259,15.6459157445,8.3303,138.176366846
 06/18  06:00:00,278.338592326,36.4009159165,91.8392328876,0.0,42.6918050922,54.3732441037,222.464991835,9.35585898536,16.6606,196.44853285
 06/18  07:00:00,346.480217218,37.8429818749,105.183193946,0.0,49.3960418185,88.5934452969,371.965998463,16.6297076224,24.9909,330.34539084
 06/18  08:00:00,373.661247747,37.5746742419,100.052571014,0.0,57.6566862989,112.030105488,500.90728029,5.64402038485,33.3212,461.942059905
 06/18  09:00:00,319.145903975,38.0272544718,100.185574502,0.0,50.9524495726,81.1684271793,404.176542973,0.400034041928,66.8089,336.967608931
 06/18  10:00:00,276.758011134,38.307612448,102.132723583,0.0,42.6918050922,68.9656133826,340.91398528,1.32490740767,83.4695,256.119577873
 06/18  11:00:00,274.051028617,38.1941055279,102.874054871,0.0,38.286128036,68.9656133826,290.956258789,2.38847130618,83.4695,205.098287483
 06/18  12:00:00,273.724032722,38.2521808556,103.572079728,0.0,38.286128036,68.9656133826,238.572801305,1.90775685171,83.4695,153.195544453
 06/18  13:00:00,252.989623824,38.1324174141,101.379075109,0.0,31.5818913096,56.727595265,223.594773566,1.93084274629,75.1392,146.52473082
 06/18  14:00:00,254.540114019,38.1521961031,102.504995586,0.0,31.5818913096,56.727595265,216.526358028,3.5732563675,66.8089,146.144201661
 06/18  15:00:00,255.015146573,38.1786305835,102.962517072,0.0,31.5818913096,56.727595265,225.433724526,4.1496978962,75.1392,146.14482663
 06/18  16:00:00,284.046493094,37.9801851098,102.949706497,0.0,31.5818913096,61.661095265,210.490452609,3.557949515,91.7998,115.132703094
 06/18  17:00:00,310.278425618,37.4885702456,101.997309103,0.0,31.5818913096,70.9729253606,194.61973646,6.12403292022,49.9818,138.51390354
 06/18  18:00:00,370.261499913,37.5712767428,100.546928779,0.0,80.3315023541,83.7685254822,226.51797305,6.33122913136,49.9818,170.204943918
 06/18  19:00:00,373.20394939,37.5972647434,100.409716625,0.0,102.000620287,77.6748002752,263.265509518,5.58454485939,33.3212,224.359764658
 06/18  20:00:00,405.149015761,37.5212371335,101.476027513,0.0,108.704857014,91.4735406516,255.45894428,5.68361121754,33.3212,216.454133063
 06/18  21:00:00,383.564562648,37.6390890659,103.026032441,0.0,95.2963835608,89.1510273009,258.734256056,9.3905127153,24.9909,224.35284334
 06/18  22:00:00,330.463243884,37.596820121,103.389307645,0.0,80.3315023541,63.3799339444,353.643063771,15.163994743,16.6606,321.818469028
 06/18  23:00:00,268.788508519,37.5387596693,106.466672162,0.0,42.6918050922,48.4199368926,220.908570891,24.6688304242,8.3303,187.909440467
 06/18  24:00:00,175.942664915,32.7503258356,50.1060966312,0.0,34.4311606118,33.1021868926,134.810947329,20.1884039194,3.33212,111.29042341
 06/19  01:00:00,167.211272486,32.7503258356,60.2219288887,0.0,19.418418834,29.3649097162,106.890996419,19.325548298,3.33212,84.2333281215
 06/19  02:00:00,172.503085943,35.0319446361,70.7468482305,0.0,12.7620426787,28.1191506574,112.010052385,28.0324430056,3.33212,80.6454893793
 06/19  03:00:00,165.822379837,34.2714050359,65.0756744531,0.0,12.7620426787,28.1191506574,117.433314864,33.4632046052,3.33212,80.6379902585
 06/19  04:00:00,156.134875206,33.5108654358,49.7282688881,0.0,12.7620426787,28.1191506574,146.587444557,30.6455681322,3.33212,112.609756425
 06/19  05:00:00,198.636079402,34.651674836,66.2160367936,0.0,25.5240853573,30.610668775,239.484401431,40.581038489,8.3303,190.573062942
 06/19  06:00:00,318.861691927,36.4009159165,100.550881595,0.0,51.0481707146,78.1489452969,371.528871046,32.1874042845,16.6606,322.680866761
 06/19  07:00:00,376.32554661,37.5634497969,98.7121104902,0.0,64.3609230253,109.708623606,473.967231731,12.6077536323,24.9909,436.368578099
 06/19  08:00:00,337.296778811,37.5085839644,101.837669876,0.0,51.0481707146,80.7689615957,372.276781831,3.41280578586,33.3212,335.542776045
 06/19  09:00:00,310.162916202,37.9159926198,102.100724207,0.0,51.0481707146,71.0224615957,324.990235984,1.82812562568,66.8089,256.353210358
 06/19  10:00:00,262.184748323,38.1137799095,102.17546825,0.0,32.1804615127,65.7244621605,283.893392568,2.53712631632,83.4695,197.886766252
 06/19  11:00:00,262.670852547,38.2067521809,101.232552494,0.0,32.1804615127,65.7244621605,238.702516404,1.86742744462,83.4695,153.365588959
 06/19  12:00:00,261.93692852,38.2539728592,100.469200506,0.0,32.1804615127,65.7244621605,230.945830736,0.991473349129,83.4695,146.484857386
 06/19  13:00:00,252.481464253,38.1631518414,100.561180568,0.0,32.1804615127,55.9779621605,228.493785333,0.922682688093,75.1392,152.431902645
 06/19  14:00:00,253.072781416,38.1613025917,101.157913928,0.0,32.1804615127,55.9779621605,214.834505013,1.36660297293,66.8089,146.65900204
 06/19  15:00:00,252.397011977,38.197780758,100.435060805,0.0,32.1804615127,55.9779621605,222.212639488,0.936957857328,75.1392,146.136481631
 06/19  16:00:00,281.158035043,38.2766889937,99.8753709222,0.0,32.1804615127,60.9114621605,200.60293899,0.0904152635119,91.7998,108.712723726
 06/19  17:00:00,315.217672512,37.7174559677,99.469952574,0.0,32.1804615127,77.5397301883,221.919996284,2.21830042208,49.9818,169.719895862
 06/19  18:00:00,367.165144874,37.8266978311,97.3782050762,0.0,77.122965704,86.2600435998,352.652284117,3.40029981761,49.9818,299.270184299
 06/19  19:00:00,375.585439508,37.855578505,98.3780830211,0.0,102.647051061,80.1663183927,259.007835095,3.83898628645,33.3212,221.847648808
 06/19  20:00:00,413.078633945,37.7659924185,100.48978533,0.0,115.40909374,92.7192997104,261.780531576,4.20254943327,33.3212,224.256782143
 06/19  21:00:00,394.833244067,37.7816228803,101.084594547,0.0,102.647051061,94.1340635361,355.528105825,4.59550414671,24.9909,325.941701678
 06/19  22:00:00,330.098703779,37.7944551403,103.607986825,0.0,77.122965704,65.871452062,272.181356342,7.92424645733,16.6606,247.596509884
 06/19  23:00:00,264.549598686,37.7070031572,106.746834902,0.0,38.286128036,48.4199368926,161.929173199,19.1025999884,8.3303,134.496273211
 06/19  24:00:00,176.283788439,33.5108654358,60.8981238334,0.0,25.5240853573,30.610668775,128.664108531,10.47060648,3.33212,114.861382051
 06/20  01:00:00,171.224072328,34.2714050359,62.3744344454,0.0,19.418418834,29.3649097162,95.84937174,11.8856420636,3.33212,80.6316096763
 06/20  02:00:00,176.170795529,35.0319446361,74.4152978666,0.0,12.7620426787,28.1191506574,99.8922062242,15.9326723241,3.33212,80.6274139001
 06/20  03:00:00,151.804145279,33.5108654358,51.9271387443,0.0,12.7620426787,28.1191506574,107.156455593,23.2036085287,3.33212,80.6207270647
