Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/20  04:00:00,168.769790364,34.2714050359,60.8581945793,0.0,12.7620426787,28.1191506574,144.040051096,27.8331010085,3.33212,112.874830087
 06/20  05:00:00,203.627455141,35.0319446361,70.1040091414,0.0,25.5240853573,30.610668775,235.247817633,36.6681090158,8.3303,190.249408617
 06/20  06:00:00,316.225311218,36.2488079964,97.081373805,0.0,51.0481707146,78.1489452969,360.665606682,21.481008732,16.6606,322.52399795
 06/20  07:00:00,378.242232841,37.5650990706,99.4316090393,0.0,64.3609230253,109.708623606,469.877955936,8.8321754425,24.9909,436.054880494
 06/20  08:00:00,337.507456128,37.5227195604,101.055285094,0.0,51.0481707146,80.7689615957,371.791250836,3.08628376279,33.3212,335.383767073
 06/20  09:00:00,309.704234509,37.9263961884,101.287432884,0.0,51.0481707146,71.0224615957,324.659096037,1.56697253264,66.8089,256.283223505
 06/20  10:00:00,262.171089332,38.1278408359,102.085888691,0.0,32.1804615127,65.7244621605,283.395182184,2.0646793597,83.4695,197.861002825
 06/20  11:00:00,262.480972827,38.2112112985,101.174427937,0.0,32.1804615127,65.7244621605,238.341371022,1.5331375497,83.4695,153.338733472
 06/20  12:00:00,261.767911494,38.2577283671,100.306956736,0.0,32.1804615127,65.7244621605,230.499454915,0.551333662836,83.4695,146.478621253
 06/20  13:00:00,252.000910575,38.1682398105,100.077699649,0.0,32.1804615127,55.9779621605,221.725769424,0.30774302845,75.1392,146.278826396
 06/20  14:00:00,251.694118145,38.1684654055,99.7676518988,0.0,32.1804615127,55.9779621605,214.576869324,0.390034634838,66.8089,147.377934689
 06/20  15:00:00,251.483599335,38.2091921414,99.5266987836,0.0,32.1804615127,55.9779621605,226.532595844,0.415983937394,75.1392,150.977411907
 06/20  16:00:00,280.721813127,38.3140736752,99.410813708,0.0,32.1804615127,60.9114621605,201.018058427,0.014059616782,91.7998,109.204198811
 06/20  17:00:00,314.821621051,37.7452499959,99.0449309554,0.0,32.1804615127,77.5397301883,218.78349007,1.93725921819,49.9818,166.864430852
 06/20  18:00:00,367.252315153,37.8561708597,97.980486138,0.0,77.122965704,86.2600435998,352.29331428,3.12523631411,49.9818,299.186277966
 06/20  19:00:00,374.021332602,37.8817207437,97.7921668887,0.0,102.647051061,80.1663183927,261.697624447,3.56574160666,33.3212,224.810682841
 06/20  20:00:00,412.250031305,37.7920262202,100.037084759,0.0,115.40909374,92.7192997104,259.792858682,3.88719685216,33.3212,222.58446183
 06/20  21:00:00,394.386014475,37.7988443406,101.077533249,0.0,102.647051061,94.1340635361,354.140091105,4.224954656,24.9909,324.924236449
 06/20  22:00:00,330.101705065,37.8009439723,103.815433459,0.0,77.122965704,65.871452062,274.3506005,11.6690895933,16.6606,246.020910907
 06/20  23:00:00,264.103301011,37.7136290224,106.317327638,0.0,38.286128036,48.4199368926,167.958448997,21.6716710574,8.3303,137.95647794
 06/20  24:00:00,174.962181493,33.5108654358,59.6204755308,0.0,25.5240853573,30.610668775,127.334679179,15.5316253798,3.33212,108.470933799
 06/21  01:00:00,172.911385498,34.2714050359,64.1373369361,0.0,19.418418834,29.3649097162,98.8861223039,14.9228413719,3.33212,80.631160932
 06/21  02:00:00,176.683497066,35.0319446361,74.9274254981,0.0,12.7620426787,28.1191506574,104.511329471,14.3480275046,3.33212,86.8311819662
 06/21  03:00:00,151.739092715,33.5108654358,51.8650407195,0.0,12.7620426787,28.1191506574,104.898333428,20.9373306031,3.33212,80.6288828246
 06/21  04:00:00,167.948295116,34.2714050359,60.7171535834,0.0,12.7620426787,28.1191506574,136.970377041,25.1740207488,3.33212,108.464236292
 06/21  05:00:00,209.416918922,35.0319446361,76.5014575951,0.0,25.5240853573,30.610668775,219.610737945,23.2251088162,8.3303,188.055329129
 06/21  06:00:00,313.591078617,36.2488079964,95.1357296785,0.0,51.0481707146,78.1489452969,359.776680093,15.05647655,16.6606,328.059603543
 06/21  07:00:00,377.513189626,37.561600948,99.8121960307,0.0,64.3609230253,109.708623606,462.552754103,8.44648827118,24.9909,429.115365831
 06/21  08:00:00,336.907336403,37.5023937565,101.363770582,0.0,51.0481707146,80.7689615957,371.36371054,2.80834928158,33.3212,335.234161258
 06/21  09:00:00,309.85483912,37.9132434687,101.703098392,0.0,51.0481707146,71.0224615957,324.258970956,1.25184902746,66.8089,256.198221928
 06/21  10:00:00,261.689660018,38.1040334372,101.791539878,0.0,32.1804615127,65.7244621605,289.587657618,1.25089375678,83.4695,204.867263861
 06/21  11:00:00,262.211253295,38.2051622589,101.372987465,0.0,32.1804615127,65.7244621605,231.135665151,1.01364473382,83.4695,146.652520418
 06/21  12:00:00,261.232004036,38.2381315563,100.538303878,0.0,32.1804615127,65.7244621605,236.063282698,0.408508079736,83.4695,152.185274618
 06/21  13:00:00,251.840923184,38.1484655322,100.128590021,0.0,32.1804615127,55.9779621605,222.523952612,0.197340140089,75.1392,147.187412472
 06/21  14:00:00,251.828799827,38.1673228455,99.8972326186,0.0,32.1804615127,55.9779621605,213.111557622,0.218522627486,66.8089,146.084134994
 06/21  15:00:00,251.274682086,38.1954716453,99.3116035536,0.0,32.1804615127,55.9779621605,221.390438423,0.178611803807,75.1392,146.072626619
 06/21  16:00:00,280.577203159,38.2924210526,99.2700287986,0.0,32.1804615127,60.9114621605,200.472093904,0.0,91.7998,108.672293904
 06/21  17:00:00,314.664140841,37.7437590472,98.884356016,0.0,32.1804615127,77.5397301883,221.445260673,1.82958617203,49.9818,169.633874501
 06/21  18:00:00,367.221148446,37.8611250641,97.5334027299,0.0,77.122965704,86.2600435998,352.658629034,3.0023380377,49.9818,299.674490996
 06/21  19:00:00,374.707284983,37.8941402546,97.1831307398,0.0,102.647051061,80.1663183927,257.86244374,3.40615068109,33.3212,221.135093059
 06/21  20:00:00,413.055189914,37.7951296558,100.199485017,0.0,115.40909374,92.7192997104,261.217583484,3.75443422805,33.3212,224.141949256
 06/21  21:00:00,394.521772995,37.8012043397,100.607802948,0.0,102.647051061,94.1340635361,351.938772418,4.09064930552,24.9909,322.857223112
 06/21  22:00:00,329.807959701,37.8139965223,102.904404674,0.0,77.122965704,65.871452062,267.783159487,5.12189177614,16.6606,246.000667711
 06/21  23:00:00,264.047049101,37.7284532989,105.504316358,0.0,38.286128036,48.4199368926,154.089428977,7.80248649561,8.3303,137.956642481
 06/21  24:00:00,173.528753749,33.5108654358,58.1390525589,0.0,25.5240853573,30.610668775,114.976980281,3.19220038384,3.33212,108.452659897
 06/22  01:00:00,171.687594782,34.2714050359,62.8297682633,0.0,19.418418834,29.3649097162,101.396115248,11.2388422606,3.33212,86.8251529875
 06/22  02:00:00,176.112540329,35.0319446361,74.3155402332,0.0,12.7620426787,28.1191506574,99.0042763023,15.0623729788,3.33212,80.6097833235
 06/22  03:00:00,161.145264024,34.2714050359,60.4312146133,0.0,12.7620426787,28.1191506574,105.916870695,21.9698425773,3.33212,80.6149081173
 06/22  04:00:00,156.662451391,33.5108654358,50.244963483,0.0,12.7620426787,28.1191506574,138.147855478,26.3734389638,3.33212,108.442296514
 06/22  05:00:00,206.475840037,35.0319446361,73.5907133263,0.0,25.5240853573,30.610668775,231.160821638,34.8205108934,8.3303,188.010010744
 06/22  06:00:00,319.19126966,36.5530238365,100.495543008,0.0,51.0481707146,78.1489452969,367.609058342,20.4401459183,16.6606,330.508312423
 06/22  07:00:00,376.945997734,37.5999032082,99.1040070928,0.0,64.3609230253,109.708623606,461.219006119,8.28934732854,24.9909,427.938758791
 06/22  08:00:00,336.589642174,37.5494979957,100.658990561,0.0,51.0481707146,80.7689615957,371.827504118,2.81995020153,33.3212,335.686353916
 06/22  09:00:00,309.84079631,37.9360052369,101.228081316,0.0,51.0481707146,71.0224615957,322.061049239,1.38444342652,66.8089,253.867705813
 06/22  10:00:00,261.599940264,38.1389852134,101.333311635,0.0,32.1804615127,65.7244621605,289.849058937,1.55792558245,83.4695,204.821633355
 06/22  11:00:00,261.36642484,38.2234986914,99.43803645,0.0,32.1804615127,65.7244621605,231.14830655,1.05567766399,83.4695,146.623128886
 06/22  12:00:00,260.491095095,38.2627217913,98.7598334569,0.0,32.1804615127,65.7244621605,236.783064303,0.225607441052,83.4695,153.087956862
 06/22  13:00:00,250.036856727,38.1734245352,98.1031146474,0.0,32.1804615127,55.9779621605,221.52284427,0.138876170238,75.1392,146.2447681
 06/22  14:00:00,249.789744848,38.1658683749,97.8467760904,0.0,32.1804615127,55.9779621605,213.052590271,0.181134598181,66.8089,146.062555673
 06/22  15:00:00,248.492401249,38.2194362242,96.4992846505,0.0,32.1804615127,55.9779621605,221.272540326,0.0828224180587,75.1392,146.050517908
 06/22  16:00:00,277.523761039,38.3718036436,96.1271942468,0.0,32.1804615127,60.9114621605,200.465000685,0.0,91.7998,108.665200685
 06/22  17:00:00,312.786899662,37.795678309,96.9359906154,0.0,32.1804615127,77.5397301883,221.37921149,1.78623546998,49.9818,169.61117602
 06/22  18:00:00,366.244478786,37.9009797478,96.4120847903,0.0,77.122965704,86.2600435998,350.275000315,2.94928970854,49.9818,297.343910607
 06/22  19:00:00,374.934826823,37.9155883339,98.2997103755,0.0,102.647051061,80.1663183927,259.750466483,3.359588576,33.3212,223.069677907
 06/22  20:00:00,411.941609492,37.8197474507,99.2376775342,0.0,115.40909374,92.7192997104,261.101781058,3.68034659039,33.3212,224.100234467
 06/22  21:00:00,394.30388821,37.8356316367,99.8840343779,0.0,102.647051061,94.1340635361,351.707031376,4.00445694626,24.9909,322.71167443
 06/22  22:00:00,329.843964444,37.8374889362,102.591871439,0.0,77.122965704,65.871452062,267.404128888,4.85379001199,16.6606,245.889738876
 06/22  23:00:00,264.347819091,37.7447280473,105.850001401,0.0,38.286128036,48.4199368926,155.219282642,8.97441601081,8.3303,137.914566631
 06/22  24:00:00,181.817524875,34.2714050359,65.6291121756,0.0,25.5240853573,30.610668775,122.966577772,11.1909041131,3.33212,108.443553659
 06/23  01:00:00,165.871958217,33.5108654358,58.0465273695,0.0,19.418418834,29.3649097162,98.9968297428,15.0482369869,3.33212,80.6164727559
 06/23  02:00:00,177.151769455,35.0319446361,75.5093717464,0.0,12.7620426787,28.1191506574,104.617580868,14.4651524895,3.33212,86.8203083785
 06/23  03:00:00,178.184069459,35.0319446361,76.5345705257,0.0,12.7620426787,28.1191506574,97.850809263,13.9143594271,3.33212,80.6043298359
 06/23  04:00:00,158.253434508,33.5108654358,51.1415167818,0.0,12.7620426787,28.1191506574,132.101591151,20.328293077,3.33212,108.441178074
 06/23  05:00:00,202.97684841,34.651674836,69.8549283582,0.0,25.5240853573,30.610668775,217.674010655,21.3928743994,8.3303,187.950836256
 06/23  06:00:00,317.556399385,36.5530238365,97.9152636357,0.0,51.0481707146,78.1489452969,351.109118281,9.3889047975,16.6606,325.059613483
 06/23  07:00:00,378.565309882,37.5777695589,99.836758803,0.0,64.3609230253,109.708623606,463.455542889,6.82574742123,24.9909,431.638895468
 06/23  08:00:00,337.245544191,37.532080086,100.953884571,0.0,51.0481707146,80.7689615957,371.150154746,2.89795972798,33.3212,334.930995018
 06/23  09:00:00,309.351623449,37.9220971543,101.359169428,0.0,51.0481707146,71.0224615957,324.18331167,1.33137889856,66.8089,256.043032772
 06/23  10:00:00,261.117844194,38.1427259217,100.961047692,0.0,32.1804615127,65.7244621605,282.492029095,1.32030639405,83.4695,197.702222701
 06/23  11:00:00,261.674565065,38.2300974434,99.7332627453,0.0,32.1804615127,65.7244621605,237.471740779,0.733851178339,83.4695,153.268389601
 06/23  12:00:00,260.172681311,38.2702322416,98.4345573179,0.0,32.1804615127,65.7244621605,229.957726569,0.0833275256147,83.4695,146.404899044
 06/23  13:00:00,249.718445419,38.1812029136,97.7769944778,0.0,32.1804615127,55.9779621605,221.473892118,0.122606398031,75.1392,146.21208572
 06/23  14:00:00,249.425771895,38.1661392504,97.4915354414,0.0,32.1804615127,55.9779621605,213.020289414,0.164760682947,66.8089,146.046628731
 06/23  15:00:00,250.122993514,38.2213214234,98.1347804885,0.0,32.1804615127,55.9779621605,222.788552936,0.0611414303764,75.1392,147.588211506
 06/23  16:00:00,279.203229521,38.3973078275,97.7812814819,0.0,32.1804615127,60.9114621605,205.383504828,0.0,91.7998,113.583704828
 06/23  17:00:00,313.521572521,37.8138801171,97.6523027952,0.0,32.1804615127,77.5397301883,214.739377313,1.93524249509,49.9818,162.822334818
 06/23  18:00:00,366.795201039,37.9198306854,97.2185196024,0.0,77.122965704,86.2600435998,356.617388286,3.17056675002,49.9818,303.465021536
 06/23  19:00:00,374.180706255,37.9300174641,98.4491584016,0.0,102.647051061,80.1663183927,260.400148827,3.59451290422,33.3212,223.484435923
 06/23  20:00:00,411.50017942,37.8266473821,100.115083494,0.0,115.40909374,92.7192997104,255.191679292,3.9409369261,33.3212,217.929542366
 06/23  21:00:00,393.788514987,37.8307690231,100.910542944,0.0,102.647051061,94.1340635361,357.347751809,5.69652096958,24.9909,326.660330839
 06/23  22:00:00,328.574775034,37.8515118683,101.875490658,0.0,77.122965704,65.871452062,266.491008255,5.55784598888,16.6606,244.272562266
 06/23  23:00:00,263.124750977,37.7733322139,104.404172956,0.0,38.286128036,48.4199368926,151.923220837,7.55849364366,8.3303,136.034427194
 06/23  24:00:00,189.548260102,34.651674836,72.5243457155,0.0,25.5240853573,30.610668775,112.074209837,0.308441476905,3.33212,108.43364836
 06/24  01:00:00,189.956418685,34.2714050359,71.3267010649,0.0,27.7269238854,30.610668775,90.165168109,0.0270758340972,3.33212,86.8059722749
 06/24  02:00:00,167.795715834,34.651674836,66.2870231363,0.0,12.7620426787,28.1191506574,84.24348895,0.309019290915,3.33212,80.6023496591
 06/24  03:00:00,171.939831976,35.0319446361,69.9021649765,0.0,12.7620426787,28.1191506574,83.9831327861,0.0469779503956,3.33212,80.6040348357
 06/24  04:00:00,171.768112968,34.651674836,63.8460743844,0.0,12.7620426787,28.1191506574,120.245560739,8.49054604478,3.33212,108.422894694
 06/24  05:00:00,183.700589529,34.651674836,66.4473170986,0.0,12.7620426787,28.1191506574,162.344049705,16.133030059,8.3303,137.880719646
 06/24  06:00:00,271.647833425,35.7924842363,86.1043443245,0.0,42.6918050922,54.3732441037,220.638534259,15.3101428183,16.6606,188.667791441
 06/24  07:00:00,334.041971121,37.7819452025,101.656927321,0.0,42.6918050922,86.1019271793,366.275305286,11.0828259033,24.9909,330.201579383
 06/24  08:00:00,372.698726252,37.6637280525,98.5167538472,0.0,57.6566862989,112.030105488,495.341936669,3.22941776929,33.3212,458.7913189
 06/24  09:00:00,327.083444906,37.9677429958,98.5907760681,0.0,57.6566862989,83.6599452969,402.097659517,1.09818344672,66.8089,334.19057607
 06/24  10:00:00,274.741370442,38.2138336342,99.4668471938,0.0,42.6918050922,68.9656133826,340.236543808,0.794606243867,83.4695,255.972437564
 06/24  11:00:00,266.558516387,38.3212276346,99.2354615854,0.0,34.9340096728,67.7198543238,289.23953183,0.504377795783,83.4695,205.265654034
 06/24  12:00:00,265.707807131,38.3999756091,99.0771067374,0.0,34.9340096728,67.7198543238,230.332878925,0.0982206306072,83.4695,146.765158294
 06/24  13:00:00,255.575589004,38.2457314179,98.8024154123,0.0,34.9340096728,57.9733543238,228.456963925,0.0807076228017,75.1392,153.237056303
 06/24  14:00:00,255.206785226,38.2347990588,98.4334425948,0.0,34.9340096728,57.9733543238,213.31545822,0.122266207304,66.8089,146.384292013
 06/24  15:00:00,255.104486339,38.2742100981,98.3116749348,0.0,34.9340096728,57.9733543238,221.731889764,0.21465217982,75.1392,146.378037585
 06/24  16:00:00,284.048988454,38.228548292,98.06448652,0.0,34.9340096728,62.9068543238,207.541762685,0.554372673868,91.7998,115.187590011
 06/24  17:00:00,311.16004239,37.8621257665,97.8474218476,0.0,34.9340096728,72.2186844194,191.437253322,3.06585814228,49.9818,138.38959518
 06/24  18:00:00,376.978933033,38.0971084409,97.2166124646,0.0,87.0357390804,86.2600435998,224.027275268,3.8164796298,49.9818,170.228995638
 06/24  19:00:00,371.306625875,37.8509590976,97.7869031149,0.0,102.000620287,77.6748002752,259.625134229,4.34783857677,33.3212,221.956095653
 06/24  20:00:00,394.357570885,37.710234836,99.568718623,0.0,102.000620287,88.9820225341,257.114699103,4.75892604344,33.3212,219.034573059
 06/24  21:00:00,391.124287307,37.7159486101,101.060501967,0.0,102.000620287,91.6425454185,254.460123557,5.16491678688,24.9909,224.30430677
 06/24  22:00:00,339.328194271,37.6212969,103.238691107,0.0,87.0357390804,65.871452062,351.704492486,14.1078923622,16.6606,320.936000124
 06/24  23:00:00,267.515076731,37.5304262539,105.534103674,0.0,42.6918050922,48.4199368926,222.366721678,25.851036449,8.3303,188.185385229
 06/24  24:00:00,199.913058403,35.0319446361,80.5127064507,0.0,27.7269238854,30.610668775,123.061577834,11.3048698469,3.33212,108.424587988
 06/25  01:00:00,183.324335772,32.7503258356,57.5387974945,0.0,34.4311606118,33.1021868926,91.3836733438,2.48600995795,3.33212,85.5655433859
 06/25  02:00:00,184.658605642,33.5108654358,75.3421943555,0.0,19.466279405,30.610668775,85.4064062161,0.0509977060403,3.33212,82.0232885101
 06/25  03:00:00,171.968040019,34.2714050359,61.6762510139,0.0,19.466279405,30.610668775,84.0273346294,0.0,3.33212,80.6952146294
 06/25  04:00:00,196.262672151,35.0319446361,78.3291023257,0.0,19.466279405,30.610668775,111.801507156,0.0581961324048,3.33212,108.411191023
 06/25  05:00:00,168.607261418,32.7503258356,44.3024262345,0.0,19.466279405,30.610668775,146.367218995,0.0,8.3303,138.036918995
 06/25  06:00:00,279.075592032,36.5530238365,92.1488409661,0.0,42.6918050922,54.3732441037,212.923432028,0.139451031907,16.6606,196.123380997
 06/25  07:00:00,345.689320109,37.8665907626,103.92440251,0.0,49.3960418185,88.5934452969,354.442913361,7.67463698785,24.9909,321.777376373
 06/25  08:00:00,374.772109022,37.5885739662,101.285533351,0.0,57.6566862989,112.030105488,504.703739745,3.55437037243,33.3212,467.828169372
 06/25  09:00:00,319.052826267,38.0338506431,101.042826549,0.0,50.9524495726,81.1684271793,400.712698035,0.536470972803,66.8089,333.367327063
 06/25  10:00:00,274.599829584,38.4303923578,100.805062892,0.0,42.6918050922,68.9656133826,334.563204997,0.384473928305,83.4695,250.709231069
 06/25  11:00:00,270.410180023,38.3065284479,100.065991031,0.0,38.286128036,68.9656133826,288.627484218,0.180572595113,83.4695,204.977411623
 06/25  12:00:00,269.837478812,38.3516465216,99.6896743985,0.0,38.286128036,68.9656133826,229.835597146,0.0,83.4695,146.366097146
 06/25  13:00:00,251.04008597,38.1763845556,99.1230090655,0.0,31.5818913096,56.727595265,228.447718357,0.287913932841,75.1392,153.020604424
 06/25  14:00:00,251.113745512,38.1595008437,99.0436403741,0.0,31.5818913096,56.727595265,213.288845896,0.476185793753,66.8089,146.003760102
 06/25  15:00:00,250.744902936,38.1869859772,98.660910155,0.0,31.5818913096,56.727595265,222.013319097,0.868873856306,75.1392,146.005245241
 06/25  16:00:00,280.454213251,38.1209223101,99.269194112,0.0,31.5818913096,61.661095265,201.534539431,1.09200760895,91.7998,108.642731823
 06/25  17:00:00,307.847857953,37.6805414449,99.5093244458,0.0,31.5818913096,70.9729253606,192.805861948,4.47240090588,49.9818,138.351661042
 06/25  18:00:00,368.21384622,37.7574365625,98.8602874679,0.0,80.3315023541,83.7685254822,224.726914483,4.77198419643,49.9818,169.973130287
 06/25  19:00:00,371.399302869,37.7558632544,98.9732624748,0.0,102.000620287,77.6748002752,256.597913265,5.222543571,33.3212,218.054169694
 06/25  20:00:00,403.741892797,37.6518699275,100.322680838,0.0,108.704857014,91.4735406516,260.912297371,5.64505772925,33.3212,221.946039642
 06/25  21:00:00,382.276837936,37.7472567396,101.826168722,0.0,95.2963835608,89.1510273009,250.875457439,9.22441519109,24.9909,216.660142248
 06/25  22:00:00,330.078536768,37.6745738787,103.329375227,0.0,80.3315023541,63.3799339444,358.933112879,21.4853353946,16.6606,320.787177485
 06/25  23:00:00,267.630851227,37.5995004355,105.59833748,0.0,42.6918050922,48.4199368926,225.637790976,29.6568643737,8.3303,187.650626602
 06/25  24:00:00,199.756046114,34.2714050359,72.0072355976,0.0,34.4311606118,33.1021868926,130.225632042,12.7004124091,3.33212,114.193099633
 06/26  01:00:00,168.053609845,33.5108654358,60.1454991441,0.0,19.418418834,29.3649097162,87.4194343732,2.78985907098,3.33212,81.2974553022
 06/26  02:00:00,175.548966042,35.0319446361,73.542266166,0.0,12.7620426787,28.1191506574,83.9852532061,0.0573015968797,3.33212,80.5958316092
 06/26  03:00:00,177.360376353,35.0319446361,75.3320080344,0.0,12.7620426787,28.1191506574,84.0012204716,0.0742675433896,3.33212,80.5948329282
 06/26  04:00:00,173.145173384,34.651674836,65.0734250734,0.0,12.7620426787,28.1191506574,112.100647457,0.371607459052,3.33212,108.396919998
 06/26  05:00:00,205.3580352,35.0319446361,72.0932523828,0.0,25.5240853573,30.610668775,200.2414935,4.06813774745,8.3303,187.843055752
 06/26  06:00:00,302.954407845,35.4882683962,85.1967856133,0.0,51.0481707146,78.1489452969,349.239650235,7.62313469601,16.6606,324.955915539
 06/26  07:00:00,377.300547605,37.6129567219,99.500756431,0.0,64.3609230253,109.708623606,466.737842397,11.348352065,24.9909,430.398590332
 06/26  08:00:00,336.483068046,37.5631575118,100.884024834,0.0,51.0481707146,80.7689615957,372.67762159,4.85646150941,33.3212,334.49996008
 06/26  09:00:00,309.519081828,37.9265423128,101.446535997,0.0,51.0481707146,71.0224615957,324.768766454,2.15001079171,66.8089,255.809855662
 06/26  10:00:00,260.988614936,38.1466256621,100.125296571,0.0,32.1804615127,65.7244621605,283.201294773,2.13491575493,83.4695,197.596879018
 06/26  11:00:00,261.540368791,38.2403239384,99.1014679415,0.0,32.1804615127,65.7244621605,235.593929723,1.06132708771,83.4695,151.063102635
 06/26  12:00:00,259.333801873,38.2770662518,97.5817544756,0.0,32.1804615127,65.7244621605,232.384949921,0.445028077988,83.4695,148.470421843
 06/26  13:00:00,249.378216134,38.183019845,97.4345128634,0.0,32.1804615127,55.9779621605,221.752180812,0.460175718865,75.1392,146.152805093
 06/26  14:00:00,249.113125092,38.1625237546,97.1815407368,0.0,32.1804615127,55.9779621605,213.286400527,0.504511666228,66.8089,145.972988861
 06/26  15:00:00,248.945784108,38.2190705398,96.9682542134,0.0,32.1804615127,55.9779621605,221.467880104,0.355596498185,75.1392,145.973083606
 06/26  16:00:00,279.060048588,38.4016151964,97.6404444751,0.0,32.1804615127,60.9114621605,200.41624819,0.0,91.7998,108.61644819
 06/26  17:00:00,314.299513418,37.8031518143,98.9771003258,0.0,32.1804615127,77.5397301883,222.570518708,3.09296524696,49.9818,169.495753461
 06/26  18:00:00,366.257956724,37.8924820544,97.6775396887,0.0,77.122965704,86.2600435998,350.066624334,4.97831961469,49.9818,295.10650472
 06/26  19:00:00,374.708836799,37.9056873188,98.8837575958,0.0,102.647051061,80.1663183927,263.307512355,5.53913445868,33.3212,224.447177897
 06/26  20:00:00,412.149047276,37.8020439294,100.59901175,0.0,115.40909374,92.7192997104,256.15191168,5.98099912662,33.3212,216.849712553
 06/26  21:00:00,394.056309159,37.8107423539,100.883546763,0.0,102.647051061,94.1340635361,365.071994164,9.86298121067,24.9909,330.218112954
 06/26  22:00:00,329.383645256,37.8204862105,102.971545925,0.0,77.122965704,65.871452062,274.795826044,14.1879708991,16.6606,243.947255144
 06/26  23:00:00,264.343131614,37.7285544215,106.442862619,0.0,38.286128036,48.4199368926,165.8441753,24.7981581129,8.3303,132.715717187
 06/26  24:00:00,167.055462606,32.7503258356,52.6544512799,0.0,25.5240853573,30.610668775,133.92219398,22.2013523293,3.33212,108.38872165
 06/27  01:00:00,185.812629384,35.0319446361,76.1158786563,0.0,19.418418834,29.3649097162,111.332754476,21.2104015047,3.33212,86.7902329715
 06/27  02:00:00,178.736904722,35.0319446361,76.9594376085,0.0,12.7620426787,28.1191506574,104.187717926,20.2799051448,3.33212,80.575692781
 06/27  03:00:00,161.950834635,34.2714050359,61.1405967639,0.0,12.7620426787,28.1191506574,103.340644552,19.4165233031,3.33212,80.5920012486
 06/27  04:00:00,168.403020547,34.2714050359,60.3024838701,0.0,12.7620426787,28.1191506574,130.337710567,18.6057565453,3.33212,108.399834022
 06/27  05:00:00,202.496677306,34.651674836,69.1453053617,0.0,25.5240853573,30.610668775,214.204542671,18.0665174647,8.3303,187.807725206
 06/27  06:00:00,315.536793492,36.5530238365,95.7288653837,0.0,51.0481707146,78.1489452969,355.284081746,17.1032371288,16.6606,321.520244617
 06/27  07:00:00,381.004134079,37.4940833147,102.62757241,0.0,64.3609230253,109.708623606,482.578894613,23.6269651545,24.9909,433.961029459
 06/27  08:00:00,338.615980536,37.4772778791,102.764023022,0.0,51.0481707146,80.7689615957,380.533260597,12.8632384188,33.3212,334.348822179
 06/27  09:00:00,310.160300482,37.9115093186,102.482095124,0.0,51.0481707146,71.0224615957,318.636491057,3.60293558811,66.8089,248.224655469
 06/27  10:00:00,262.19646555,38.11351652,102.711577528,0.0,32.1804615127,65.7244621605,290.183367482,2.1134252743,83.4695,204.600442208
 06/27  11:00:00,262.514269185,38.2051348634,101.643290378,0.0,32.1804615127,65.7244621605,231.507276297,1.51913232529,83.4695,146.518643972
 06/27  12:00:00,261.761618567,38.2440954968,100.972784017,0.0,32.1804615127,65.7244621605,230.938870965,0.350439091418,83.4695,147.118931873
 06/27  13:00:00,251.560085054,38.1494324043,100.390528276,0.0,32.1804615127,55.9779621605,227.341288026,0.216655748613,75.1392,151.985432277
 06/27  14:00:00,250.584668803,38.1551008487,98.7353323473,0.0,32.1804615127,55.9779621605,212.843021744,0.277840758096,66.8089,145.756280986
 06/27  15:00:00,249.667568557,38.1915757545,97.7282463785,0.0,32.1804615127,55.9779621605,220.810021276,0.266078869406,75.1392,145.404742407
 06/27  16:00:00,278.423130453,38.3133152441,97.1176049755,0.0,32.1804615127,60.9114621605,201.125923317,0.0,91.7998,109.326123317
 06/27  17:00:00,311.880084833,37.7583817261,96.0893843991,0.0,32.1804615127,77.5397301883,215.288436463,2.60556836886,49.9818,162.701068094
 06/27  18:00:00,365.289980631,37.8611374321,95.5188036519,0.0,77.122965704,86.2600435998,357.185844954,4.19536381468,49.9818,303.008681139
 06/27  19:00:00,373.932710178,37.8637965161,97.8137851775,0.0,102.647051061,80.1663183927,255.179114401,4.69824695716,33.3212,217.159667443
 06/27  20:00:00,412.124918837,37.7725139707,100.590811798,0.0,115.40909374,92.7192997104,262.221858408,5.10384039604,33.3212,223.796818012
 06/27  21:00:00,393.959323272,37.792630115,100.987678114,0.0,102.647051061,94.1340635361,352.494802355,5.48247014609,24.9909,322.021432208
 06/27  22:00:00,329.365722975,37.810852995,102.855368338,0.0,77.122965704,65.871452062,269.094867926,6.92068173628,16.6606,245.51358619
 06/27  23:00:00,263.701998108,37.7340089528,105.441971162,0.0,38.286128036,48.4199368926,156.257014193,10.0898220137,8.3303,137.836892179
 06/27  24:00:00,193.314097512,35.0319446361,75.9639290139,0.0,25.5240853573,30.610668775,111.745155163,0.0170510185334,3.33212,108.395984144
 06/28  01:00:00,163.865580499,33.5108654358,55.8779368406,0.0,19.418418834,29.3649097162,83.9552968963,0.0446581203084,3.33212,80.578518776
 06/28  02:00:00,162.312592773,34.2714050359,61.3512493499,0.0,12.7620426787,28.1191506574,83.9158734391,0.0,3.33212,80.5837534391
 06/28  03:00:00,170.030882912,35.0319446361,68.1344886135,0.0,12.7620426787,28.1191506574,88.0004929565,4.09037825148,3.33212,80.577994705
 06/28  04:00:00,178.362523516,35.0319446361,70.0641046227,0.0,12.7620426787,28.1191506574,126.046873842,14.3343171346,3.33212,108.380436707
 06/28  05:00:00,200.858934214,34.651674836,68.3186433343,0.0,25.5240853573,30.610668775,215.593430729,19.4879892117,8.3303,187.775141517
 06/28  06:00:00,314.756519324,36.4009159165,96.1047458575,0.0,51.0481707146,78.1489452969,354.784358944,12.7066944713,16.6606,325.417064472
 06/28  07:00:00,377.811890358,37.5498015151,100.281066123,0.0,64.3609230253,109.708623606,465.034658998,11.0234119452,24.9909,429.020347053
 06/28  08:00:00,336.642193897,37.520987833,101.254829959,0.0,51.0481707146,80.7689615957,371.865868843,4.32196451239,33.3212,334.222704331
 06/28  09:00:00,309.410703965,37.9032612443,101.452046553,0.0,51.0481707146,71.0224615957,324.126360719,1.64614675103,66.8089,255.671313968
 06/28  10:00:00,260.676338805,38.0958903993,100.241286159,0.0,32.1804615127,65.7244621605,282.528374283,1.54584009644,83.4695,197.513034187
 06/28  11:00:00,261.278648716,38.2002096526,99.1671731688,0.0,32.1804615127,65.7244621605,230.846315853,0.885320395689,83.4695,146.491495457
 06/28  12:00:00,260.042889424,38.2609583819,98.3138636672,0.0,32.1804615127,65.7244621605,236.680859534,0.251943830813,83.4695,152.959415704
 06/28  13:00:00,248.819222896,38.1738733087,96.8849553996,0.0,32.1804615127,55.9779621605,221.536330399,0.275075310575,75.1392,146.122055089
 06/28  14:00:00,247.624239842,38.156421652,95.6897095617,0.0,32.1804615127,55.9779621605,213.090179458,0.334488989719,66.8089,145.946790469
 06/28  15:00:00,247.09920815,38.2146817999,95.1103496008,0.0,32.1804615127,55.9779621605,221.251869995,0.17039911707,75.1392,145.942270878
 06/28  16:00:00,276.455552595,38.3774697439,95.0625186824,0.0,32.1804615127,60.9114621605,200.4111059,0.0,91.7998,108.6113059
 06/28  17:00:00,311.492137386,37.7903260748,95.6622539417,0.0,32.1804615127,77.5397301883,215.580664358,2.91148302971,49.9818,162.687381328
 06/28  18:00:00,364.434257506,37.8716240797,94.5900255167,0.0,77.122965704,86.2600435998,357.530651866,4.65622007155,49.9818,302.892631795
 06/28  19:00:00,373.178100729,37.8706052834,96.1299962582,0.0,102.647051061,80.1663183927,255.64807631,5.20875516756,33.3212,217.118121143
 06/28  20:00:00,410.405763854,37.7815193107,97.7239088523,0.0,115.40909374,92.7192997104,262.702121597,5.64988044514,33.3212,223.731041152
 06/28  21:00:00,391.952807366,37.8044541163,97.5015790127,0.0,102.647051061,94.1340635361,352.926961779,6.04754293816,24.9909,321.888518841
 06/28  22:00:00,327.367268851,37.820885622,99.7909386085,0.0,77.122965704,65.871452062,269.471953136,7.36242774888,16.6606,245.448925388
 06/28  23:00:00,262.692533243,37.737983539,103.836452294,0.0,38.286128036,48.4199368926,157.127790874,10.9803787227,8.3303,137.817112151
 06/28  24:00:00,190.275081715,35.0319446361,72.6858407247,0.0,25.5240853573,30.610668775,111.73168351,0.0177014338778,3.33212,108.381862076
 06/29  01:00:00,150.926714432,32.7503258356,43.9853456522,0.0,19.418418834,29.3649097162,83.905652389,0.0,3.33212,80.573532389
 06/29  02:00:00,168.148724331,35.0319446361,65.9132187602,0.0,12.7620426787,28.1191506574,83.9622138007,0.0513391144009,3.33212,80.5787546863
 06/29  03:00:00,171.055036445,35.0319446361,68.9590111776,0.0,12.7620426787,28.1191506574,88.3671711999,4.4608873326,3.33212,80.5741638673
 06/29  04:00:00,176.969953427,35.0319446361,68.3255087257,0.0,12.7620426787,28.1191506574,120.050291714,8.34853480957,3.33212,108.369636904
 06/29  05:00:00,195.270021136,34.651674836,62.4066300352,0.0,25.5240853573,30.610668775,204.574951804,8.52084518061,8.3303,187.723806624
 06/29  06:00:00,298.443743528,35.4882683962,80.3489715154,0.0,51.0481707146,78.1489452969,341.954989138,3.06803096343,16.6606,322.226358174
 06/29  07:00:00,375.770885523,37.6167259927,96.736959683,0.0,64.3609230253,109.708623606,467.643416998,10.3531813327,24.9909,432.299335666
 06/29  08:00:00,334.501871223,37.5810532282,97.1527946471,0.0,51.0481707146,80.7689615957,372.307762034,4.91109085397,33.3212,334.07547118
 06/29  09:00:00,307.40571436,37.9404064038,97.4062900628,0.0,51.0481707146,71.0224615957,317.179420997,2.13371001214,66.8089,248.236810985
 06/29  10:00:00,258.268007267,38.1525617628,96.573289527,0.0,32.1804615127,65.7244621605,289.845827056,1.99911282856,83.4695,204.377214227
 06/29  11:00:00,256.141690205,38.2491985014,93.685565736,0.0,32.1804615127,65.7244621605,230.67749694,0.728636679418,83.4695,146.47936026
 06/29  12:00:00,254.37782143,38.297984062,92.5706056425,0.0,32.1804615127,65.7244621605,229.903192424,0.159365875253,83.4695,146.274326549
 06/29  13:00:00,245.12599528,38.2146227048,93.0943918483,0.0,32.1804615127,55.9779621605,223.334599157,0.234343030128,75.1392,147.961056127
 06/29  14:00:00,244.563185668,38.2002730468,92.5380560215,0.0,32.1804615127,55.9779621605,211.171556937,0.286156737811,66.8089,144.0765002
 06/29  15:00:00,243.479718098,38.2823259707,91.4575708184,0.0,32.1804615127,55.9779621605,221.152276891,0.0851753317412,75.1392,145.927901559
 06/29  16:00:00,272.620005132,38.5549882249,91.0708389629,0.0,32.1804615127,60.9114621605,206.778628082,0.0,91.7998,114.978828082
 06/29  17:00:00,307.6437359,37.9364295744,91.6117254686,0.0,32.1804615127,77.5397301883,215.764298078,3.15958149053,49.9818,162.622916588
 06/29  18:00:00,360.512661446,38.0444254099,90.4443916911,0.0,77.122965704,86.2600435998,353.738281333,5.12553765274,49.9818,298.63094368
 06/29  19:00:00,370.584327757,38.0562390125,92.798374241,0.0,102.647051061,80.1663183927,259.840409608,5.72509660017,33.3212,220.794113008
 06/29  20:00:00,407.853024047,37.9448753849,93.7312651833,0.0,115.40909374,92.7192997104,259.357689995,6.16501752829,33.3212,219.871472466
 06/29  21:00:00,390.099098223,37.9495770199,94.1498704874,0.0,102.647051061,94.1340635361,357.761013288,6.58391545044,24.9909,326.186197837
 06/29  22:00:00,326.219122859,37.9332779656,97.2999790763,0.0,77.122965704,65.871452062,268.009738895,7.01382952916,16.6606,244.335309366
 06/29  23:00:00,260.945952287,37.831640859,100.574380577,0.0,38.286128036,48.4199368926,150.758535564,10.2793535689,8.3303,132.148881995
 06/29  24:00:00,189.063533222,34.8418097361,71.058272824,0.0,25.5240853573,30.610668775,111.719683117,0.0208008497154,3.33212,108.366762267
 06/30  01:00:00,186.522240136,35.0319446361,75.5100973199,0.0,19.418418834,29.3649097162,83.9353259164,0.03524114436,3.33212,80.567964772
 06/30  02:00:00,172.45753908,35.0319446361,69.5096162406,0.0,12.7620426787,28.1191506574,90.1501826716,0.0489503020617,3.33212,86.7691123695
 06/30  03:00:00,163.921752015,34.651674836,61.8293612173,0.0,12.7620426787,28.1191506574,84.3598498892,0.455444302761,3.33212,80.5722855864
 06/30  04:00:00,175.622660079,35.0319446361,65.5015117233,0.0,12.7620426787,28.1191506574,111.775669834,0.089174007333,3.33212,108.354375827
 06/30  05:00:00,201.078874572,35.0319446361,66.1089995907,0.0,25.5240853573,30.610668775,196.144101365,0.113712185277,8.3303,187.70008918
 06/30  06:00:00,304.438648057,36.0967000764,83.5342349996,0.0,51.0481707146,78.1489452969,337.993544492,0.18039798872,16.6606,321.152546503
 06/30  07:00:00,374.447645791,37.6655514005,93.023574423,0.0,64.3609230253,109.708623606,465.726608916,11.4559712864,24.9909,429.279737629
 06/30  08:00:00,332.464526751,37.6138368701,93.5117482083,0.0,51.0481707146,80.7689615957,368.999722943,5.24684611605,33.3212,330.431676827
 06/30  09:00:00,304.310505217,37.9542103249,94.0825580297,0.0,51.0481707146,71.0224615957,323.104298015,2.09041504836,66.8089,254.204982967
 06/30  10:00:00,255.475674608,38.1724530399,93.7466489545,0.0,32.1804615127,65.7244621605,282.250543853,1.36589285811,83.4695,197.415150995
 06/30  11:00:00,255.094649175,38.2660486845,92.6100621749,0.0,32.1804615127,65.7244621605,236.833990944,0.245893212181,83.4695,153.118597732
 06/30  12:00:00,254.581802207,38.3101506193,92.7582565228,0.0,32.1804615127,65.7244621605,229.777065183,0.0453264279417,83.4695,146.262238755
 06/30  13:00:00,244.855047288,38.2252479858,92.8141353311,0.0,32.1804615127,55.9779621605,221.318045501,0.0928401436684,75.1392,146.086005357
 06/30  14:00:00,243.544826559,38.2078950404,91.5657749174,0.0,32.1804615127,55.9779621605,212.866568188,0.150670565452,66.8089,145.906997623
 06/30  15:00:00,242.287895221,38.2839442835,90.3102334942,0.0,32.1804615127,55.9779621605,221.038888091,0.00111973403795,75.1392,145.898568357
 06/30  16:00:00,271.820861189,38.5477677419,90.257469692,0.0,32.1804615127,60.9114621605,200.373037456,0.0,91.7998,108.573237456
 06/30  17:00:00,308.080098524,37.926589277,92.0713826906,0.0,32.1804615127,77.5397301883,222.817450172,3.51971510538,49.9818,169.315935067
 06/30  18:00:00,360.695924951,38.0356752277,90.6465901297,0.0,77.122965704,86.2600435998,350.499162502,5.73007016395,49.9818,294.787292338
 06/30  19:00:00,369.573870067,38.0427164499,92.3591147472,0.0,102.647051061,80.1663183927,263.986274771,6.39824843399,33.3212,224.266826337
 06/30  20:00:00,408.844780428,37.9297357802,95.6994549943,0.0,115.40909374,92.7192997104,256.554052332,6.86173558333,33.3212,216.371116749
 06/30  21:00:00,390.941273508,37.9285046932,96.4679506891,0.0,102.647051061,94.1340635361,353.916191174,7.30865061975,24.9909,321.616640554
 06/30  22:00:00,326.716564098,37.9136700824,98.8201617766,0.0,77.122965704,65.871452062,269.754377495,7.76484844146,16.6606,245.328929053
 06/30  23:00:00,261.492836292,37.8130784527,102.027168792,0.0,38.286128036,48.4199368926,157.475889713,11.3728980158,8.3303,137.772691698
 06/30  24:00:00,184.447440206,34.651674836,67.2027502549,0.0,25.5240853573,30.610668775,112.199880368,0.510652097368,3.33212,108.35710827
 07/01  01:00:00,186.640135187,34.651674836,67.2778851818,0.0,27.7269238854,30.610668775,84.4137149903,0.521852095693,3.33212,80.5597428946
 07/01  02:00:00,166.199780248,34.651674836,64.4233352043,0.0,12.7620426787,28.1191506574,84.4194437378,0.522184496703,3.33212,80.5651392411
 07/01  03:00:00,164.242881294,34.651674836,62.5692751171,0.0,12.7620426787,28.1191506574,84.4064372586,0.517066140208,3.33212,80.5572511184
 07/01  04:00:00,169.191288051,34.651674836,60.8107391797,0.0,12.7620426787,28.1191506574,112.186326651,0.511953001154,3.33212,108.34225365
 07/01  05:00:00,184.854778689,35.0319446361,66.5111205193,0.0,12.7620426787,28.1191506574,146.192467453,0.107876413092,8.3303,137.754291039
 07/01  06:00:00,269.578984934,35.9445921563,82.9479447948,0.0,42.6918050922,54.3732441037,205.185604667,0.123152243806,16.6606,188.401852423
 07/01  07:00:00,332.946409561,37.6960019351,99.2066690026,0.0,42.6918050922,86.1019271793,359.636017064,12.748137606,24.9909,321.896979458
 07/01  08:00:00,370.20499559,37.6962868458,94.5032610135,0.0,57.6566862989,112.030105488,504.448883172,5.4816831468,33.3212,465.646000025
 07/01  09:00:00,324.584686871,37.986083776,95.0565159498,0.0,57.6566862989,83.6599452969,396.945099894,1.84113957891,66.8089,328.295060315
 07/01  10:00:00,270.530982613,38.2290245318,94.9182401644,0.0,42.6918050922,68.9656133826,336.758780812,0.856248166563,83.4695,252.433032646
 07/01  11:00:00,259.514646551,38.3572164059,92.1209018465,0.0,34.9340096728,67.7198543238,288.550882278,0.107095163964,83.4695,204.974287114
 07/01  12:00:00,256.345307056,38.4522549601,89.6870337347,0.0,34.9340096728,67.7198543238,230.08962684,0.0,83.4695,146.62012684
 07/01  13:00:00,246.12574951,38.2788870008,89.3850911365,0.0,34.9340096728,57.9733543238,223.476748885,0.0,75.1392,148.337548885
 07/01  14:00:00,247.135405987,38.2774982406,90.3058942939,0.0,34.9340096728,57.9733543238,217.784396333,0.0,66.8089,150.975496333
 07/01  15:00:00,246.961974351,38.3411871689,90.0845903569,0.0,34.9340096728,57.9733543238,221.392466571,0.0055439750927,75.1392,146.247722596
 07/01  16:00:00,277.257114649,38.3028291823,91.1763159715,0.0,34.9340096728,62.9068543238,200.514044498,0.0320326835251,91.7998,108.682211814
 07/01  17:00:00,306.861939872,37.9128709464,93.4842394468,0.0,34.9340096728,72.2186844194,192.294842075,4.05264115365,49.9818,138.260400922
 07/01  18:00:00,372.882311331,38.1391832397,92.9858220057,0.0,87.0357390804,86.2600435998,226.266150532,6.28130946494,49.9818,170.003041067
 07/01  19:00:00,367.953828912,37.8860762883,93.5979622928,0.0,102.000620287,77.6748002752,263.373901506,7.07495549246,33.3212,222.977746013
 07/01  20:00:00,393.564421423,37.744698096,98.0278631501,0.0,102.000620287,88.9820225341,258.229601071,7.64279346966,33.3212,217.265607602
 07/01  21:00:00,390.91108195,37.7478542614,100.547343085,0.0,102.000620287,91.6425454185,249.797226718,8.11672148575,24.9909,216.689605232
 07/01  22:00:00,338.402447119,37.64979922,101.834847557,0.0,87.0357390804,65.871452062,346.823204971,9.82703120908,16.6606,320.335573762
 07/01  23:00:00,266.904521203,37.557233286,104.309696707,0.0,42.6918050922,48.4199368926,213.460168429,14.4672782175,8.3303,190.662590211
 07/01  24:00:00,191.098908626,34.651674836,72.144929691,0.0,27.7269238854,30.610668775,119.060795086,6.37109598526,3.33212,109.357579101
 07/02  01:00:00,184.360164764,32.7503258356,58.5650690556,0.0,34.4311606118,33.1021868926,97.6278779001,11.0850416942,3.33212,83.2107162059
 07/02  02:00:00,188.963440256,34.2714050359,78.7952509436,0.0,19.466279405,30.610668775,94.8918406315,10.9075222202,3.33212,80.6521984113
 07/02  03:00:00,163.225170568,33.5108654358,54.0343979759,0.0,19.466279405,30.610668775,117.058706961,33.0769020688,3.33212,80.6496848925
 07/02  04:00:00,178.736815362,33.5108654358,63.0111619861,0.0,19.466279405,30.610668775,162.399115319,50.7386599573,3.33212,108.328335362
 07/02  05:00:00,195.441221979,34.2714050359,69.467428178,0.0,19.466279405,30.610668775,192.337576441,46.0937633993,8.3303,137.913513042
 07/02  06:00:00,282.14529996,36.4009159165,96.2569774761,0.0,42.6918050922,54.3732441037,254.443569499,41.9389062708,16.6606,195.844063228
 07/02  07:00:00,342.747630974,37.9401473644,101.503503858,0.0,49.3960418185,88.5934452969,371.806524615,25.8878694078,24.9909,320.927755207
 07/02  08:00:00,372.058044494,37.6995608154,98.2935522188,0.0,57.6566862989,112.030105488,495.822232215,4.58987154428,33.3212,457.911160671
 07/02  09:00:00,317.513618343,38.1323006413,98.9119856255,0.0,50.9524495726,81.1684271793,399.804527908,0.742072232638,66.8089,332.253555675
 07/02  10:00:00,274.000445735,38.4913242313,99.2305816748,0.0,42.6918050922,68.9656133826,339.555869054,0.314182766028,83.4695,255.772186288
 07/02  11:00:00,270.955109811,38.3739237154,99.0423432264,0.0,38.286128036,68.9656133826,283.154504605,0.0627631018131,83.4695,199.622241504
 07/02  12:00:00,269.471293614,38.4440895356,98.1711145861,0.0,38.286128036,68.9656133826,234.707198616,0.0,83.4695,151.237698616
 07/02  13:00:00,249.858300362,38.2285318667,97.7181383455,0.0,31.5818913096,56.727595265,221.392682577,0.0191953586624,75.1392,146.234287218
 07/02  14:00:00,250.595365134,38.1957265453,98.4836072557,0.0,31.5818913096,56.727595265,212.717657774,0.0477710110911,66.8089,145.860986763
 07/02  15:00:00,250.578802647,38.2333473951,98.4343463804,0.0,31.5818913096,56.727595265,221.082279605,0.0705554405802,75.1392,145.872524164
 07/02  16:00:00,279.918410406,38.1778879191,98.5884496274,0.0,31.5818913096,61.661095265,200.473254417,0.108319331616,91.7998,108.565135085
 07/02  17:00:00,307.703802861,37.7109606239,99.1595102851,0.0,31.5818913096,70.9729253606,191.684956768,3.47135364895,49.9818,138.231803119
 07/02  18:00:00,368.003677291,37.7979550455,97.7084925367,0.0,80.3315023541,83.7685254822,224.395655773,4.61097713112,49.9818,169.802878642
 07/02  19:00:00,371.677102458,37.8041085563,97.3847925287,0.0,102.000620287,77.6748002752,254.774556362,5.17617236999,33.3212,216.277183992
 07/02  20:00:00,404.480324243,37.695938246,99.0034061661,0.0,108.704857014,91.4735406516,254.668777924,5.6118464156,33.3212,215.735731508
 07/02  21:00:00,383.519919302,37.7905810401,101.923952246,0.0,95.2963835608,89.1510273009,247.416852548,6.06687792469,24.9909,216.359074623
 07/02  22:00:00,328.50396132,37.707676883,100.625228176,0.0,80.3315023541,63.3799339444,345.129195288,8.53371111761,16.6606,319.934884171
 07/02  23:00:00,268.588880072,37.6257624052,105.576590158,0.0,42.6918050922,48.4199368926,215.543421309,19.8197580574,8.3303,187.393363251
 07/02  24:00:00,204.278763716,35.0319446361,75.5259413628,0.0,34.4311606118,33.1021868926,133.704748373,21.9079686902,3.33212,108.464659683
 07/03  01:00:00,154.797390696,32.7503258356,47.8053576737,0.0,19.418418834,29.3649097162,106.746432965,20.9708175268,3.33212,82.4434954378
 07/03  02:00:00,179.596991657,35.0319446361,77.8036476783,0.0,12.7620426787,28.1191506574,108.310250756,20.120798675,3.33212,84.8573320807
 07/03  03:00:00,165.623431056,34.2714050359,64.7645162588,0.0,12.7620426787,28.1191506574,103.15697665,19.2740207513,3.33212,80.5508358985
 07/03  04:00:00,157.75634264,33.5108654358,51.2670515128,0.0,12.7620426787,28.1191506574,130.121460426,18.4689927175,3.33212,108.320347708
 07/03  05:00:00,208.628548032,35.0319446361,75.5789605733,0.0,25.5240853573,30.610668775,222.751854338,26.8319919536,8.3303,187.589562384
 07/03  06:00:00,315.569664989,36.4009159165,96.9590942441,0.0,51.0481707146,78.1489452969,359.929345744,22.4910209638,16.6606,320.77772478
 07/03  07:00:00,377.042435925,37.5976825034,99.3313992795,0.0,64.3609230253,109.708623606,466.292430339,16.5182428402,24.9909,424.783287499
 07/03  08:00:00,336.546972546,37.5537472043,100.481734844,0.0,51.0481707146,80.7689615957,369.624019776,4.4695879582,33.3212,331.833231818
 07/03  09:00:00,310.495097193,37.9494506976,101.736222317,0.0,51.0481707146,71.0224615957,324.205432402,2.05200563583,66.8089,255.344526766
 07/03  10:00:00,262.478373857,38.154640278,101.829057157,0.0,32.1804615127,65.7244621605,283.00221207,2.20875324616,83.4695,197.323958824
 07/03  11:00:00,263.374382352,38.2271893602,101.945989323,0.0,32.1804615127,65.7244621605,231.426987239,1.56508204859,83.4695,146.39240519
 07/03  12:00:00,262.128896359,38.2562219411,100.806965032,0.0,32.1804615127,65.7244621605,236.790454733,0.45882780965,83.4695,152.862126923
 07/03  13:00:00,252.47387681,38.1693711874,100.572932062,0.0,32.1804615127,55.9779621605,221.227691558,0.0696087284323,75.1392,146.01888283
 07/03  14:00:00,251.8727207,38.1753085732,99.9608038468,0.0,32.1804615127,55.9779621605,210.805681339,0.0753895171349,66.8089,143.921391822
 07/03  15:00:00,251.659535477,38.2042276258,99.8025525416,0.0,32.1804615127,55.9779621605,216.543883383,0.27844219337,75.1392,141.126241189
 07/03  16:00:00,281.35501743,38.2739301371,100.695477948,0.0,32.1804615127,60.9114621605,206.770221918,0.0349975639725,91.7998,114.935424354
 07/03  17:00:00,315.27278402,37.7087839605,100.847072049,0.0,32.1804615127,77.5397301883,215.071219711,2.57501109505,49.9818,162.514408616
 07/03  18:00:00,367.092544814,37.82316442,98.6633520771,0.0,77.122965704,86.2600435998,348.460091795,4.0716237972,49.9818,294.406667997
 07/03  19:00:00,375.928147008,37.8451754579,100.394121304,0.0,102.647051061,80.1663183927,263.590558167,6.20915087904,33.3212,224.060207288
 07/03  20:00:00,413.29846731,37.7433152051,102.182670006,0.0,115.40909374,92.7192997104,266.628539775,17.0212501182,33.3212,216.286089657
 07/03  21:00:00,394.800254045,37.7612581581,101.924017779,0.0,102.647051061,94.1340635361,370.491609697,22.0617887875,24.9909,323.438920909
 07/03  22:00:00,330.813805839,37.7802152989,104.879912017,0.0,77.122965704,65.871452062,291.140149342,31.2680583968,16.6606,243.211490945
 07/03  23:00:00,263.842955516,37.6932132569,106.039515528,0.0,38.286128036,48.4199368926,176.060519719,30.010483051,8.3303,137.719736668
 07/03  24:00:00,163.353819272,32.7503258356,48.9264617087,0.0,25.5240853573,30.610668775,137.047759473,25.3924517354,3.33212,108.323187737
 07/04  01:00:00,188.545709894,32.7503258356,62.7040617655,0.0,34.4311606118,33.1021868926,114.377746003,30.4137603265,3.33212,80.6318656761
 07/04  02:00:00,172.404714369,32.7503258356,64.0826824442,0.0,19.466279405,30.610668775,111.917227464,27.9565529167,3.33212,80.6285545468
 07/04  03:00:00,183.991026387,35.0319446361,73.275620382,0.0,19.466279405,30.610668775,127.012255555,36.8378109,3.33212,86.8423246551
 07/04  04:00:00,170.029311133,32.7503258356,55.0913340402,0.0,19.466279405,30.610668775,152.275780866,40.6337597287,3.33212,108.309901137
 07/04  05:00:00,184.373107332,33.1305956357,59.6110802318,0.0,19.466279405,30.610668775,174.419938525,34.7966692841,8.3303,131.292969241
 07/04  06:00:00,275.772752801,36.5530238365,89.9771530593,0.0,42.6918050922,54.3732441037,242.396416705,29.9356946625,16.6606,195.800122043
 07/04  07:00:00,341.352928854,37.9068653732,100.32174981,0.0,49.3960418185,88.5934452969,362.858923453,17.199170517,24.9909,320.668852936
