Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/04  08:00:00,372.434782662,37.661388173,98.740623747,0.0,57.6566862989,112.030105488,496.382559753,3.87053850291,33.3212,459.19082125
 07/04  09:00:00,318.528885485,38.0909603057,99.8934833798,0.0,50.9524495726,81.1684271793,397.747601551,0.44556754989,66.8089,330.493134001
 07/04  10:00:00,275.171018125,38.4459668877,100.260971873,0.0,42.6918050922,68.9656133826,339.383339148,0.26796385355,83.4695,255.645875295
 07/04  11:00:00,272.301781706,38.340961051,100.355040803,0.0,38.286128036,68.9656133826,281.516959805,0.132171113372,83.4695,197.915288692
 07/04  12:00:00,271.100623186,38.4091923363,99.8607064728,0.0,38.286128036,68.9656133826,236.208514862,0.0,83.4695,152.739014862
 07/04  13:00:00,251.421965644,38.2275117213,99.2770161593,0.0,31.5818913096,56.727595265,221.350309199,0.00904350112692,75.1392,146.202065698
 07/04  14:00:00,250.860141494,38.1997922571,98.7198381463,0.0,31.5818913096,56.727595265,212.667529805,0.0209222864936,66.8089,145.837707518
 07/04  15:00:00,249.930521972,38.2371414084,97.7676466043,0.0,31.5818913096,56.727595265,220.043889139,0.0298033091947,75.1392,144.87488583
 07/04  16:00:00,277.309857351,38.1743351776,95.9681567212,0.0,31.5818913096,61.661095265,201.304367147,0.050310110916,91.7998,109.454257036
 07/04  17:00:00,303.9424787,37.7155959774,95.3741347586,0.0,31.5818913096,70.9729253606,189.692175535,1.50127444698,49.9818,138.209101088
 07/04  18:00:00,364.858375385,37.8014933025,94.5306743435,0.0,80.3315023541,83.7685254822,214.983077371,2.05956553689,49.9818,162.941711835
 07/04  19:00:00,370.359063184,37.8056699778,96.0778180072,0.0,102.000620287,77.6748002752,259.159265911,2.39003555032,33.3212,223.44803036
 07/04  20:00:00,403.493238911,37.6986529429,98.5111032633,0.0,108.704857014,91.4735406516,251.579410912,2.68353872476,33.3212,215.574672188
 07/04  21:00:00,381.201931273,37.7923753321,99.5263634792,0.0,95.2963835608,89.1510273009,244.184126989,2.99340961076,24.9909,216.199817379
 07/04  22:00:00,329.81284308,37.7053624517,102.244444032,0.0,80.3315023541,63.3799339444,340.769953246,4.4259990975,16.6606,319.683354148
 07/04  23:00:00,267.334920176,37.6307431761,104.658819534,0.0,42.6918050922,48.4199368926,201.824676849,6.15928009839,8.3303,187.335096751
 07/04  24:00:00,200.302158234,34.651674836,72.1354188428,0.0,34.4311606118,33.1021868926,114.469926881,2.69055823102,3.33212,108.44724865
 07/05  01:00:00,164.850701611,32.7503258356,57.8575874144,0.0,19.418418834,29.3649097162,85.578138551,1.71134441853,3.33212,80.5346741324
 07/05  02:00:00,171.892535671,35.0319446361,69.8438666894,0.0,12.7620426787,28.1191506574,83.9008527667,0.022266455201,3.33212,80.5464663115
 07/05  03:00:00,172.49340446,35.0319446361,70.6320013029,0.0,12.7620426787,28.1191506574,86.3534234359,2.48669698625,3.33212,80.5346064497
 07/05  04:00:00,182.162257471,35.0319446361,73.8683574948,0.0,12.7620426787,28.1191506574,120.410086254,8.77840509523,3.33212,108.299561159
 07/05  05:00:00,196.223169312,34.2714050359,64.1372292895,0.0,25.5240853573,30.610668775,213.792318395,17.9386027578,8.3303,187.523415637
 07/05  06:00:00,310.472874959,35.7924842363,92.4729147283,0.0,51.0481707146,78.1489452969,347.569869799,10.3568877584,16.6606,320.552382041
 07/05  07:00:00,376.36867425,37.7246531525,97.9611137173,0.0,64.3609230253,109.708623606,458.957076312,5.66527211314,24.9909,428.300904198
 07/05  08:00:00,336.642954354,37.566951188,100.118663658,0.0,51.0481707146,80.7689615957,364.219146441,2.77329897211,33.3212,328.124647469
 07/05  09:00:00,309.998826919,37.9541791203,100.698838615,0.0,51.0481707146,71.0224615957,323.217585393,1.17991951237,66.8089,255.22876588
 07/05  10:00:00,261.658054994,38.1591992674,100.155571778,0.0,32.1804615127,65.7244621605,281.45734074,0.734306169902,83.4695,197.25353457
 07/05  11:00:00,261.879684866,38.2630663073,99.3803356617,0.0,32.1804615127,65.7244621605,229.951135058,0.124910675163,83.4695,146.356724382
 07/05  12:00:00,256.203644874,38.3160539833,94.3602687059,0.0,32.1804615127,65.7244621605,236.324202012,0.0287152627634,83.4695,152.825986749
 07/05  13:00:00,243.076533027,38.2254626119,91.0794496598,0.0,32.1804615127,55.9779621605,221.147855946,0.0265153538311,75.1392,145.982140592
 07/05  14:00:00,242.076429582,38.2009069848,90.120262014,0.0,32.1804615127,55.9779621605,207.837135419,0.0281819856819,66.8089,141.000053433
 07/05  15:00:00,241.534518352,38.2590107598,89.5462908065,0.0,32.1804615127,55.9779621605,219.13717924,0.00911978268447,75.1392,143.988859457
 07/05  16:00:00,272.855530522,38.4517841054,91.3806775587,0.0,32.1804615127,60.9114621605,206.703495412,0.0,91.7998,114.903695412
 07/05  17:00:00,310.067065955,37.832919833,94.1944065157,0.0,32.1804615127,77.5397301883,214.189865417,1.75521418107,49.9818,162.452851236
 07/05  18:00:00,363.681981152,37.9270148313,93.7826088658,0.0,77.122965704,86.2600435998,347.114912911,2.92191083326,49.9818,294.211202078
 07/05  19:00:00,373.046865714,37.934978246,96.1177829666,0.0,102.647051061,80.1663183927,260.648642335,3.32141865272,33.3212,224.006023683
 07/05  20:00:00,411.016831782,37.8302282526,98.6652134734,0.0,115.40909374,92.7192997104,253.122838276,3.65784641044,33.3212,216.143791866
 07/05  21:00:00,393.136401707,37.8370311283,99.3373854119,0.0,102.647051061,94.1340635361,349.991653427,3.98035939405,24.9909,321.020394033
 07/05  22:00:00,327.367176643,37.8401566247,100.135717068,0.0,77.122965704,65.871452062,266.20798335,4.52939789298,16.6606,245.017985457
 07/05  23:00:00,263.684731302,37.7426872048,105.493251407,0.0,38.286128036,48.4199368926,155.518051024,12.9942158603,8.3303,134.193535163
 07/05  24:00:00,168.705291717,32.7503258356,54.3013672426,0.0,25.5240853573,30.610668775,124.910119039,15.2687244978,3.33212,106.309274541
 07/06  01:00:00,185.81404643,35.0319446361,76.2403074695,0.0,19.418418834,29.3649097162,111.344753467,22.2581966172,3.33212,85.75443685
 07/06  02:00:00,179.355829045,35.0319446361,77.8472476172,0.0,12.7620426787,28.1191506574,110.576385714,26.7135768766,3.33212,80.5306888376
 07/06  03:00:00,180.035216791,35.0319446361,78.5417177519,0.0,12.7620426787,28.1191506574,108.415110184,24.5562602885,3.33212,80.526729895
 07/06  04:00:00,174.643985748,34.2714050359,67.4071727636,0.0,12.7620426787,28.1191506574,134.299082273,22.6676686125,3.33212,108.29929366
 07/06  05:00:00,203.773333245,34.651674836,71.3604545399,0.0,25.5240853573,30.610668775,216.965796061,21.1511585435,8.3303,187.484337517
 07/06  06:00:00,314.8558831,35.7924842363,97.2715641551,0.0,51.0481707146,78.1489452969,356.606392578,19.5083615667,16.6606,320.437431011
 07/06  07:00:00,377.739538597,37.6240227816,100.729552683,0.0,64.3609230253,109.708623606,463.917855667,16.8539524779,24.9909,422.073003189
 07/06  08:00:00,337.185105493,37.513028477,102.674792711,0.0,51.0481707146,80.7689615957,378.038662485,11.4835138437,33.3212,333.233948642
 07/06  09:00:00,308.694264715,37.9173160768,101.408377044,0.0,51.0481707146,71.0224615957,323.588993365,2.94482697029,66.8089,253.835266395
 07/06  10:00:00,260.853562196,38.1213503132,101.154768944,0.0,32.1804615127,65.7244621605,282.993208225,1.05935709745,83.4695,198.464351128
 07/06  11:00:00,261.609478737,38.1995174225,100.781370614,0.0,32.1804615127,65.7244621605,230.607253658,0.789733893128,83.4695,146.348019765
 07/06  12:00:00,260.597904307,38.2304964758,100.211372717,0.0,32.1804615127,65.7244621605,229.788170771,0.160649293689,83.4695,146.158021477
 07/06  13:00:00,249.744217768,38.141367553,98.3848133729,0.0,32.1804615127,55.9779621605,221.142288655,0.0365309972275,75.1392,145.966557657
 07/06  14:00:00,248.986895953,38.1609626452,97.0854909501,0.0,32.1804615127,55.9779621605,212.652757557,0.0405416824289,66.8089,145.803315875
 07/06  15:00:00,248.413856805,38.1905818225,96.4752020331,0.0,32.1804615127,55.9779621605,220.959415818,0.0248538892447,75.1392,145.795361928
 07/06  16:00:00,279.293535926,38.2744175861,98.1493364758,0.0,32.1804615127,60.9114621605,200.314496024,0.0,91.7998,108.514696024
 07/06  17:00:00,314.789801818,37.7189038943,99.8029200058,0.0,32.1804615127,77.5397301883,214.047367042,1.57272745198,49.9818,162.49283959
 07/06  18:00:00,367.002548965,37.8261117174,98.331608288,0.0,77.122965704,86.2600435998,353.73518309,2.57353609183,49.9818,301.179846998
 07/06  19:00:00,374.837719483,37.8540225407,99.0639417902,0.0,102.647051061,80.1663183927,253.780721499,2.94504485322,33.3212,217.514476646
 07/06  20:00:00,412.139086408,37.7700792145,100.071502525,0.0,115.40909374,92.7192997104,252.741575994,3.24292569606,33.3212,216.177450298
 07/06  21:00:00,394.838362881,37.7837464566,101.295974171,0.0,102.647051061,94.1340635361,353.139392606,4.71308257144,24.9909,323.435410035
 07/06  22:00:00,330.587728375,37.7910065929,104.464836575,0.0,77.122965704,65.871452062,271.900293487,12.5077645721,16.6606,242.731928915
 07/06  23:00:00,264.437931871,37.7000910453,106.827914598,0.0,38.286128036,48.4199368926,164.117426012,18.112380167,8.3303,137.674745845
 07/06  24:00:00,165.683892048,32.7503258356,51.2855312956,0.0,25.5240853573,30.610668775,131.761116756,20.1375446822,3.33212,108.291452073
 07/07  01:00:00,190.203258709,35.0319446361,80.726149177,0.0,19.418418834,29.3649097162,108.08700733,24.2274995393,3.33212,80.5273877905
 07/07  02:00:00,152.151550909,33.5108654358,52.3032609706,0.0,12.7620426787,28.1191506574,115.965205155,32.1000859688,3.33212,80.5329991859
 07/07  03:00:00,154.281289281,34.2714050359,53.7432091107,0.0,12.7620426787,28.1191506574,119.533814386,35.6773714322,3.33212,80.5243229542
 07/07  04:00:00,167.837986273,35.0319446361,59.2881484432,0.0,12.7620426787,28.1191506574,142.208594781,30.5892257535,3.33212,108.287249027
 07/07  05:00:00,203.481519801,35.0319446361,70.0537725232,0.0,25.5240853573,30.610668775,222.232054809,26.4281088795,8.3303,187.47364593
 07/07  06:00:00,319.40436083,35.4882683962,101.357384935,0.0,51.0481707146,78.1489452969,353.63413148,16.6150580525,16.6606,320.358473428
 07/07  07:00:00,377.764654045,37.5526712834,99.7323493901,0.0,64.3609230253,109.708623606,459.012103936,11.6743060809,24.9909,422.346897855
 07/07  08:00:00,336.931096129,37.4939325458,101.235018064,0.0,51.0481707146,80.7689615957,369.814242709,3.78619600386,33.3212,332.706846705
 07/07  09:00:00,309.755435048,37.9147722379,102.177730664,0.0,51.0481707146,71.0224615957,322.602459716,1.01521254047,66.8089,254.778347176
 07/07  10:00:00,261.625393589,38.1162250168,101.968224652,0.0,32.1804615127,65.7244621605,282.023128773,1.05399005554,83.4695,197.499638718
 07/07  11:00:00,262.455655477,38.2082887468,100.892028379,0.0,32.1804615127,65.7244621605,230.326929402,0.526577229982,83.4695,146.330852172
 07/07  12:00:00,261.582954166,38.2597364216,99.8480610839,0.0,32.1804615127,65.7244621605,229.64178725,0.0280705748221,83.4695,146.144216676
 07/07  13:00:00,248.865160309,38.1768558698,96.8792206355,0.0,32.1804615127,55.9779621605,221.118300818,0.0247368349859,75.1392,145.954363983
 07/07  14:00:00,246.876924945,38.1678594785,94.8787193203,0.0,32.1804615127,55.9779621605,212.622243663,0.0249372624949,66.8089,145.788406401
 07/07  15:00:00,247.342346346,38.2298081857,95.2922771219,0.0,32.1804615127,55.9779621605,220.92404458,0.0117527330741,75.1392,145.773091847
 07/07  16:00:00,277.48261447,38.4111525084,95.99119979,0.0,32.1804615127,60.9114621605,200.308476623,0.0,91.7998,108.508676623
 07/07  17:00:00,309.395052656,37.8359766124,93.4510437678,0.0,32.1804615127,77.5397301883,213.618622717,1.1771957744,49.9818,162.459626943
 07/07  18:00:00,359.221574909,37.9415048349,89.2842778739,0.0,77.122965704,86.2600435998,350.677978355,1.98246962501,49.9818,298.71370873
 07/07  19:00:00,368.067261961,37.9616510645,90.9309001464,0.0,102.647051061,80.1663183927,255.240589728,2.30147356776,33.3212,219.61791616
 07/07  20:00:00,408.060291593,37.8651689051,94.6096084275,0.0,115.40909374,92.7192997104,252.020134344,2.58405807361,33.3212,216.114876271
 07/07  21:00:00,391.293057568,37.8731332087,96.3952486285,0.0,102.647051061,94.1340635361,348.690169412,2.8667710942,24.9909,320.832498318
 07/07  22:00:00,326.99983677,37.871804287,98.6673244809,0.0,77.122965704,65.871452062,264.767801467,3.19571621386,16.6606,244.911485253
 07/07  23:00:00,262.470459195,37.7810889946,102.946477251,0.0,38.286128036,48.4199368926,151.04274257,5.05290136793,8.3303,137.659541202
 07/07  24:00:00,184.532799394,34.651674836,67.4830009093,0.0,25.5240853573,30.610668775,111.842938137,0.221438161248,3.33212,108.289379976
 07/08  01:00:00,185.464004179,34.2714050359,66.4282567201,0.0,27.7269238854,30.610668775,83.8793191307,0.0188781140676,3.33212,80.5283210167
 07/08  02:00:00,164.73339018,34.651674836,62.9689290416,0.0,12.7620426787,28.1191506574,84.0778846786,0.222121010955,3.33212,80.5236436677
 07/08  03:00:00,163.593685315,34.651674836,62.0167776728,0.0,12.7620426787,28.1191506574,84.0762882681,0.220371873098,3.33212,80.523796395
 07/08  04:00:00,170.610745799,34.651674836,62.616539833,0.0,12.7620426787,28.1191506574,114.16918715,2.56257139586,3.33212,108.274495754
 07/08  05:00:00,176.755682281,34.2714050359,59.7837428007,0.0,12.7620426787,28.1191506574,141.108364294,1.68843789616,8.3303,131.089626398
 07/08  06:00:00,280.078031494,36.5530238365,92.9902712743,0.0,42.6918050922,54.3732441037,206.524916179,0.0391948064938,16.6606,189.825121372
 07/08  07:00:00,333.133685028,37.6590763334,99.6948974045,0.0,42.6918050922,86.1019271793,352.549548614,5.81540523247,24.9909,321.743243382
 07/08  08:00:00,370.580891985,37.6704420761,94.7455656815,0.0,57.6566862989,112.030105488,496.382229309,2.55553391557,33.3212,460.505495394
 07/08  09:00:00,323.902006494,37.9909195556,94.280656515,0.0,57.6566862989,83.6599452969,394.648410818,0.796275022702,66.8089,327.043235796
 07/08  10:00:00,269.91401127,38.2363030542,94.2627693324,0.0,42.6918050922,68.9656133826,336.182140702,0.29463151441,83.4695,252.418009188
 07/08  11:00:00,262.566233974,38.366908488,95.1320820766,0.0,34.9340096728,67.7198543238,281.135066609,0.00586789436793,83.4695,197.659698714
 07/08  12:00:00,262.129320563,38.4752350688,95.3611107027,0.0,34.9340096728,67.7198543238,236.634291307,0.0,83.4695,153.164791307
 07/08  13:00:00,249.947446874,38.3109516778,93.0893384197,0.0,34.9340096728,57.9733543238,221.443611407,0.0,75.1392,146.304411407
 07/08  14:00:00,245.048723055,38.3320732717,88.4640856596,0.0,34.9340096728,57.9733543238,212.935562375,0.0,66.8089,146.126662375
 07/08  15:00:00,242.083502301,38.3928338369,85.7322999761,0.0,34.9340096728,57.9733543238,221.251470716,0.0,75.1392,146.112270716
 07/08  16:00:00,271.534933566,38.3627122466,85.893266752,0.0,34.9340096728,62.9068543238,206.814749087,0.0,91.7998,115.014949087
 07/08  17:00:00,300.983652135,37.9547323289,87.6728881872,0.0,34.9340096728,72.2186844194,189.929578898,1.81415217801,49.9818,138.13362672
 07/08  18:00:00,367.504547784,38.1725949385,87.6621920143,0.0,87.0357390804,86.2600435998,216.021398758,3.00376470508,49.9818,163.035834053
 07/08  19:00:00,363.009898514,37.9210854231,88.5970264114,0.0,102.000620287,77.6748002752,260.378851196,3.45848404648,33.3212,223.599167149
 07/08  20:00:00,388.381083946,37.7722066438,91.7038686125,0.0,102.000620287,88.9820225341,253.127320086,3.81805688245,33.3212,215.988063204
 07/08  21:00:00,386.742534675,37.7728235982,94.6767288156,0.0,102.000620287,91.6425454185,245.498067059,4.16792114464,24.9909,216.339245914
 07/08  22:00:00,334.903379047,37.6696622048,96.6798404757,0.0,87.0357390804,65.871452062,340.725991994,4.83064631605,16.6606,319.234745678
 07/08  23:00:00,264.737260913,37.5708040453,100.893645072,0.0,42.6918050922,48.4199368926,203.454215793,7.46122580141,8.3303,187.662689992
 07/08  24:00:00,185.927328013,34.651674836,66.6518180458,0.0,27.7269238854,30.610668775,115.125833112,3.51764186237,3.33212,108.27607125
 07/09  01:00:00,178.239789573,32.7503258356,52.4461080686,0.0,34.4311606118,33.1021868926,95.4786604153,11.5419484264,3.33212,80.6045919888
 07/09  02:00:00,185.432391474,34.2714050359,75.1752675496,0.0,19.466279405,30.610668775,98.7477164768,14.8066399416,3.33212,80.6089565353
 07/09  03:00:00,161.072941984,33.5108654358,51.8462733234,0.0,19.466279405,30.610668775,104.585192961,14.4371459079,3.33212,86.8159270528
 07/09  04:00:00,191.66368263,35.0319446361,73.8950301222,0.0,19.466279405,30.610668775,125.940938345,14.3392879831,3.33212,108.269530362
 07/09  05:00:00,170.720001685,32.7503258356,46.424373329,0.0,19.466279405,30.610668775,153.367935319,13.7938139675,8.3303,131.243821351
 07/09  06:00:00,278.583411059,36.5530238365,91.9226231935,0.0,42.6918050922,54.3732441037,225.558578169,13.2879826211,16.6606,195.609995548
 07/09  07:00:00,343.919266584,37.9529847605,102.257119435,0.0,49.3960418185,88.5934452969,357.977250599,12.8374308037,24.9909,320.148919795
 07/09  08:00:00,372.043706844,37.7219946925,98.2451559463,0.0,57.6566862989,112.030105488,491.316592614,3.6146993684,33.3212,454.380693245
 07/09  09:00:00,316.782574733,38.148576948,98.3214354366,0.0,50.9524495726,81.1684271793,399.951443673,0.298080624268,66.8089,332.844463049
 07/09  10:00:00,273.067870437,38.500902457,98.8744752978,0.0,42.6918050922,68.9656133826,335.406706253,0.154616304905,83.4695,251.782589948
 07/09  11:00:00,268.274411306,38.3654570055,96.9787154252,0.0,38.286128036,68.9656133826,284.492350721,0.035587466132,83.4695,200.987263255
 07/09  12:00:00,266.319345941,38.4295583769,95.0598065362,0.0,38.286128036,68.9656133826,229.586799256,0.0,83.4695,146.117299256
 07/09  13:00:00,245.621806138,38.2303666924,93.4760203451,0.0,31.5818913096,56.727595265,221.254290896,0.0,75.1392,146.115090896
 07/09  14:00:00,243.677483763,38.2102480103,91.5334345421,0.0,31.5818913096,56.727595265,212.575868523,0.0090933777262,66.8089,145.757875145
 07/09  15:00:00,242.639836176,38.2545689552,90.5058997448,0.0,31.5818913096,56.727595265,220.90256499,0.0221306184152,75.1392,145.741234371
 07/09  16:00:00,273.49519312,38.2747951943,92.0717163523,0.0,31.5818913096,61.661095265,200.294327284,0.00818651684572,91.7998,108.486340768
 07/09  17:00:00,301.496675171,37.7869869836,92.8504294274,0.0,31.5818913096,70.9729253606,190.099904342,1.98404510425,49.9818,138.134059238
 07/09  18:00:00,360.709947722,37.8649828058,90.3265680943,0.0,80.3315023541,83.7685254822,216.018456407,3.19970966945,49.9818,162.836946737
 07/09  19:00:00,364.764030832,37.858679671,90.4242937728,0.0,102.000620287,77.6748002752,259.499259677,3.63967437037,33.3212,222.538385306
 07/09  20:00:00,400.550420732,37.7336001547,95.6920591285,0.0,108.704857014,91.4735406516,252.048369167,4.00633949642,33.3212,214.72082967
 07/09  21:00:00,379.661500573,37.8257485864,98.1995723771,0.0,95.2963835608,89.1510273009,246.642549607,4.34432395415,24.9909,217.307325653
 07/09  22:00:00,327.442032098,37.7303512859,99.5756461478,0.0,80.3315023541,63.3799339444,343.294553492,7.48239847905,16.6606,319.151555013
 07/09  23:00:00,266.262308465,37.6494798897,103.390583462,0.0,42.6918050922,48.4199368926,200.684268997,12.1267331377,8.3303,180.227235859
 07/09  24:00:00,198.297792327,34.651674836,70.1449092006,0.0,34.4311606118,33.1021868926,124.001954703,12.2766965284,3.33212,108.393138174
 07/10  01:00:00,169.831092133,33.5108654358,61.847345098,0.0,19.418418834,29.3649097162,102.160375636,16.1479557434,3.33212,82.6802998925
 07/10  02:00:00,163.38524996,34.2714050359,62.461526765,0.0,12.7620426787,28.1191506574,103.378153986,15.5040773324,3.33212,84.5419566532
 07/10  03:00:00,172.64836046,35.0319446361,70.7930324688,0.0,12.7620426787,28.1191506574,98.7400331852,14.8959655908,3.33212,80.5119475944
 07/10  04:00:00,171.996834943,34.651674836,64.1093153907,0.0,12.7620426787,28.1191506574,124.067977676,14.5462513003,3.33212,106.189606376
 07/10  05:00:00,203.894421617,34.651674836,68.4834921382,0.0,25.5240853573,30.610668775,205.046743997,14.0075166486,8.3303,182.708927349
 07/10  06:00:00,315.152078178,36.4009159165,96.627861616,0.0,51.0481707146,78.1489452969,350.01316172,13.2988433946,16.6606,320.053718325
 07/10  07:00:00,378.068597117,37.5885424569,100.981621264,0.0,64.3609230253,109.708623606,473.817303548,18.3413704242,24.9909,430.485033124
 07/10  08:00:00,335.046487719,37.5608487389,99.9525137485,0.0,51.0481707146,80.7689615957,364.965984475,6.72375153513,33.3212,324.92103294
 07/10  09:00:00,308.683748956,37.9280249248,100.694163485,0.0,51.0481707146,71.0224615957,323.131816837,1.51078727334,66.8089,254.812129564
 07/10  10:00:00,260.619121707,38.1392516347,100.711718408,0.0,32.1804615127,65.7244621605,282.010193639,1.44891081891,83.4695,197.09178282
 07/10  11:00:00,260.031558559,38.2327740857,98.3693419898,0.0,32.1804615127,65.7244621605,230.388477025,0.636249953991,83.4695,146.282727071
 07/10  12:00:00,256.514867681,38.2771772034,94.7671601033,0.0,32.1804615127,65.7244621605,229.593276439,0.0366916535138,83.4695,146.087084785
 07/10  13:00:00,244.662963036,38.1937112851,92.6840065011,0.0,32.1804615127,55.9779621605,221.081984508,0.0326597569336,75.1392,145.910124751
 07/10  14:00:00,245.048751628,38.18533523,93.0448938641,0.0,32.1804615127,55.9779621605,212.576276273,0.0301801121114,66.8089,145.737196161
 07/10  15:00:00,242.330573681,38.2667549382,90.3575252441,0.0,32.1804615127,55.9779621605,220.876963702,0.00404539455265,75.1392,145.733718308
 07/10  16:00:00,268.403502182,38.535804278,87.1216536266,0.0,32.1804615127,60.9114621605,200.280779168,0.0,91.7998,108.480979168
 07/10  17:00:00,306.299312741,37.9362076552,90.3551664689,0.0,32.1804615127,77.5397301883,214.353918837,1.98074480368,49.9818,162.391374033
 07/10  18:00:00,360.182436828,38.0446715699,90.1203549486,0.0,77.122965704,86.2600435998,349.136604987,3.27267290037,49.9818,295.882132087
 07/10  19:00:00,368.100317193,38.0658896644,90.2893995706,0.0,102.647051061,80.1663183927,258.859063302,3.70000658788,33.3212,221.837856715
 07/10  20:00:00,406.761620843,37.9521194509,92.6371063042,0.0,115.40909374,92.7192997104,253.342953389,4.05925936433,33.3212,215.962494025
 07/10  21:00:00,389.615315316,37.9512827081,93.7107623908,0.0,102.647051061,94.1340635361,349.886385319,4.39725789398,24.9909,320.498227425
 07/10  22:00:00,324.24375679,37.9356239409,94.9240638392,0.0,77.122965704,65.871452062,266.169955972,4.75099740606,16.6606,244.758358565
 07/10  23:00:00,259.052606066,37.8319696884,98.0926178577,0.0,38.286128036,48.4199368926,146.274581941,6.8919989877,8.3303,131.052282953
 07/10  24:00:00,183.929800313,34.651674836,66.3165394228,0.0,25.5240853573,30.610668775,111.623529736,0.0340010103942,3.33212,108.257408726
 07/11  01:00:00,183.3627945,35.0319446361,72.6903303201,0.0,19.418418834,29.3649097162,83.8674273754,0.0224435283747,3.33212,80.512863847
 07/11  02:00:00,166.057862163,34.651674836,64.0438584955,0.0,12.7620426787,28.1191506574,84.1567786835,0.319931626986,3.33212,80.5047270565
 07/11  03:00:00,169.434813499,35.0319446361,66.9170909366,0.0,12.7620426787,28.1191506574,83.8870443921,0.0442874841265,3.33212,80.510636908
 07/11  04:00:00,168.740253871,34.651674836,59.6182094958,0.0,12.7620426787,28.1191506574,111.894299848,0.313710708466,3.33212,108.24846914
 07/11  05:00:00,204.745964129,35.0319446361,67.1781982051,0.0,25.5240853573,30.610668775,195.76026034,0.0757757216683,8.3303,187.354184619
 07/11  06:00:00,303.88267109,35.9445921563,83.5616616228,0.0,51.0481707146,78.1489452969,336.689832041,0.0751249301516,16.6606,319.954107111
 07/11  07:00:00,376.319898994,37.5532934555,95.2943413262,0.0,64.3609230253,109.708623606,457.503734316,8.04622098606,24.9909,424.46661333
 07/11  08:00:00,332.950809534,37.5558347468,94.0448425546,0.0,51.0481707146,80.7689615957,366.80100469,3.75791572281,33.3212,329.721888967
 07/11  09:00:00,302.657334737,37.9383249133,92.4306369753,0.0,51.0481707146,71.0224615957,322.153427959,1.37830816797,66.8089,253.966219791
 07/11  10:00:00,252.493971121,38.1615144939,90.7608808999,0.0,32.1804615127,65.7244621605,282.089364268,0.684330312105,83.4695,197.935533956
 07/11  11:00:00,251.113075311,38.272294928,88.804810886,0.0,32.1804615127,65.7244621605,229.743907728,0.000582227426158,83.4695,146.2738255
 07/11  12:00:00,249.204419536,38.3426475869,87.7212135696,0.0,32.1804615127,65.7244621605,229.547521091,0.0,83.4695,146.078021091
 07/11  13:00:00,242.066581254,38.2622324899,90.0412552681,0.0,32.1804615127,55.9779621605,221.038247823,0.0,75.1392,145.899047823
 07/11  14:00:00,244.180835706,38.2505984796,92.2370036746,0.0,32.1804615127,55.9779621605,212.526369664,0.0,66.8089,145.717469664
 07/11  15:00:00,245.508814959,38.3486392221,93.8293362323,0.0,32.1804615127,55.9779621605,220.338883933,0.0,75.1392,145.199683933
 07/11  16:00:00,274.160748862,39.1135287889,91.9975945157,0.0,32.1804615127,60.9114621605,200.774145182,0.0,91.7998,108.974345182
 07/11  17:00:00,305.304623903,38.3809248472,88.8038388206,0.0,32.1804615127,77.5397301883,214.276847545,1.96615930654,49.9818,162.328888239
 07/11  18:00:00,359.181194169,38.1101252303,89.5055604454,0.0,77.122965704,86.2600435998,347.634594681,3.91744310209,49.9818,293.735351579
 07/11  19:00:00,368.845081005,38.2122359982,91.3625089067,0.0,102.647051061,80.1663183927,259.293483294,4.5785060916,33.3212,221.393777203
 07/11  20:00:00,410.284108205,38.0889132947,96.4326964968,0.0,115.40909374,92.7192997104,256.527780566,4.95184396998,33.3212,218.254736596
 07/11  21:00:00,394.145319857,38.0881625669,98.3006802683,0.0,102.647051061,94.1340635361,350.717742314,5.29406834132,24.9909,320.432773973
 07/11  22:00:00,321.87790154,38.0617483226,92.2459167638,0.0,77.122965704,65.871452062,260.84366408,5.66349575402,16.6606,238.519568326
 07/11  23:00:00,254.905692026,37.9404187484,93.4332115589,0.0,38.286128036,48.4199368926,151.024375862,6.17767495347,8.3303,136.516400909
 07/11  24:00:00,222.794320832,35.3361604762,101.367228597,0.0,25.5240853573,30.610668775,111.585916703,0.0,3.33212,108.253796703
 07/12  01:00:00,210.391401923,35.7924842363,95.9197586271,0.0,19.418418834,29.3649097162,83.8512988965,0.00648534990454,3.33212,80.5126935466
 07/12  02:00:00,204.541902737,35.0319446361,98.7680331086,0.0,12.7620426787,28.1191506574,83.8586288067,0.0154032746282,3.33212,80.5111055321
 07/12  03:00:00,195.893743578,35.0319446361,90.109540561,0.0,12.7620426787,28.1191506574,83.870724873,0.0267549527085,3.33212,80.5118499203
 07/12  04:00:00,209.967783262,35.7924842363,96.7487094015,0.0,12.7620426787,28.1191506574,111.658037384,0.0794682661234,3.33212,108.246449118
 07/12  05:00:00,239.892329817,35.9445921563,98.979352688,0.0,25.5240853573,30.610668775,195.672148959,0.0178427316434,8.3303,187.324006228
 07/12  06:00:00,327.386479876,35.6403763163,105.814567263,0.0,51.0481707146,78.1489452969,336.670496128,0.153347983354,16.6606,319.856548145
 07/12  07:00:00,380.830976019,37.6744696844,100.235721833,0.0,64.3609230253,109.708623606,454.462142385,8.59181098353,24.9909,420.879431401
 07/12  08:00:00,332.675681975,37.6730707507,94.4923934646,0.0,51.0481707146,80.7689615957,369.276615162,3.34178914302,33.3212,332.613626019
 07/12  09:00:00,299.387042413,37.9461311932,89.1037924375,0.0,51.0481707146,71.0224615957,314.235815589,0.0801070913304,66.8089,247.346808497
 07/12  10:00:00,254.578211788,38.1342843841,93.4923525912,0.0,32.1804615127,65.7244621605,280.630816401,0.0,83.4695,197.161316401
 07/12  11:00:00,252.05809135,38.2004033635,90.1453719316,0.0,32.1804615127,65.7244621605,236.242210289,0.0,83.4695,152.772710289
 07/12  12:00:00,253.325497706,38.8584371071,90.8454729612,0.0,32.1804615127,65.7244621605,229.541438382,0.0,83.4695,146.071938382
 07/12  13:00:00,243.757637729,38.6509712505,91.1892915544,0.0,32.1804615127,55.9779621605,221.016441988,0.0,75.1392,145.877241988
 07/12  14:00:00,244.16833723,38.8232634681,91.4199728064,0.0,32.1804615127,55.9779621605,206.243389471,0.0,66.8089,139.434489471
 07/12  15:00:00,246.990536,41.0436734413,91.9975945157,0.0,32.1804615127,55.9779621605,220.504133956,0.0,75.1392,145.364933956
 07/12  16:00:00,276.608682146,42.2268265062,91.1892915544,0.0,32.1804615127,60.9114621605,200.251900374,0.0,91.7998,108.452100374
 07/12  17:00:00,307.083968684,39.0712107677,89.8128860496,0.0,32.1804615127,77.5397301883,217.715875995,0.674477968653,49.9818,167.059598027
 07/12  18:00:00,358.565978841,38.7706183776,87.6729591823,0.0,77.122965704,86.2600435998,348.771446828,2.72697645751,49.9818,296.062670371
 07/12  19:00:00,363.15166059,38.3648911893,84.9844255131,0.0,102.647051061,80.1663183927,254.277364313,4.49431037858,33.3212,216.461853934
 07/12  20:00:00,402.774095651,38.052270885,89.3599098722,0.0,115.40909374,92.7192997104,254.448645225,5.21305763658,33.3212,215.914387589
 07/12  21:00:00,388.061037749,38.1528836827,91.7385675413,0.0,102.647051061,94.1340635361,351.22923705,5.89349290036,24.9909,320.344844149
 07/12  22:00:00,321.649911132,38.1313247544,91.9253194012,0.0,77.122965704,65.871452062,267.538161963,6.22677734185,16.6606,244.650784621
 07/12  23:00:00,256.406339364,37.9940886434,94.8639715986,0.0,38.286128036,48.4199368926,146.004905513,6.63164432981,8.3303,131.042961183
 07/12  24:00:00,227.794240031,35.6403763163,106.058229829,0.0,25.5240853573,30.610668775,111.615396119,0.036041864423,3.33212,108.247234255
 07/13  01:00:00,217.186867126,35.3361604762,103.177923018,0.0,19.418418834,29.3649097162,83.8879935792,0.0477602627879,3.33212,80.5081133164
 07/13  02:00:00,205.686166528,35.6403763163,99.2854082303,0.0,12.7620426787,28.1191506574,83.9563963447,0.116269233591,3.33212,80.5080071111
 07/13  03:00:00,207.577899133,35.3361604762,101.523606015,0.0,12.7620426787,28.1191506574,83.90636618,0.0667113762656,3.33212,80.5075348037
 07/13  04:00:00,210.335579924,35.4882683962,97.428116601,0.0,12.7620426787,28.1191506574,111.658794833,0.0874616912305,3.33212,108.239213141
 07/13  05:00:00,241.215950528,35.3361604762,100.931304865,0.0,25.5240853573,30.610668775,195.711178735,0.07665645355,8.3303,187.304222281
 07/13  06:00:00,324.450984707,36.2488079964,102.28259189,0.0,51.0481707146,78.1489452969,336.605397206,0.177732061509,16.6606,319.767065145
 07/13  07:00:00,379.437244329,37.7451581435,98.7884787878,0.0,64.3609230253,109.708623606,457.785831003,9.39906977695,24.9909,423.395861226
 07/13  08:00:00,333.943392091,37.7202805849,95.7390977832,0.0,51.0481707146,80.7689615957,367.17152981,3.68351492125,33.3212,330.166814888
 07/13  09:00:00,302.167208809,37.9430178848,92.0471642085,0.0,51.0481707146,71.0224615957,318.291972431,0.243756133106,66.8089,251.239316298
 07/13  10:00:00,254.061504187,38.11298546,93.2045781006,0.0,32.1804615127,65.7244621605,283.824281365,0.0187302798187,83.4695,200.336051085
 07/13  11:00:00,249.37561965,38.1329428035,87.7594107741,0.0,32.1804615127,65.7244621605,229.703296274,0.0,83.4695,146.233796274
 07/13  12:00:00,249.394452856,38.48693583,87.3367565095,0.0,32.1804615127,65.7244621605,229.50175202,0.0,83.4695,146.03225202
 07/13  13:00:00,239.416505226,38.4366169111,87.1155196243,0.0,32.1804615127,55.9779621605,221.000361325,0.0,75.1392,145.861161325
 07/13  14:00:00,238.111845423,38.4484184104,85.8045039993,0.0,32.1804615127,55.9779621605,212.417110317,0.0,66.8089,145.608210317
 07/13  15:00:00,236.917919953,38.5582689096,84.5251241896,0.0,32.1804615127,55.9779621605,214.318102222,0.0,75.1392,139.178902222
 07/13  16:00:00,265.711700946,38.6348229728,84.0009745601,0.0,32.1804615127,60.9114621605,204.61560485,0.0,91.7998,112.81580485
 07/13  17:00:00,298.368185523,37.9244363783,82.7793123225,0.0,32.1804615127,77.5397301883,217.031235702,2.63502284547,49.9818,164.414412856
 07/13  18:00:00,355.136533266,37.9256753485,86.4943412813,0.0,77.122965704,86.2600435998,347.336862986,3.80683761707,49.9818,293.548225369
 07/13  19:00:00,366.76038036,38.1128067089,89.4960346268,0.0,102.647051061,80.1663183927,255.345129463,5.56200891219,33.3212,216.461920551
 07/13  20:00:00,407.592298281,38.0577202589,93.3676958095,0.0,115.40909374,92.7192997104,255.653688009,6.25975338585,33.3212,216.072734623
 07/13  21:00:00,393.246034332,38.0403159568,97.1465417823,0.0,102.647051061,94.1340635361,353.413531996,6.61700804265,24.9909,321.805623953
 07/13  22:00:00,329.213092776,37.9998293443,99.7039443694,0.0,77.122965704,65.871452062,266.733193377,7.01623833379,16.6606,243.056355044
 07/13  23:00:00,263.799504374,37.881521795,102.448275809,0.0,38.286128036,48.4199368926,150.269627883,7.47658272884,8.3303,134.462745155
 07/13  24:00:00,209.182506226,35.0379063106,88.118628177,0.0,25.5240853573,30.610668775,108.236152962,0.0,3.33212,104.904032962
 07/14  01:00:00,181.168734586,34.8965837409,67.5979590437,0.0,19.418418834,29.3649097162,83.8368614398,0.0,3.33212,80.5047414398
 07/14  02:00:00,185.967186173,35.3437614665,79.9084899204,0.0,12.7620426787,28.1191506574,83.9731162187,0.13673502428,3.33212,80.5042611945
 07/14  03:00:00,182.92251502,35.3426137714,76.8876624528,0.0,12.7620426787,28.1191506574,83.9724063205,0.0812695903949,3.33212,80.5590167301
 07/14  04:00:00,174.553554178,34.4287169894,62.2737521197,0.0,12.7620426787,28.1191506574,111.525539465,0.0178401022872,3.33212,108.175579363
 07/14  05:00:00,229.457137418,35.0340942354,89.1225584184,0.0,25.5240853573,30.610668775,195.732924642,0.123906217421,8.3303,187.278718424
 07/14  06:00:00,317.53787133,35.9445921563,95.2078498145,0.0,51.0481707146,78.1489452969,336.450379964,0.108073133827,16.6606,319.68170683
 07/14  07:00:00,385.705268856,37.6075196495,104.140877708,0.0,64.3609230253,109.708623606,458.796407847,11.0132909947,24.9909,422.792216853
 07/14  08:00:00,349.869695737,37.5758268941,111.004256952,0.0,51.0481707146,80.7689615957,368.673808212,4.90221378177,33.3212,330.45039443
 07/14  09:00:00,317.78576423,37.8942351069,107.649256588,0.0,51.0481707146,71.0224615957,318.156740454,1.56865217533,66.8089,249.779188279
 07/14  10:00:00,262.929797671,38.1925779083,101.200172386,0.0,32.1804615127,65.7244621605,285.226765734,0.758024012861,83.4695,200.999241721
 07/14  11:00:00,261.189080769,38.3136133877,98.6791073723,0.0,32.1804615127,65.7244621605,230.345180859,0.0233474643459,83.4695,146.852333395
 07/14  12:00:00,258.6795337,38.3804990914,96.8104340253,0.0,32.1804615127,65.7244621605,229.520856135,0.0,83.4695,146.051356135
 07/14  13:00:00,246.065420277,38.2989259167,93.9760020902,0.0,32.1804615127,55.9779621605,221.006113223,0.0,75.1392,145.866913223
 07/14  14:00:00,244.000345649,38.2900880742,91.9134599074,0.0,32.1804615127,55.9779621605,208.521720219,0.0,66.8089,141.712820219
 07/14  15:00:00,243.906262872,38.365273733,91.7516340787,0.0,32.1804615127,55.9779621605,218.1824542,0.0,75.1392,143.0432542
 07/14  16:00:00,272.794135926,38.5556279374,91.331478828,0.0,32.1804615127,60.9114621605,200.260665564,0.0,91.7998,108.460865564
 07/14  17:00:00,312.05181575,37.9645375574,96.028505502,0.0,32.1804615127,77.5397301883,219.5775663,3.56668096605,49.9818,166.029085334
 07/14  18:00:00,371.210007378,38.1048214689,101.122463508,0.0,77.122965704,86.2600435998,352.846885335,5.78975882384,49.9818,297.075326511
 07/14  19:00:00,380.232125139,38.171923516,102.909419956,0.0,102.647051061,80.1663183927,256.144057757,6.45429494275,33.3212,216.368562814
 07/14  20:00:00,418.007675701,38.0336576406,104.322068286,0.0,115.40909374,92.7192997104,256.105520288,6.93793632555,33.3212,215.846383962
 07/14  21:00:00,402.854325857,38.007959165,107.183445566,0.0,102.647051061,94.1340635361,352.547258434,7.38147978805,24.9909,320.174878646
 07/14  22:00:00,337.687904943,37.9788318023,108.233796888,0.0,77.122965704,65.871452062,269.061715344,7.83441904256,16.6606,244.566696302
 07/14  23:00:00,258.247657963,37.849327516,96.9617585326,0.0,38.286128036,48.4199368926,149.039658422,9.69044843935,8.3303,131.018909983
 07/14  24:00:00,211.554896963,35.0521394091,90.9629844016,0.0,25.5240853573,30.610668775,111.574924394,0.00975172491215,3.33212,108.233052669
 07/15  01:00:00,203.709702023,34.2819823136,81.1931759206,0.0,27.7269238854,30.610668775,89.2928508823,5.47102898454,3.33212,80.4897018977
 07/15  02:00:00,185.622339909,34.2793061641,81.5801215798,0.0,12.7620426787,28.1191506574,94.0452166932,10.2187168056,3.33212,80.4943798876
 07/15  03:00:00,183.499652969,34.651674836,79.9516724074,0.0,12.7620426787,28.1191506574,94.2577596574,10.4296982057,3.33212,80.4959414518
 07/15  04:00:00,194.636368557,34.2714050359,85.2502876785,0.0,12.7620426787,28.1191506574,130.098136258,18.5453539564,3.33212,108.220662301
 07/15  05:00:00,209.558047444,35.0319446361,87.5226738068,0.0,12.7620426787,28.1191506574,165.083435207,24.7233411911,8.3303,132.029794016
 07/15  06:00:00,272.786313075,36.4009159165,85.0117828415,0.0,42.6918050922,54.3732441037,223.602304091,14.7032008924,16.6606,192.238503198
 07/15  07:00:00,317.894277243,37.6568266282,84.1628353833,0.0,42.6918050922,86.1019271793,355.076668562,11.7398028966,24.9909,318.345965665
 07/15  08:00:00,357.757439921,37.658717744,82.2039317269,0.0,57.6566862989,112.030105488,495.055475427,4.76713591073,33.3212,456.967139516
 07/15  09:00:00,312.556728212,37.9681037368,83.1342979042,0.0,57.6566862989,83.6599452969,393.309354941,1.50122779754,66.8089,324.999227144
 07/15  10:00:00,258.077160196,38.1979387801,82.6584472646,0.0,42.6918050922,68.9656133826,337.450637347,0.663498618543,83.4695,253.317638729
 07/15  11:00:00,247.353274116,38.2991295574,80.5592714833,0.0,34.9340096728,67.7198543238,280.978175633,0.0371357068676,83.4695,197.471539926
 07/15  12:00:00,247.212940125,38.3585193268,81.0375875791,0.0,34.9340096728,67.7198543238,231.768511245,0.0,83.4695,148.299011245
 07/15  13:00:00,239.704012617,38.2260213149,83.181199074,0.0,34.9340096728,57.9733543238,226.08524129,0.0,75.1392,150.94604129
 07/15  14:00:00,240.386256543,38.2083409071,83.8384247204,0.0,34.9340096728,57.9733543238,212.836195061,0.0,66.8089,146.027295061
 07/15  15:00:00,240.957876356,38.2457113398,84.357858568,0.0,34.9340096728,57.9733543238,221.171323457,0.0,75.1392,146.032123457
 07/15  16:00:00,271.10710746,38.1620550828,85.3034397594,0.0,34.9340096728,62.9068543238,200.368566261,0.0,91.7998,108.568766261
 07/15  17:00:00,299.392991707,37.7910599363,86.1903462898,0.0,34.9340096728,72.2186844194,191.569178699,3.53684341019,49.9818,138.050535289
 07/15  18:00:00,367.115585203,38.0047661448,87.3945903582,0.0,87.0357390804,86.2600435998,219.184593921,5.55022301323,49.9818,163.652570908
 07/15  19:00:00,364.210821921,37.7777275155,90.2304267258,0.0,102.000620287,77.6748002752,262.093185095,6.26074747378,33.3212,222.511237621
 07/15  20:00:00,389.016439176,37.6491978909,93.8901048218,0.0,102.000620287,88.9820225341,255.842682285,6.79094522716,33.3212,215.730537057
 07/15  21:00:00,386.070652943,37.6618185898,95.7489452631,0.0,102.000620287,91.6425454185,248.37692077,7.3292511238,24.9909,216.056769646
 07/15  22:00:00,334.585367695,37.5828466444,98.0567580759,0.0,87.0357390804,65.871452062,354.676421255,19.374105423,16.6606,318.641715832
 07/15  23:00:00,264.271174984,37.4980345712,102.114081512,0.0,42.6918050922,48.4199368926,230.063709623,34.2466955932,8.3303,187.48671403
 07/15  24:00:00,216.287664345,33.5108654358,98.4446294958,0.0,27.7269238854,30.610668775,121.052177209,15.2132741407,3.33212,102.506783068
 07/16  01:00:00,211.548843272,34.2714050359,83.6354735663,0.0,34.4311606118,33.1021868926,98.6478084611,9.17915978777,3.33212,86.1365286733
 07/16  02:00:00,208.188025369,32.7503258356,99.7556220142,0.0,19.466279405,30.610668775,92.9249745524,9.02186808974,3.33212,80.5709864626
 07/16  03:00:00,199.636940358,35.0319446361,88.4798968255,0.0,19.466279405,30.610668775,100.568145832,16.6541033019,3.33212,80.5819225297
 07/16  04:00:00,197.509607302,32.7503258356,82.5125928013,0.0,19.466279405,30.610668775,133.777047787,22.2378218682,3.33212,108.207105919
 07/16  05:00:00,213.153882847,35.0319446361,83.2727684828,0.0,19.466279405,30.610668775,162.111511236,21.2699389973,8.3303,132.511272239
 07/16  06:00:00,281.477658471,36.2488079964,95.3961215255,0.0,42.6918050922,54.3732441037,231.029479338,20.3962228457,16.6606,193.972656492
 07/16  07:00:00,342.131803337,37.9044066774,100.695082901,0.0,49.3960418185,88.5934452969,364.075074065,19.5502832917,24.9909,319.533890774
 07/16  08:00:00,370.865756634,37.6881520511,97.2659049471,0.0,57.6566862989,112.030105488,491.617244194,5.42030424416,33.3212,452.87573995
 07/16  09:00:00,315.778369214,38.1292436327,97.5622074378,0.0,50.9524495726,81.1684271793,399.419485115,0.410364836853,66.8089,332.200220278
 07/16  10:00:00,271.531438155,38.4739248971,97.4432486595,0.0,42.6918050922,68.9656133826,331.176531863,0.200706302783,83.4695,247.50632556
 07/16  11:00:00,267.908412813,38.3263072172,97.3426700291,0.0,38.286128036,68.9656133826,286.666502727,0.0426101845429,83.4695,203.154392542
 07/16  12:00:00,267.317340356,38.3680344494,97.5034443673,0.0,38.286128036,68.9656133826,230.745182933,0.0,83.4695,147.275682933
 07/16  13:00:00,248.250701362,38.1856751953,97.3312197777,0.0,31.5818913096,56.727595265,221.168462636,0.0120278609177,75.1392,146.017234775
 07/16  14:00:00,248.194132559,38.169282809,97.1048901054,0.0,31.5818913096,56.727595265,205.876886188,0.0405422518399,66.8089,139.027443936
 07/16  15:00:00,247.211484411,38.1949389273,95.7709731973,0.0,31.5818913096,56.727595265,220.863997569,0.0677322584581,75.1392,145.65706531
 07/16  16:00:00,276.50031743,38.056009624,95.7380609497,0.0,31.5818913096,61.661095265,200.674285756,0.45387741583,91.7998,108.42060834
 07/16  17:00:00,305.066354729,37.6013460448,97.6289268901,0.0,31.5818913096,70.9729253606,192.22169355,4.22429809311,49.9818,138.015595457
 07/16  18:00:00,366.424946208,37.6735472753,97.8557119033,0.0,80.3315023541,83.7685254822,220.975801414,4.87654636925,49.9818,166.117455045
 07/16  19:00:00,370.178842156,37.6796619275,98.0919867444,0.0,102.000620287,77.6748002752,258.046273621,5.40032366813,33.3212,219.324749953
 07/16  20:00:00,404.036396156,37.5805343871,101.291695009,0.0,108.704857014,91.4735406516,259.946396814,15.4619833304,33.3212,211.163213484
 07/16  21:00:00,381.96394536,37.6830987096,102.251585032,0.0,95.2963835608,89.1510273009,275.401874214,30.897090803,24.9909,219.513883411
 07/16  22:00:00,328.898633603,37.6272302055,102.477626131,0.0,80.3315023541,63.3799339444,370.280948468,40.9100399558,16.6606,312.710308512
 07/16  23:00:00,267.896733858,37.5620670747,106.264570206,0.0,42.6918050922,48.4199368926,239.344165913,45.8422067833,8.3303,185.17165913
 07/16  24:00:00,195.604130232,32.7503258356,69.7186156438,0.0,34.4311606118,33.1021868926,147.133937548,35.4644656553,3.33212,108.337351892
 07/17  01:00:00,193.431110386,34.2714050359,84.7193780019,0.0,19.418418834,29.3649097162,116.232541475,32.4138648509,3.33212,80.4865566241
 07/17  02:00:00,167.854831849,33.5108654358,67.93677788,0.0,12.7620426787,28.1191506574,113.499023592,29.6875303934,3.33212,80.479373199
 07/17  03:00:00,182.354992055,35.0319446361,80.8541326986,0.0,12.7620426787,28.1191506574,111.065895617,27.2513643369,3.33212,80.4824112803
 07/17  04:00:00,189.394140697,35.0319446361,81.1348003761,0.0,12.7620426787,28.1191506574,129.081183698,17.5517757369,3.33212,108.197287961
 07/17  05:00:00,207.553192003,34.651674836,72.3049092616,0.0,25.5240853573,30.610668775,214.336844045,18.788221986,8.3303,187.218322059
 07/17  06:00:00,308.57505617,35.4882683962,91.1437529982,0.0,51.0481707146,78.1489452969,350.863228086,15.756639946,16.6606,318.44598814
 07/17  07:00:00,377.586556849,37.5548544714,100.439116342,0.0,64.3609230253,109.708623606,462.299944534,16.123559297,24.9909,421.185485237
 07/17  08:00:00,335.995993917,37.529648389,101.133795408,0.0,51.0481707146,80.7689615957,372.650716151,7.71298324582,33.3212,331.616532905
 07/17  09:00:00,309.036614676,37.9285422198,101.48488171,0.0,51.0481707146,71.0224615957,316.033314789,1.58687225219,66.8089,247.637542537
 07/17  10:00:00,260.793921396,38.1392065353,101.07013291,0.0,32.1804615127,65.7244621605,281.709180683,1.33283530968,83.4695,196.906845373
 07/17  11:00:00,261.096221023,38.2273605391,99.6842481609,0.0,32.1804615127,65.7244621605,230.201227559,0.537527124002,83.4695,146.194200435
 07/17  12:00:00,258.975786781,38.2596933717,97.5268132752,0.0,32.1804615127,65.7244621605,229.50726354,0.0435956466535,83.4695,145.994167894
 07/17  13:00:00,248.590473446,38.1617649447,96.7211486021,0.0,32.1804615127,55.9779621605,221.010418455,0.0447233621695,75.1392,145.826495093
 07/17  14:00:00,248.33756156,38.1623385594,96.4440651682,0.0,32.1804615127,55.9779621605,212.49995468,0.0491685090479,66.8089,145.641886171
 07/17  15:00:00,248.169029257,38.1912014969,96.506091288,0.0,32.1804615127,55.9779621605,220.888331285,0.103954762555,75.1392,145.645176523
 07/17  16:00:00,278.427120983,38.2570308048,97.9707256408,0.0,32.1804615127,60.9114621605,200.229098906,0.000801992252507,91.7998,108.428496913
 07/17  17:00:00,313.336335709,37.6971794176,98.6041338363,0.0,32.1804615127,77.5397301883,214.071195793,1.8769880533,49.9818,162.21240774
 07/17  18:00:00,365.892797639,37.7977541472,97.255222323,0.0,77.122965704,86.2600435998,346.283120378,3.01016509042,49.9818,293.291155287
 07/17  19:00:00,373.965341879,37.8267262026,98.1150086375,0.0,102.647051061,80.1663183927,253.072217091,3.4220202121,33.3212,216.328996879
 07/17  20:00:00,411.589146443,37.7368741272,99.8864842648,0.0,115.40909374,92.7192997104,252.893167084,3.77154684253,33.3212,215.800420241
 07/17  21:00:00,394.521001958,37.7500588816,101.521641591,0.0,102.647051061,94.1340635361,351.244208422,6.32181119012,24.9909,319.931497232
 07/17  22:00:00,329.893932048,37.7719456069,103.973318972,0.0,77.122965704,65.871452062,275.398505744,14.2923697538,16.6606,244.44553599
 07/17  23:00:00,261.823163693,37.6836045367,104.475855746,0.0,38.286128036,48.4199368926,167.815964885,28.5148814604,8.3303,130.970783425
 07/17  24:00:00,170.742572832,32.7503258356,56.3337865455,0.0,25.5240853573,30.610668775,139.697076967,28.1662611608,3.33212,108.198695806
 07/18  01:00:00,194.594371613,35.0319446361,85.0849887892,0.0,19.418418834,29.3649097162,109.700762348,25.8843701913,3.33212,80.4842721566
 07/18  02:00:00,162.792112112,33.5108654358,62.8580648072,0.0,12.7620426787,28.1191506574,100.51475545,16.7060856246,3.33212,80.4765498251
 07/18  03:00:00,165.050074488,34.2714050359,64.3429588358,0.0,12.7620426787,28.1191506574,95.4979065501,11.681183525,3.33212,80.4846030251
 07/18  04:00:00,182.615667841,35.0319446361,73.7098052046,0.0,12.7620426787,28.1191506574,122.814081976,11.2844525318,3.33212,108.197509444
 07/18  05:00:00,207.160793722,34.651674836,71.1118372884,0.0,25.5240853573,30.610668775,206.612923715,11.0880088793,8.3303,187.194614836
 07/18  06:00:00,313.94526613,36.2488079964,94.8233151817,0.0,51.0481707146,78.1489452969,346.317429318,10.6080825556,16.6606,319.048746762
 07/18  07:00:00,380.424624644,37.481453934,102.463931771,0.0,64.3609230253,109.708623606,460.216859893,15.0110638813,24.9909,420.214896012
 07/18  08:00:00,337.789904471,37.4798848284,102.338435239,0.0,51.0481707146,80.7689615957,373.942640896,8.53525891747,33.3212,332.086181978
 07/18  09:00:00,308.367262637,37.9097186166,100.456684026,0.0,51.0481707146,71.0224615957,315.363634774,1.44650922458,66.8089,247.108225549
 07/18  10:00:00,260.771418409,38.1131017553,100.661624689,0.0,32.1804615127,65.7244621605,281.498779243,1.14505800792,83.4695,196.884221235
 07/18  11:00:00,260.890592939,38.2051490071,99.1933453374,0.0,32.1804615127,65.7244621605,230.125373456,0.472171228565,83.4695,146.183702227
 07/18  12:00:00,259.29300413,38.2497375738,97.5855911254,0.0,32.1804615127,65.7244621605,229.490939048,0.0353294570115,83.4695,145.986109591
 07/18  13:00:00,248.273478614,38.1587112061,96.3621168774,0.0,32.1804615127,55.9779621605,220.993157014,0.0335408232388,75.1392,145.820416191
