Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/18  14:00:00,247.675635537,38.1584204203,95.751852763,0.0,32.1804615127,55.9779621605,212.471707391,0.0348478860217,66.8089,145.627959505
 07/18  15:00:00,247.483089943,38.2000048058,95.5270785414,0.0,32.1804615127,55.9779621605,218.580184094,0.0178178552098,75.1392,143.423166239
 07/18  16:00:00,276.777808141,38.3132136069,95.4663277274,0.0,32.1804615127,60.9114621605,202.346972335,0.0,91.7998,110.547172335
 07/18  17:00:00,311.755701386,37.7442687763,95.9803246196,0.0,32.1804615127,77.5397301883,213.907797404,1.73408342363,49.9818,162.19191398
 07/18  18:00:00,365.35913149,37.838098764,95.8693795681,0.0,77.122965704,86.2600435998,346.044951371,2.83397532632,49.9818,293.229176044
 07/18  19:00:00,373.656564976,37.8515609225,98.0979866649,0.0,102.647051061,80.1663183927,252.843587065,3.23274809085,33.3212,216.289638975
 07/18  20:00:00,411.185185055,37.7538826575,99.9190359368,0.0,115.40909374,92.7192997104,252.628376047,3.5542128933,33.3212,215.752963153
 07/18  21:00:00,394.228137591,37.7642237162,101.559404999,0.0,102.647051061,94.1340635361,350.80160846,5.97570159301,24.9909,319.835006867
 07/18  22:00:00,329.303516115,37.7927812915,103.158019218,0.0,77.122965704,65.871452062,269.876298512,8.80556740284,16.6606,244.410131109
 07/18  23:00:00,263.493753012,37.7185880161,105.589934554,0.0,38.286128036,48.4199368926,149.921637579,10.6342529458,8.3303,130.957084634
 07/18  24:00:00,185.214397848,34.2714050359,68.8209788232,0.0,25.5240853573,30.610668775,113.581542529,2.05157759648,3.33212,108.197844932
 07/19  01:00:00,163.051795604,33.5108654358,55.1457844628,0.0,19.418418834,29.3649097162,91.2297522305,7.42774977278,3.33212,80.4698824578
 07/19  02:00:00,176.351701937,35.0319446361,74.6813953336,0.0,12.7620426787,28.1191506574,98.1122560376,14.3040406069,3.33212,80.4760954307
 07/19  03:00:00,175.581278111,35.0319446361,73.9532427082,0.0,12.7620426787,28.1191506574,97.571189932,13.7646548223,3.33212,80.4744151097
 07/19  04:00:00,182.021955158,35.0319446361,73.7537262251,0.0,12.7620426787,28.1191506574,124.765216484,13.2484881635,3.33212,108.18460832
 07/19  05:00:00,203.749180906,34.651674836,68.3753057575,0.0,25.5240853573,30.610668775,205.562629992,12.9441087915,8.3303,184.288221201
 07/19  06:00:00,301.248185095,35.3361604762,83.915816055,0.0,51.0481707146,78.1489452969,345.745076608,12.3515785846,16.6606,316.732898024
 07/19  07:00:00,379.385127249,37.4973411649,102.316970504,0.0,64.3609230253,109.708623606,468.992404163,17.2867110318,24.9909,426.714793131
 07/19  08:00:00,337.334490966,37.4765178415,102.533928881,0.0,51.0481707146,80.7689615957,366.655625775,9.63604889547,33.3212,323.698376879
 07/19  09:00:00,309.731058854,37.908239812,102.121622,0.0,51.0481707146,71.0224615957,323.174846502,1.82109730448,66.8089,254.544849197
 07/19  10:00:00,261.593409817,38.1029269101,102.024919884,0.0,32.1804615127,65.7244621605,281.46538197,1.12104568692,83.4695,196.874836283
 07/19  11:00:00,262.135203725,38.1942184992,101.504053943,0.0,32.1804615127,65.7244621605,230.120296957,0.473216515078,83.4695,146.177580442
 07/19  12:00:00,260.336687558,38.2302291534,99.652011246,0.0,32.1804615127,65.7244621605,229.484680136,0.0379770349489,83.4695,145.977203101
 07/19  13:00:00,250.219859498,38.1354959697,98.9104200994,0.0,32.1804615127,55.9779621605,220.984222146,0.0388629406272,75.1392,145.806159205
 07/19  14:00:00,249.877482025,38.1536245264,98.2089263094,0.0,32.1804615127,55.9779621605,205.871447909,0.0432324878267,66.8089,139.019315421
 07/19  15:00:00,249.850017686,38.1834856292,97.9289131656,0.0,32.1804615127,55.9779621605,220.762767179,0.0238010235057,75.1392,145.599766156
 07/19  16:00:00,279.215239875,38.2426194221,97.9822799505,0.0,32.1804615127,60.9114621605,200.201333007,0.0,91.7998,108.401533007
 07/19  17:00:00,313.749147273,37.693933269,98.2559102082,0.0,32.1804615127,77.5397301883,214.209808232,1.97833822683,49.9818,162.249670006
 07/19  18:00:00,366.983633695,37.7958207341,98.1498095619,0.0,77.122965704,86.2600435998,346.691348991,3.20363131594,49.9818,293.505917675
 07/19  19:00:00,375.097658648,37.8200948698,99.240686712,0.0,102.647051061,80.1663183927,260.095389725,3.63075844648,33.3212,223.143431278
 07/19  20:00:00,412.545214075,37.7308840672,101.000878686,0.0,115.40909374,92.7192997104,252.909999584,3.97095108602,33.3212,215.617848498
 07/19  21:00:00,394.491556478,37.7470738558,101.491904653,0.0,102.647051061,94.1340635361,351.391542403,6.61172360796,24.9909,319.788918795
 07/19  22:00:00,330.195625856,37.7725663531,104.23433417,0.0,77.122965704,65.871452062,268.450547534,14.8438037836,16.6606,236.94614375
 07/19  23:00:00,263.022592293,37.7026978158,105.022303793,0.0,38.286128036,48.4199368926,157.25216934,11.41525108,8.3303,137.50661826
 07/19  24:00:00,175.537926429,33.5108654358,60.1055660312,0.0,25.5240853573,30.610668775,111.543523743,0.0191751897573,3.33212,108.192228553
 07/20  01:00:00,170.944892308,34.2714050359,61.9574423762,0.0,19.418418834,29.3649097162,82.9996330976,0.0,3.33212,79.6675130976
 07/20  02:00:00,172.569457139,35.0319446361,70.503117169,0.0,12.7620426787,28.1191506574,82.5542820446,0.0377183937064,3.33212,79.1844436509
 07/20  03:00:00,172.237027184,35.0319446361,70.3255046363,0.0,12.7620426787,28.1191506574,85.6667317851,3.20423992398,3.33212,79.1303718611
 07/20  04:00:00,179.253070454,35.0319446361,70.7766050403,0.0,12.7620426787,28.1191506574,114.707234966,6.01131854822,3.33212,105.363796418
 07/20  05:00:00,201.233381925,34.651674836,65.6849281527,0.0,25.5240853573,30.610668775,201.60893801,6.14388923643,8.3303,187.134748774
 07/20  06:00:00,300.406995382,35.4882683962,82.637825267,0.0,51.0481707146,78.1489452969,341.780248018,5.8813829747,16.6606,319.238265043
 07/20  07:00:00,379.298703292,37.5042813955,101.616734653,0.0,64.3609230253,109.708623606,453.386509454,8.80213827451,24.9909,419.59347118
 07/20  08:00:00,339.014460376,37.4100240472,103.800674112,0.0,51.0481707146,80.7689615957,369.106641183,3.83013853475,33.3212,331.955302649
 07/20  09:00:00,312.121135947,37.9033420144,104.694532166,0.0,51.0481707146,71.0224615957,315.740461083,1.9159735418,66.8089,247.015587541
 07/20  10:00:00,263.058957046,38.0150828785,104.056043845,0.0,32.1804615127,65.7244621605,282.205034093,1.89908065923,83.4695,196.836453434
 07/20  11:00:00,262.530851543,38.1439444377,102.036384462,0.0,32.1804615127,65.7244621605,230.472315929,0.850192031052,83.4695,146.152623898
 07/20  12:00:00,261.407863072,38.1845067752,100.950684429,0.0,32.1804615127,65.7244621605,229.528358652,0.0834340435733,83.4695,145.975424609
 07/20  13:00:00,251.057357481,38.1194342044,99.6062222531,0.0,32.1804615127,55.9779621605,220.979136989,0.0535134558538,75.1392,145.786423533
 07/20  14:00:00,249.587718848,38.1446729066,97.6848257878,0.0,32.1804615127,55.9779621605,212.485196148,0.0561168005175,66.8089,145.620179347
 07/20  15:00:00,249.300361037,38.1734530853,97.3764881803,0.0,32.1804615127,55.9779621605,220.780504626,0.0308535540589,75.1392,145.610451072
 07/20  16:00:00,278.881720264,38.208797776,97.6767835554,0.0,32.1804615127,60.9114621605,200.210803229,0.0,91.7998,108.411003229
 07/20  17:00:00,314.673237956,37.6873690037,99.4721624998,0.0,32.1804615127,77.5397301883,214.787119451,2.63533660767,49.9818,162.169982843
 07/20  18:00:00,366.62242486,37.7890060295,97.9409979644,0.0,77.122965704,86.2600435998,347.283527946,4.18019622989,49.9818,293.121531716
 07/20  19:00:00,374.126858073,37.8148492865,97.9821108373,0.0,102.647051061,80.1663183927,254.220778572,4.66400045324,33.3212,216.235578119
 07/20  20:00:00,412.834357759,37.7297343785,101.160141204,0.0,115.40909374,92.7192997104,254.072958372,5.05426537919,33.3212,215.697492992
 07/20  21:00:00,394.156771459,37.7549266133,101.053931516,0.0,102.647051061,94.1340635361,350.13808653,5.45702928115,24.9909,319.690157248
 07/20  22:00:00,329.195487223,37.7917215985,102.710220164,0.0,77.122965704,65.871452062,267.548484925,6.55240412894,16.6606,244.335480796
 07/20  23:00:00,263.534187243,37.7138547989,105.231892383,0.0,38.286128036,48.4199368926,148.943993185,9.67307817665,8.3303,130.940615009
 07/20  24:00:00,174.602839898,33.5108654358,59.191361253,0.0,25.5240853573,30.610668775,111.551275184,0.0363538178752,3.33212,108.182801366
 07/21  01:00:00,172.019457541,34.2714050359,63.0700431177,0.0,19.418418834,29.3649097162,83.8010095752,0.0,3.33212,80.4688895752
 07/21  02:00:00,173.256893042,35.0319446361,71.2490044654,0.0,12.7620426787,28.1191506574,83.8572978193,0.0474256416942,3.33212,80.4777521776
 07/21  03:00:00,165.714635055,34.651674836,64.2811164838,0.0,12.7620426787,28.1191506574,84.1712686565,0.363853885286,3.33212,80.4752947712
 07/21  04:00:00,172.958587134,34.651674836,64.2847548536,0.0,12.7620426787,28.1191506574,115.758765063,4.25021787979,3.33212,108.176427183
 07/21  05:00:00,203.568558438,34.651674836,67.3363489404,0.0,25.5240853573,30.610668775,196.26162014,7.71678447296,8.3303,180.214535667
 07/21  06:00:00,312.923730624,36.4009159165,93.0943475301,0.0,51.0481707146,78.1489452969,338.522013918,2.68700066181,16.6606,319.174413256
 07/21  07:00:00,380.812446647,37.501654199,102.005580078,0.0,64.3609230253,109.708623606,458.515963442,9.40114503421,24.9909,424.123918408
 07/21  08:00:00,339.121667202,37.4558612981,103.098795193,0.0,51.0481707146,80.7689615957,365.735964313,4.59264014941,33.3212,327.822124163
 07/21  09:00:00,310.115114197,37.8978588773,102.353425052,0.0,51.0481707146,71.0224615957,315.81755076,1.94787394823,66.8089,247.060776812
 07/21  10:00:00,261.624509978,38.0945865656,101.89293657,0.0,32.1804615127,65.7244621605,283.155350865,1.65456888253,83.4695,198.031281982
 07/21  11:00:00,262.324926835,38.1800753262,101.552089342,0.0,32.1804615127,65.7244621605,235.843943402,0.799347072288,83.4695,151.575096329
 07/21  12:00:00,260.575164963,38.2143118991,99.9238178812,0.0,32.1804615127,65.7244621605,229.476927567,0.0552786547661,83.4695,145.952148912
 07/21  13:00:00,250.276571784,38.1269119794,98.669726181,0.0,32.1804615127,55.9779621605,214.474289081,0.0543828041128,75.1392,139.280706277
 07/21  14:00:00,250.152204871,38.1475659008,98.5862930821,0.0,32.1804615127,55.9779621605,212.340194101,0.0607629131382,66.8089,145.470531188
 07/21  15:00:00,249.749377193,38.177019786,98.3631647474,0.0,32.1804615127,55.9779621605,220.777409051,0.0349084048582,75.1392,145.603300646
 07/21  16:00:00,279.087197772,38.2376564675,98.3743018411,0.0,32.1804615127,60.9114621605,200.201410971,0.0,91.7998,108.401610971
 07/21  17:00:00,312.651500699,37.7021339576,97.3527581479,0.0,32.1804615127,77.5397301883,215.314959293,3.15441814038,49.9818,162.178741152
 07/21  18:00:00,365.645690286,37.8087846155,96.5322586666,0.0,77.122965704,86.2600435998,348.044290293,4.98986235395,49.9818,293.072627939
 07/21  19:00:00,373.980020345,37.836320334,98.4670508617,0.0,102.647051061,80.1663183927,255.107432618,5.55234199742,33.3212,216.23389062
 07/21  20:00:00,411.447789951,37.7455559708,100.213019663,0.0,115.40909374,92.7192997104,254.994078227,5.97004662913,33.3212,215.702831598
 07/21  21:00:00,393.470214101,37.7605000847,100.564520926,0.0,102.647051061,94.1340635361,354.410952584,9.76485905773,24.9909,319.655193526
 07/21  22:00:00,329.317937185,37.7855243614,103.04542817,0.0,77.122965704,65.871452062,282.419208356,21.4488462461,16.6606,244.30976211
 07/21  23:00:00,264.541480839,37.7021595553,106.915532021,0.0,38.286128036,48.4199368926,169.141424275,29.880690051,8.3303,130.930434224
 07/21  24:00:00,168.385991801,32.7503258356,54.0019280413,0.0,25.5240853573,30.610668775,132.734181411,21.2225111442,3.33212,108.179550266
 07/22  01:00:00,197.379686237,35.0319446361,77.9026089157,0.0,27.7269238854,30.610668775,96.440248168,12.6422652104,3.33212,80.4658629576
 07/22  02:00:00,164.039021037,34.2714050359,62.9664663909,0.0,12.7620426787,28.1191506574,91.4553214112,7.64760273794,3.33212,80.4755986733
 07/22  03:00:00,157.380947679,34.2714050359,56.3831282173,0.0,12.7620426787,28.1191506574,91.3284205176,7.53327544664,3.33212,80.4630250709
 07/22  04:00:00,164.618399578,34.2714050359,57.0947226213,0.0,12.7620426787,28.1191506574,118.920059661,7.41299580679,3.33212,108.174943854
 07/22  05:00:00,190.873304634,35.0319446361,70.3408811941,0.0,12.7620426787,28.1191506574,152.981920017,13.7186545973,8.3303,130.93296542
 07/22  06:00:00,279.211362976,36.4009159165,93.1831458434,0.0,42.6918050922,54.3732441037,222.87202227,18.3778743828,16.6606,187.833547887
 07/22  07:00:00,336.533648008,37.5368219817,105.042050876,0.0,42.6918050922,86.1019271793,362.52022781,18.4525189427,24.9909,319.076808867
 07/22  08:00:00,374.284852865,37.5044038789,101.25972344,0.0,57.6566862989,112.030105488,495.557016869,9.55803289134,33.3212,452.677783978
 07/22  09:00:00,326.993889582,37.8975627767,100.039986602,0.0,57.6566862989,83.6599452969,400.828392671,3.43988618046,66.8089,330.57960649
 07/22  10:00:00,273.667176206,38.1300384317,100.373668876,0.0,42.6918050922,68.9656133826,331.883345976,1.46406627086,83.4695,246.949779705
 07/22  11:00:00,264.329502453,38.223168884,98.6289678187,0.0,34.9340096728,67.7198543238,281.959504707,0.996628047318,83.4695,197.49337666
 07/22  12:00:00,262.982276056,38.2724684099,97.3096166761,0.0,34.9340096728,67.7198543238,236.60885555,0.338162894665,83.4695,152.801192656
 07/22  13:00:00,253.088766226,38.1805355239,96.5200298473,0.0,34.9340096728,57.9733543238,221.294951003,0.0156394798269,75.1392,146.140111523
 07/22  14:00:00,252.60336024,38.1670205635,95.9303269695,0.0,34.9340096728,57.9733543238,212.776050026,0.0164550829551,66.8089,145.950694944
 07/22  15:00:00,252.406689766,38.2096913504,95.7021490114,0.0,34.9340096728,57.9733543238,221.201164478,0.107895709277,75.1392,145.954068769
 07/22  16:00:00,282.046355342,38.105819898,96.2022654108,0.0,34.9340096728,62.9068543238,200.844418133,0.523441211419,91.7998,108.521176922
 07/22  17:00:00,310.770484771,37.7529975913,98.0401029321,0.0,34.9340096728,72.2186844194,192.017402929,4.05445940716,49.9818,137.981143522
 07/22  18:00:00,375.90899096,37.956063094,97.2182028493,0.0,87.0357390804,86.2600435998,217.349196474,4.56413745951,49.9818,162.803259015
 07/22  19:00:00,369.784620963,37.7349368569,96.8222841619,0.0,102.000620287,77.6748002752,255.70457314,5.15369705067,33.3212,217.229676089
 07/22  20:00:00,392.958878188,37.611951193,98.1660715129,0.0,102.000620287,88.9820225341,255.672356051,5.65500105321,33.3212,216.696154997
 07/22  21:00:00,390.538325752,37.627603111,100.400756741,0.0,102.000620287,91.6425454185,251.847554767,6.11519866212,24.9909,220.741456105
 07/22  22:00:00,339.035625589,37.559137278,102.851923104,0.0,87.0357390804,65.871452062,344.073164098,16.5448323566,16.6606,310.867731741
 07/22  23:00:00,268.201303258,37.4770913441,106.32656815,0.0,42.6918050922,48.4199368926,224.456377266,29.557931008,8.3303,186.568146258
 07/22  24:00:00,174.848503567,32.7503258356,58.2516415074,0.0,27.7269238854,30.610668775,131.825999415,20.3142121667,3.33212,108.179667248
 07/23  01:00:00,195.339147308,32.7503258356,69.5523621033,0.0,34.4311606118,33.1021868926,103.319240875,19.4355149677,3.33212,80.5516059072
 07/23  02:00:00,196.216481221,35.0319446361,85.0940994004,0.0,19.466279405,30.610668775,102.504703717,18.6153825117,3.33212,80.5572012053
 07/23  03:00:00,150.623835789,32.7503258356,42.3793748592,0.0,19.466279405,30.610668775,101.743355188,17.8521819685,3.33212,80.5590532194
 07/23  04:00:00,191.029057985,35.0319446361,73.2906335415,0.0,19.466279405,30.610668775,128.625387795,17.1181414111,3.33212,108.175126384
 07/23  05:00:00,169.292124922,32.7503258356,42.2179544748,0.0,19.466279405,30.610668775,162.365869368,16.4013192072,8.3303,137.634250161
 07/23  06:00:00,281.193757257,36.5530238365,94.9517903529,0.0,42.6918050922,54.3732441037,220.712833457,15.7434447237,16.6606,188.308788733
 07/23  07:00:00,346.680104863,37.8032358275,105.864347637,0.0,49.3960418185,88.5934452969,365.286369054,21.2538635576,24.9909,319.041605496
 07/23  08:00:00,375.871374413,37.5083535931,103.306068774,0.0,57.6566862989,112.030105488,502.648833383,17.6026158534,33.3212,451.725017529
 07/23  09:00:00,320.468164456,37.9631252531,103.545321,0.0,50.9524495726,81.1684271793,413.945789234,15.439380192,66.8089,331.697509042
 07/23  10:00:00,276.005649722,38.2516056813,103.532755515,0.0,42.6918050922,68.9656133826,336.102498353,5.37518318852,83.4695,247.257815164
 07/23  11:00:00,271.647679303,38.1902562619,102.279600043,0.0,38.286128036,68.9656133826,283.595390405,0.954187030624,83.4695,199.171703375
 07/23  12:00:00,270.208397008,38.2446467993,100.921236989,0.0,38.286128036,68.9656133826,228.640530015,0.0471710725407,83.4695,145.123858943
 07/23  13:00:00,250.996334993,38.1246412748,100.29666575,0.0,31.5818913096,56.727595265,220.285017304,0.126875390986,75.1392,145.018941913
 07/23  14:00:00,250.720027769,38.1470866653,99.510404218,0.0,31.5818913096,56.727595265,212.601380132,0.202447606412,66.8089,145.590032525
 07/23  15:00:00,250.386881771,38.173194635,98.9382991674,0.0,31.5818913096,56.727595265,221.295226963,0.574245895648,75.1392,145.581781067
 07/23  16:00:00,280.352108262,37.9862368196,100.134100052,0.0,31.5818913096,61.661095265,201.257051203,1.06431840996,91.7998,108.392932793
 07/23  17:00:00,307.939106584,37.5182921888,100.942562428,0.0,31.5818913096,70.9729253606,192.021964834,4.07411161778,49.9818,137.966053216
 07/23  18:00:00,368.566686678,37.6097330266,100.183451572,0.0,80.3315023541,83.7685254822,217.027644186,4.49065545617,49.9818,162.55518873
 07/23  19:00:00,372.111765073,37.6283628848,100.376624328,0.0,102.000620287,77.6748002752,253.300080157,4.39772424661,33.3212,215.58115591
 07/23  20:00:00,407.109281248,37.5377546784,101.535135095,0.0,108.704857014,91.4735406516,255.676993938,7.35815361444,33.3212,214.997640324
 07/23  21:00:00,382.431147946,37.6593640791,102.282479793,0.0,95.2963835608,89.1510273009,251.291727736,10.7421269848,24.9909,215.558700752
 07/23  22:00:00,329.892735218,37.61502138,103.048541121,0.0,80.3315023541,63.3799339444,345.961488148,12.4545792418,16.6606,316.846308906
 07/23  23:00:00,267.423636493,37.5600520853,104.961230367,0.0,42.6918050922,48.4199368926,200.722041191,11.4176976954,8.3303,180.974043495
 07/23  24:00:00,181.882351588,32.7503258356,56.0593162915,0.0,34.4311606118,33.1021868926,111.628544496,0.0,3.33212,108.296424496
 07/24  01:00:00,187.317366338,34.2714050359,78.3155580778,0.0,19.418418834,29.3649097162,83.8343823643,0.0385630308708,3.33212,80.4636993334
 07/24  02:00:00,153.080190757,33.5108654358,53.060895065,0.0,12.7620426787,28.1191506574,83.7867980866,0.0,3.33212,80.4546780866
 07/24  03:00:00,170.340800233,35.0319446361,68.3998188003,0.0,12.7620426787,28.1191506574,83.8436483857,0.0407893821528,3.33212,80.4707390036
 07/24  04:00:00,172.070616216,34.651674836,64.0438348071,0.0,12.7620426787,28.1191506574,111.829207022,0.33399410541,3.33212,108.163092917
 07/24  05:00:00,204.435902313,34.7784314361,68.6938629537,0.0,25.5240853573,30.610668775,192.313335125,3.83148108741,8.3303,180.151554037
 07/24  06:00:00,315.483640206,36.5530238365,96.6714531882,0.0,51.0481707146,78.1489452969,348.820657905,13.1545712381,16.6606,319.005486667
 07/24  07:00:00,378.835221857,37.5027656899,101.670124941,0.0,64.3609230253,109.708623606,466.946578516,18.4894723717,24.9909,423.466206144
 07/24  08:00:00,338.13120117,37.4328296261,103.379381886,0.0,51.0481707146,80.7689615957,371.149950504,9.92229833301,33.3212,327.906452171
 07/24  09:00:00,311.068512992,37.8955171565,103.912415189,0.0,51.0481707146,71.0224615957,317.774978183,4.09498934911,66.8089,246.871088834
 07/24  10:00:00,261.960041534,38.0475226406,103.030022205,0.0,32.1804615127,65.7244621605,282.335299021,2.09643070891,83.4695,196.769368312
 07/24  11:00:00,261.395075803,38.1562818713,101.044693532,0.0,32.1804615127,65.7244621605,233.108268901,0.99087369181,83.4695,148.64789521
 07/24  12:00:00,260.037537368,38.1901339711,99.7070542957,0.0,32.1804615127,65.7244621605,228.119393692,0.214767767127,83.4695,144.435125924
 07/24  13:00:00,250.2816578,38.1153173092,99.5538672334,0.0,32.1804615127,55.9779621605,219.96081301,0.0704546312376,75.1392,144.751158379
 07/24  14:00:00,248.904442954,38.1419334969,97.7898213975,0.0,32.1804615127,55.9779621605,212.467628294,0.0766960232924,66.8089,145.582032271
 07/24  15:00:00,248.132376518,38.1715378215,96.3160757532,0.0,32.1804615127,55.9779621605,220.921623594,0.207592729048,75.1392,145.574830865
 07/24  16:00:00,277.401623889,38.1834489499,96.22891079,0.0,32.1804615127,60.9114621605,200.188427616,0.0,91.7998,108.388627616
 07/24  17:00:00,311.167412315,37.6702882139,95.4763714294,0.0,32.1804615127,77.5397301883,215.040377859,2.94304885187,49.9818,162.115529007
 07/24  18:00:00,365.083504605,37.7718377407,95.6873367505,0.0,77.122965704,86.2600435998,347.554185503,4.64771864058,49.9818,292.924666863
 07/24  19:00:00,374.464621329,37.7982411399,98.2113419477,0.0,102.647051061,80.1663183927,254.615042186,5.17346234588,33.3212,216.12037984
 07/24  20:00:00,413.792145541,37.7218610642,98.5995084023,0.0,115.40909374,92.7192997104,254.50111916,5.60837301625,33.3212,215.571546143
 07/24  21:00:00,393.405523542,37.7460354385,99.6019889479,0.0,102.647051061,94.1340635361,350.452830785,6.00426186877,24.9909,319.457668916
 07/24  22:00:00,329.532994014,37.7702843511,103.132120182,0.0,77.122965704,65.871452062,271.806415622,15.8418388696,16.6606,239.303976753
 07/24  23:00:00,264.712697664,37.6839887825,107.110549591,0.0,38.286128036,48.4199368926,172.312344015,28.7364521438,8.3303,135.245591872
 07/24  24:00:00,166.781049069,32.7503258356,52.4202012818,0.0,25.5240853573,30.610668775,124.060881364,12.5721669073,3.33212,108.156594456
 07/25  01:00:00,185.864396693,35.0319446361,75.9679671636,0.0,19.418418834,29.3649097162,98.0808672193,14.2877759062,3.33212,80.4609713131
 07/25  02:00:00,150.159427265,33.5108654358,50.1668698136,0.0,12.7620426787,28.1191506574,102.913207054,19.1193871842,3.33212,80.4616998695
 07/25  03:00:00,158.000679067,34.2714050359,57.2100631507,0.0,12.7620426787,28.1191506574,111.224973815,27.7372281495,3.33212,80.1556256651
 07/25  04:00:00,181.132423158,35.0319446361,72.3366962541,0.0,12.7620426787,28.1191506574,128.64549944,23.197880053,3.33212,102.115499387
 07/25  05:00:00,206.19310984,34.651674836,70.1591868885,0.0,25.5240853573,30.610668775,211.711940142,16.3403500562,8.3303,187.041290086
 07/25  06:00:00,316.336601164,36.2488079964,94.4431601138,0.0,51.0481707146,78.1489452969,351.121992008,15.5242311361,16.6606,318.937160872
 07/25  07:00:00,380.144958798,37.4643690939,102.027207489,0.0,64.3609230253,109.708623606,459.761392454,15.778104592,24.9909,418.992387862
 07/25  08:00:00,338.234853504,37.4589307421,102.489004255,0.0,51.0481707146,80.7689615957,369.973600792,4.99404787676,33.3212,331.658352915
 07/25  09:00:00,309.333717467,37.8998546657,101.572739858,0.0,51.0481707146,71.0224615957,315.40123379,1.70334561374,66.8089,246.888988176
 07/25  10:00:00,260.733957188,38.0963960532,100.620126271,0.0,32.1804615127,65.7244621605,281.794260686,1.57751166799,83.4695,196.747249018
 07/25  11:00:00,261.343127384,38.1888611914,100.118585766,0.0,32.1804615127,65.7244621605,230.164108294,0.580250644483,83.4695,146.11435765
 07/25  12:00:00,259.022123697,38.2289055935,97.8454207611,0.0,32.1804615127,65.7244621605,229.449383461,0.047612138601,83.4695,145.932271323
 07/25  13:00:00,248.649953272,38.139202319,96.8040159662,0.0,32.1804615127,55.9779621605,220.923528657,0.0443788153407,75.1392,145.739949842
 07/25  14:00:00,249.570668928,38.1490763904,97.6803272829,0.0,32.1804615127,55.9779621605,209.652182563,0.203421835328,66.8089,142.639860728
 07/25  15:00:00,249.884376644,38.1779621527,97.9934545116,0.0,32.1804615127,55.9779621605,217.521086603,0.507232233903,75.1392,141.874654369
 07/25  16:00:00,278.632802594,38.2230692743,97.4348851701,0.0,32.1804615127,60.9114621605,200.18378097,0.0126097659033,91.7998,108.371371205
 07/25  17:00:00,313.496053573,37.6484347041,98.0107478933,0.0,32.1804615127,77.5397301883,214.793629398,2.64171006829,49.9818,162.170119329
 07/25  18:00:00,367.326951135,37.6971243753,98.4725475481,0.0,77.122965704,86.2600435998,346.99168876,4.12301461345,49.9818,292.886874147
 07/25  19:00:00,374.910663562,37.6868554878,99.4194839916,0.0,102.647051061,80.1663183927,258.650857375,4.56823756797,33.3212,220.761419808
 07/25  20:00:00,414.305922064,37.6307300193,99.9834862534,0.0,115.40909374,92.7192997104,254.405512332,5.03131108633,33.3212,216.053001246
 07/25  21:00:00,392.844993268,37.6723074842,99.5817313109,0.0,102.647051061,94.1340635361,350.531800834,8.1493602249,24.9909,317.391540609
 07/25  22:00:00,329.570481308,37.7187509094,103.198756349,0.0,77.122965704,65.871452062,275.56775981,18.2170809136,16.6606,240.690078897
 07/25  23:00:00,264.018510134,37.6504749053,106.220238245,0.0,38.286128036,48.4199368926,165.367749537,26.1349726287,8.3303,130.902476908
 07/25  24:00:00,160.406081749,32.7503258356,46.0487637348,0.0,25.5240853573,30.610668775,129.692667452,18.2043024635,3.33212,108.156244988
 07/26  01:00:00,189.21605361,35.0319446361,79.3502055127,0.0,19.418418834,29.3649097162,101.243542598,17.4459907645,3.33212,80.4654318333
 07/26  02:00:00,147.637938216,33.5108654358,47.6006437908,0.0,12.7620426787,28.1191506574,94.1842271173,10.4043248259,3.33212,80.4477822913
 07/26  03:00:00,154.958233714,34.2714050359,54.0350124654,0.0,12.7620426787,28.1191506574,95.630288944,11.8367484879,3.33212,80.4614204561
 07/26  04:00:00,175.405453227,35.0319446361,66.9814192288,0.0,12.7620426787,28.1191506574,127.372742139,15.8817888531,3.33212,108.158833285
 07/26  05:00:00,197.852279006,34.651674836,62.3771762383,0.0,25.5240853573,30.610668775,203.960017967,15.4856888443,8.3303,180.144029123
 07/26  06:00:00,312.549976685,36.2488079964,91.3484853141,0.0,51.0481707146,78.1489452969,350.270944549,14.7042114696,16.6606,318.90613308
 07/26  07:00:00,379.827572398,37.4697927385,102.811263968,0.0,64.3609230253,109.708623606,462.83746714,15.0306168557,24.9909,422.815950284
 07/26  08:00:00,337.809767425,37.4572961414,102.947335162,0.0,51.0481707146,80.7689615957,366.295925266,4.78086708339,33.3212,328.193858183
 07/26  09:00:00,309.53717539,37.9032280875,101.78515188,0.0,51.0481707146,71.0224615957,315.238254365,1.61395795901,66.8089,246.815396406
 07/26  10:00:00,260.903795716,38.1067946413,101.024666675,0.0,32.1804615127,65.7244621605,282.003910897,1.80226778017,83.4695,196.732143117
 07/26  11:00:00,260.29091062,38.1951076707,98.9136877163,0.0,32.1804615127,65.7244621605,230.373370752,0.793551782326,83.4695,146.110318969
 07/26  12:00:00,258.662222353,38.2349784987,97.2461747205,0.0,32.1804615127,65.7244621605,229.531062723,0.133728600242,83.4695,145.927834122
 07/26  13:00:00,248.810301212,38.1384766648,97.251338072,0.0,32.1804615127,55.9779621605,220.974625567,0.0979849838805,75.1392,145.737440583
 07/26  14:00:00,248.302535675,38.1520078881,96.6180949882,0.0,32.1804615127,55.9779621605,212.47432785,0.0994231985623,66.8089,145.566004652
 07/26  15:00:00,248.296053881,38.1818512117,96.3912269825,0.0,32.1804615127,55.9779621605,218.376925608,0.101804466719,75.1392,143.135921142
 07/26  16:00:00,276.699138263,38.246102069,95.4871952694,0.0,32.1804615127,60.9114621605,202.526292919,0.0176990315701,91.7998,110.708793888
 07/26  17:00:00,311.958651686,37.6904656878,96.7756206423,0.0,32.1804615127,77.5397301883,214.507548727,2.44365151055,49.9818,162.082097216
 07/26  18:00:00,365.201207655,37.7812871424,96.3887924441,0.0,77.122965704,86.2600435998,346.659689429,3.83294180554,49.9818,292.844947623
 07/26  19:00:00,374.522514881,37.8006207904,98.8442958865,0.0,102.647051061,80.1663183927,253.671968685,4.30185383454,33.3212,216.048914851
 07/26  20:00:00,414.954627444,37.7120646379,100.905446052,0.0,115.40909374,92.7192997104,256.135249933,7.3162817022,33.3212,215.497768231
 07/26  21:00:00,393.591335651,37.7389227159,100.502168038,0.0,102.647051061,94.1340635361,355.087677581,10.7039676205,24.9909,319.39280996
 07/26  22:00:00,328.788434402,37.7708571138,102.313919736,0.0,77.122965704,65.871452062,264.552136535,11.1474533618,16.6606,236.744083173
 07/26  23:00:00,263.22580187,37.6960933355,104.995717331,0.0,38.286128036,48.4199368926,159.442848769,13.662990402,8.3303,137.449558367
 07/26  24:00:00,170.799757344,33.5108654358,55.385166752,0.0,25.5240853573,30.610668775,112.873679401,6.94911041024,3.33212,102.592448991
 07/27  01:00:00,169.010504606,34.2714050359,60.0595411378,0.0,19.418418834,29.3649097162,89.8615709121,6.84841467918,3.33212,79.681036233
 07/27  02:00:00,170.780135174,35.0319446361,68.7306378483,0.0,12.7620426787,28.1191506574,90.5453459826,6.75030949999,3.33212,80.4629164826
 07/27  03:00:00,170.125516291,35.0319446361,68.1121444386,0.0,12.7620426787,28.1191506574,90.4437718511,6.65796761554,3.33212,80.4536842356
 07/27  04:00:00,168.924605323,34.651674836,60.8968635148,0.0,12.7620426787,28.1191506574,118.302542701,6.81466850478,3.33212,108.155754197
 07/27  05:00:00,204.449312825,35.0319446361,68.2340535191,0.0,25.5240853573,30.610668775,201.849019624,6.49514220668,8.3303,187.023577417
 07/27  06:00:00,303.954826043,35.7924842363,82.8199645317,0.0,51.0481707146,78.1489452969,340.081150036,6.3943072898,16.6606,317.026242746
 07/27  07:00:00,379.447912584,37.4870367093,101.830295536,0.0,64.3609230253,109.708623606,459.316342038,13.373955516,24.9909,420.951486522
 07/27  08:00:00,338.114933217,37.4072681043,102.934965919,0.0,51.0481707146,80.7689615957,364.261672551,5.52531764359,33.3212,325.415154908
 07/27  09:00:00,310.514498361,37.8973814502,102.877488305,0.0,51.0481707146,71.0224615957,320.900496873,1.76055264621,66.8089,252.331044227
 07/27  10:00:00,260.737570946,38.0663426111,101.081597254,0.0,32.1804615127,65.7244621605,281.735939382,1.52848569774,83.4695,196.737953684
 07/27  11:00:00,261.158689992,38.166406705,100.127888296,0.0,32.1804615127,65.7244621605,230.266175417,0.691355892701,83.4695,146.105319524
 07/27  12:00:00,259.187011902,38.2023886217,98.313877701,0.0,32.1804615127,65.7244621605,229.511975025,0.12062934347,83.4695,145.921845681
 07/27  13:00:00,249.548444494,38.120897018,98.5336544582,0.0,32.1804615127,55.9779621605,218.004949903,0.080741146851,75.1392,142.785008756
 07/27  14:00:00,249.202922607,38.1452009931,97.8123117826,0.0,32.1804615127,55.9779621605,208.76581078,0.0866368821229,66.8089,141.870273898
 07/27  15:00:00,249.005382412,38.174182492,97.4228574196,0.0,32.1804615127,55.9779621605,220.982457461,0.284892814726,75.1392,145.558364646
 07/27  16:00:00,277.803689616,38.1894977422,97.1068776526,0.0,32.1804615127,60.9114621605,200.172942054,0.0,91.7998,108.373142054
 07/27  17:00:00,312.624080851,37.6424381567,97.7458669203,0.0,32.1804615127,77.5397301883,214.92193678,2.83603525612,49.9818,162.104101523
 07/27  18:00:00,365.875306459,37.728991077,97.3511546639,0.0,77.122965704,86.2600435998,347.216810681,4.4244698224,49.9818,292.810540859
 07/27  19:00:00,374.465390822,37.765342751,98.7169815527,0.0,102.647051061,80.1663183927,254.314098289,4.91416372238,33.3212,216.078734567
 07/27  20:00:00,415.713027327,37.6814129507,101.557305915,0.0,115.40909374,92.7192997104,254.177635983,5.32535436791,33.3212,215.531081615
 07/27  21:00:00,394.314555019,37.7103655333,101.31116315,0.0,102.647051061,94.1340635361,350.051164704,5.7567105657,24.9909,319.303554138
 07/27  22:00:00,329.115391822,37.7565657075,102.712488377,0.0,77.122965704,65.871452062,265.836401812,9.45689901459,16.6606,239.718902798
 07/27  23:00:00,264.135822763,37.6859563177,106.182593331,0.0,38.286128036,48.4199368926,158.634941785,15.5118381754,8.3303,134.792803609
 07/27  24:00:00,174.602158331,33.5108654358,59.2038538826,0.0,25.5240853573,30.610668775,114.349901345,2.86831476738,3.33212,108.149466578
 07/28  01:00:00,171.723469071,34.2714050359,62.8206661666,0.0,19.418418834,29.3649097162,83.7897444792,0.0,3.33212,80.4576244792
 07/28  02:00:00,175.961333837,35.0319446361,74.0714178597,0.0,12.7620426787,28.1191506574,87.036507339,4.10363764433,3.33212,79.6007496947
 07/28  03:00:00,173.774645376,35.0319446361,71.9711427269,0.0,12.7620426787,28.1191506574,87.0114929606,7.6825204427,3.33212,75.9968525179
 07/28  04:00:00,172.990256595,34.651674836,64.4013207416,0.0,12.7620426787,28.1191506574,118.435046984,7.84907117621,3.33212,107.253855808
 07/28  05:00:00,208.793625173,35.0319446361,72.066639812,0.0,25.5240853573,30.610668775,202.841358934,7.47533677687,8.3303,187.035722157
 07/28  06:00:00,301.384201649,35.3361604762,80.2582302054,0.0,51.0481707146,78.1489452969,342.866958226,7.38605798132,16.6606,318.820300245
 07/28  07:00:00,380.720850941,37.4851164145,102.06834805,0.0,64.3609230253,109.708623606,454.897363363,11.1736645135,24.9909,418.73279885
 07/28  08:00:00,339.879142193,37.4067542618,103.961077402,0.0,51.0481707146,80.7689615957,366.793881281,4.89746629733,33.3212,328.575214984
 07/28  09:00:00,310.921572947,37.8982000428,103.499817824,0.0,51.0481707146,71.0224615957,318.332485685,2.08869462116,66.8089,249.434891064
 07/28  10:00:00,261.712990655,38.079160915,102.452119418,0.0,32.1804615127,65.7244621605,282.176456616,1.97465585609,83.4695,196.73230076
 07/28  11:00:00,262.034417911,38.1677606987,101.484576961,0.0,32.1804615127,65.7244621605,230.421917401,0.849107904784,83.4695,146.103309496
 07/28  12:00:00,260.652260841,38.2014769175,100.312093576,0.0,32.1804615127,65.7244621605,229.508928153,0.129729460863,83.4695,145.909698693
 07/28  13:00:00,251.032232589,38.1196757301,100.521430863,0.0,32.1804615127,55.9779621605,220.955672027,0.0866386042685,75.1392,145.729833423
 07/28  14:00:00,250.134145779,38.145729928,99.2123873566,0.0,32.1804615127,55.9779621605,205.825254577,0.0902763179811,66.8089,138.926078259
 07/28  15:00:00,248.861940184,38.1752819318,97.1993009605,0.0,32.1804615127,55.9779621605,220.775512927,0.0811832450369,75.1392,145.555129682
 07/28  16:00:00,277.810345627,38.1970195853,96.6453838425,0.0,32.1804615127,60.9114621605,200.17062666,0.0,91.7998,108.37082666
 07/28  17:00:00,312.507092195,37.6741358738,96.8189908929,0.0,32.1804615127,77.5397301883,215.24303666,3.15976815721,49.9818,162.101468502
 07/28  18:00:00,366.053368469,37.7751998061,96.8205789339,0.0,77.122965704,86.2600435998,347.75260507,4.99602557405,49.9818,292.774779496
 07/28  19:00:00,374.22949121,37.7872878019,98.5158216085,0.0,102.647051061,80.1663183927,254.953736306,5.56621171708,33.3212,216.066324588
 07/28  20:00:00,414.69799792,37.7081915234,100.521832133,0.0,115.40909374,92.7192997104,254.84240288,6.00133285096,33.3212,215.519870029
 07/28  21:00:00,393.489045468,37.7339075634,100.439899491,0.0,102.647051061,94.1340635361,350.662734701,6.41310729626,24.9909,319.258727404
 07/28  22:00:00,330.166478244,37.7665699054,103.841477271,0.0,77.122965704,65.871452062,267.030697049,10.4588808367,16.6606,239.911216213
 07/28  23:00:00,264.579520832,37.68650279,106.938527656,0.0,38.286128036,48.4199368926,167.737908892,24.8097040714,8.3303,134.59790482
 07/28  24:00:00,167.088806554,32.7503258356,52.7104558709,0.0,25.5240853573,30.610668775,133.502612397,22.0294844459,3.33212,108.141007951
 07/29  01:00:00,198.734280681,35.0319446361,79.4218234435,0.0,27.7269238854,30.610668775,96.8869784554,13.1054730549,3.33212,80.4493854005
 07/29  02:00:00,166.985967446,34.2714050359,65.9673712188,0.0,12.7620426787,28.1191506574,84.7422530832,2.88732028435,3.33212,78.5228127988
 07/29  03:00:00,165.782935264,34.651674836,64.3897679168,0.0,12.7620426787,28.1191506574,79.9089774544,0.38262836833,3.33212,76.1942290861
 07/29  04:00:00,172.377855388,34.651674836,64.4641439074,0.0,12.7620426787,28.1191506574,115.949959505,4.47307190813,3.33212,108.144767597
 07/29  05:00:00,185.920583661,34.651674836,65.8357591947,0.0,12.7620426787,28.1191506574,153.877050516,8.11273308888,8.3303,137.434017427
 07/29  06:00:00,269.373212669,35.6023493363,81.2945925809,0.0,42.6918050922,54.3732441037,212.095037177,7.72631941827,16.6606,187.708117759
 07/29  07:00:00,335.468643814,37.6811552619,103.433109095,0.0,42.6918050922,86.1019271793,350.098121093,11.0333579382,24.9909,314.073863154
 07/29  08:00:00,373.723919959,37.6042515752,100.353177198,0.0,57.6566862989,112.030105488,494.522847449,4.38164080158,33.3212,456.820006648
 07/29  09:00:00,327.061654506,37.9363125676,100.031731102,0.0,57.6566862989,83.6599452969,391.170891936,1.72456061621,66.8089,322.637431319
 07/29  10:00:00,274.10651325,38.1567167786,100.742705435,0.0,42.6918050922,68.9656133826,331.855731127,1.6245309188,83.4695,246.761700208
 07/29  11:00:00,265.830794172,38.2431558317,100.337517475,0.0,34.9340096728,67.7198543238,288.66526976,0.928176379,83.4695,204.267593381
 07/29  12:00:00,265.069376512,38.2994818788,99.8322474085,0.0,34.9340096728,67.7198543238,229.927105996,0.187944065363,83.4695,146.269661931
 07/29  13:00:00,254.473582787,38.2038860089,98.2346493001,0.0,34.9340096728,57.9733543238,221.239204156,0.0228817866444,75.1392,146.077122369
 07/29  14:00:00,253.836556602,38.1840731322,97.1458491084,0.0,34.9340096728,57.9733543238,212.722559631,0.0219494264071,66.8089,145.891710204
 07/29  15:00:00,253.747949909,38.2228150752,97.0301604076,0.0,34.9340096728,57.9733543238,221.078605685,0.0373642937725,75.1392,145.902041392
 07/29  16:00:00,284.400070559,38.1170671469,98.8474315777,0.0,34.9340096728,62.9068543238,200.757978624,0.46622674614,91.7998,108.491951878
 07/29  17:00:00,311.62222894,37.7754701645,98.619003321,0.0,34.9340096728,72.2186844194,192.149918723,4.23480027212,49.9818,137.933318451
 07/29  18:00:00,376.790186199,37.9812472604,97.6144103147,0.0,87.0357390804,86.2600435998,217.743458284,5.05010314053,49.9818,162.711555144
 07/29  19:00:00,372.780044264,37.703893153,100.133187632,0.0,102.000620287,77.6748002752,254.821642785,5.70715662753,33.3212,215.793286157
 07/29  20:00:00,398.312470963,37.6107280626,101.190004119,0.0,102.000620287,88.9820225341,255.025547561,6.18956047218,33.3212,215.514787089
 07/29  21:00:00,391.542587799,37.6409596285,101.68515038,0.0,102.000620287,91.6425454185,247.465807365,6.66792017988,24.9909,215.806987185
 07/29  22:00:00,338.976901211,37.5729517533,102.570937794,0.0,87.0357390804,65.871452062,343.762413904,9.30903532595,16.6606,317.792778578
 07/29  23:00:00,267.880732669,37.4898000894,105.486421632,0.0,42.6918050922,48.4199368926,210.740837858,15.1475435915,8.3303,187.262994266
 07/29  24:00:00,169.998109256,32.7503258356,53.4124881066,0.0,27.7269238854,30.610668775,114.085421077,8.98221764836,3.33212,101.771083429
 07/30  01:00:00,191.776725282,32.7503258356,65.9971089165,0.0,34.4311606118,33.1021868926,104.777394074,16.5991812337,3.33212,84.8460928406
 07/30  02:00:00,188.333965641,34.2714050359,78.2722820948,0.0,19.466279405,30.610668775,107.925631566,22.1781165121,3.33212,82.4153950536
 07/30  03:00:00,163.018015004,33.5108654358,53.887887537,0.0,19.466279405,30.610668775,105.076987681,21.2079448657,3.33212,80.5369228154
 07/30  04:00:00,177.081473424,33.5108654358,61.3869834398,0.0,19.466279405,30.610668775,139.35334916,30.7516148802,3.33212,105.26961428
 07/30  05:00:00,195.201324603,34.2714050359,66.4583209018,0.0,19.466279405,30.610668775,179.006555775,36.6794323083,8.3303,133.996823467
 07/30  06:00:00,280.292145407,36.2488079964,91.6703837669,0.0,42.6918050922,54.3732441037,228.390084182,23.5188768127,16.6606,188.210607369
 07/30  07:00:00,344.604438121,37.8505027051,103.41403241,0.0,49.3960418185,88.5934452969,360.280787732,16.5919160652,24.9909,318.697971667
 07/30  08:00:00,373.416744456,37.623777243,100.051144152,0.0,57.6566862989,112.030105488,489.281924702,4.98872565304,33.3212,450.971999049
 07/30  09:00:00,317.811977499,38.0485424073,99.7046222322,0.0,50.9524495726,81.1684271793,398.970631798,0.790428392809,66.8089,331.371303406
 07/30  10:00:00,273.455746084,38.3811553176,99.3821624667,0.0,42.6918050922,68.9656133826,331.204533787,0.641645560406,83.4695,247.093388226
 07/30  11:00:00,269.581406706,38.2815146632,98.9450608291,0.0,38.286128036,68.9656133826,280.810510547,0.15189265398,83.4695,197.189117893
 07/30  12:00:00,268.764057923,38.3199495638,98.6982829953,0.0,38.286128036,68.9656133826,229.383920948,0.0,83.4695,145.914420948
 07/30  13:00:00,249.563716852,38.1728074638,98.5699364578,0.0,31.5818913096,56.727595265,221.072477773,0.0387888569292,75.1392,145.894488916
 07/30  14:00:00,249.169174971,38.1668339753,98.1508339885,0.0,31.5818913096,56.727595265,212.413697372,0.0615440256057,66.8089,145.543253347
 07/30  15:00:00,249.86048944,38.193977248,99.0603489211,0.0,31.5818913096,56.727595265,220.927356101,0.254095977597,75.1392,145.534060123
 07/30  16:00:00,279.08604281,38.0358003453,99.1453175414,0.0,31.5818913096,61.661095265,200.981647133,0.817022604907,91.7998,108.364824528
 07/30  17:00:00,306.495577637,37.5485972878,99.1702110902,0.0,31.5818913096,70.9729253606,185.559020562,4.10518442009,49.9818,131.472036142
 07/30  18:00:00,367.601316106,37.621201629,98.7075317827,0.0,80.3315023541,83.7685254822,223.742047113,4.62656368558,49.9818,169.133683428
 07/30  19:00:00,372.310484799,37.5849879695,99.9838156733,0.0,102.000620287,77.6748002752,253.503008013,4.78569797613,33.3212,215.396110037
 07/30  20:00:00,407.217055481,37.5273394107,100.977732118,0.0,108.704857014,91.4735406516,248.006785045,5.23023645407,33.3212,209.455348591
 07/30  21:00:00,382.712745732,37.6534216901,102.24196471,0.0,95.2963835608,89.1510273009,245.348601339,5.98199644337,24.9909,214.375704896
 07/30  22:00:00,329.888635735,37.6066517657,102.696676486,0.0,80.3315023541,63.3799339444,342.640418882,8.97970005203,16.6606,317.00011883
 07/30  23:00:00,268.48867304,37.5417890917,106.271034121,0.0,42.6918050922,48.4199368926,211.267668562,19.1937014088,8.3303,183.743667154
 07/30  24:00:00,178.174507637,32.7503258356,52.3598026807,0.0,34.4311606118,33.1021868926,128.007956826,20.0087569455,3.33212,104.66707988
 07/31  01:00:00,176.865049276,33.5108654358,68.9886766026,0.0,19.418418834,29.3649097162,102.921073129,19.1533992197,3.33212,80.4355539092
 07/31  02:00:00,164.417666496,34.2714050359,63.6275332407,0.0,12.7620426787,28.1191506574,111.597583476,27.8172713928,3.33212,80.4481920836
 07/31  03:00:00,178.190768894,35.0319446361,76.6807536283,0.0,12.7620426787,28.1191506574,117.011360763,33.2307821865,3.33212,80.4484585762
 07/31  04:00:00,162.824072174,33.5108654358,56.3939596916,0.0,12.7620426787,28.1191506574,141.89527848,30.4222944535,3.33212,108.140864027
 07/31  05:00:00,204.867695622,34.2714050359,70.0601330868,0.0,25.5240853573,30.610668775,223.253305737,27.9164164123,8.3303,187.006589325
 07/31  06:00:00,318.934999768,36.4009159165,97.8404572142,0.0,51.0481707146,78.1489452969,356.385523634,25.6483758376,16.6606,314.076547797
 07/31  07:00:00,377.931709166,37.5372547983,100.964960351,0.0,64.3609230253,109.708623606,471.183966569,22.2838588353,24.9909,423.909207733
 07/31  08:00:00,336.393322802,37.5048967566,101.443457991,0.0,51.0481707146,80.7689615957,363.057626067,6.64476532435,33.3212,323.091660743
 07/31  09:00:00,310.12220858,37.9261211383,102.47877063,0.0,51.0481707146,71.0224615957,318.473949431,1.65176033799,66.8089,250.013289093
 07/31  10:00:00,261.565491257,38.1259375653,102.139821438,0.0,32.1804615127,65.7244621605,280.412170299,1.57436009758,83.4695,195.368310202
 07/31  11:00:00,261.199080948,38.2163834865,100.293774978,0.0,32.1804615127,65.7244621605,234.031172661,0.566485328806,83.4695,149.995187332
 07/31  12:00:00,259.883213727,38.2473454724,99.4886117916,0.0,32.1804615127,65.7244621605,226.334145104,0.0826881619734,83.4695,142.781956942
 07/31  13:00:00,248.713355435,38.147182484,97.7273425306,0.0,32.1804615127,55.9779621605,218.445084704,0.0572170271327,75.1392,143.248667677
 07/31  14:00:00,249.036167129,38.1640890449,97.9232244979,0.0,32.1804615127,55.9779621605,212.406614123,0.0593729552413,66.8089,145.538341168
 07/31  15:00:00,248.376606727,38.1931734085,97.1314614026,0.0,32.1804615127,55.9779621605,220.780053891,0.111916836718,75.1392,145.528937054
 07/31  16:00:00,277.303751165,38.1929094296,96.5594282011,0.0,32.1804615127,60.9114621605,200.157917907,0.0,91.7998,108.358117907
 07/31  17:00:00,312.323447052,37.6466231834,97.4071814701,0.0,32.1804615127,77.5397301883,214.029712041,2.00577766303,49.9818,162.042134378
 07/31  18:00:00,365.821383864,37.7362912123,97.2738909081,0.0,77.122965704,86.2600435998,345.912729413,3.24106393225,49.9818,292.689865481
 07/31  19:00:00,375.584033075,37.7200676382,99.9487108036,0.0,102.647051061,80.1663183927,252.955257102,3.67405787753,33.3212,215.959999224
 07/31  20:00:00,416.40795663,37.6691537344,102.289794276,0.0,115.40909374,92.7192997104,252.759353794,4.03498013557,33.3212,215.403173659
 07/31  21:00:00,394.812631406,37.7070136052,102.005092958,0.0,102.647051061,94.1340635361,350.919098815,6.73474253316,24.9909,319.193456282
 07/31  22:00:00,329.689117707,37.7379760242,103.620545101,0.0,77.122965704,65.871452062,262.796210791,9.49077972636,16.6606,236.644831065
 07/31  23:00:00,263.152936297,37.6617257328,105.014014004,0.0,38.286128036,48.4199368926,152.254939197,10.938450446,8.3303,132.986188751
 07/31  24:00:00,160.356380602,32.7503258356,46.0053890649,0.0,25.5240853573,30.610668775,113.046846863,3.63333047075,3.33212,106.081396393
 08/01  01:00:00,188.665389532,35.0319446361,78.3919339568,0.0,19.418418834,29.3649097162,86.3318192633,2.55096252416,3.33212,80.4487367391
 08/01  02:00:00,133.264802646,32.7503258356,34.2844872477,0.0,12.7620426787,28.1191506574,85.431005391,1.66177691456,3.33212,80.4371084764
 08/01  03:00:00,164.743729699,35.0319446361,62.4138870667,0.0,12.7620426787,28.1191506574,84.5642147199,0.778683677527,3.33212,80.4534110424
 08/01  04:00:00,174.974457426,35.0319446361,65.2211752523,0.0,12.7620426787,28.1191506574,111.623215331,0.15544723861,3.33212,108.135648093
 08/01  05:00:00,195.527949072,34.651674836,58.8034578356,0.0,25.5240853573,30.610668775,189.33504175,0.307398997212,8.3303,180.697342753
 08/01  06:00:00,303.430837976,35.7924842363,81.2570471053,0.0,51.0481707146,78.1489452969,337.870082881,3.32069049045,16.6606,317.88879239
 08/01  07:00:00,379.89153375,37.5237878115,101.095406207,0.0,64.3609230253,109.708623606,460.057751312,13.1438505536,24.9909,421.923000758
 08/01  08:00:00,338.105840065,37.490019645,102.128290185,0.0,51.0481707146,80.7689615957,370.963082073,9.29336145973,33.3212,328.348520613
 08/01  09:00:00,309.626882322,37.9164841599,102.062263321,0.0,51.0481707146,71.0224615957,317.513184894,4.00149221315,66.8089,246.702792681
 08/01  10:00:00,260.589965671,38.1216777819,100.866039174,0.0,32.1804615127,65.7244621605,282.079664596,1.93908987039,83.4695,196.671074725
 08/01  11:00:00,259.976273536,38.2095158181,98.5713214266,0.0,32.1804615127,65.7244621605,230.123076206,0.590302309175,83.4695,146.063273897
 08/01  12:00:00,258.810971647,38.2423988909,97.7318934727,0.0,32.1804615127,65.7244621605,229.415310659,0.0663603186107,83.4695,145.879450341
 08/01  13:00:00,249.553397057,38.1465436554,98.5695166769,0.0,32.1804615127,55.9779621605,220.918425287,0.0629371054774,75.1392,145.716288182
 08/01  14:00:00,249.327869994,38.1623845508,98.464344959,0.0,32.1804615127,55.9779621605,212.399566092,0.0652474963315,66.8089,145.525418596
 08/01  15:00:00,249.17338366,38.1915454254,98.273410083,0.0,32.1804615127,55.9779621605,214.096699232,0.0478627286119,75.1392,138.909636504
 08/01  16:00:00,278.742793367,38.2248057706,98.7839743496,0.0,32.1804615127,60.9114621605,200.149811851,0.0,91.7998,108.350011851
 08/01  17:00:00,312.364500697,37.6734833005,97.5136522168,0.0,32.1804615127,77.5397301883,214.679933826,2.58330422448,49.9818,162.114829601
