Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/01  18:00:00,365.314049038,37.7646567835,96.282219554,0.0,77.122965704,86.2600435998,346.80865259,4.16123471961,49.9818,292.665617871
 08/01  19:00:00,373.945509907,37.7855985331,98.5282399904,0.0,102.647051061,80.1663183927,255.31977327,4.66627675063,33.3212,217.33229652
 08/01  20:00:00,414.272764881,37.7146920222,100.034165982,0.0,115.40909374,92.7192997104,252.619646279,5.06701979156,33.3212,214.231426487
 08/01  21:00:00,393.446613765,37.7432597805,100.173938837,0.0,102.647051061,94.1340635361,349.587101402,5.44730200116,24.9909,319.148899401
 08/01  22:00:00,329.854033044,37.7661083363,103.298570919,0.0,77.122965704,65.871452062,267.805535108,7.09860230672,16.6606,244.046332801
 08/01  23:00:00,263.986562691,37.6903506348,105.817037462,0.0,38.286128036,48.4199368926,149.585945392,10.3957542628,8.3303,130.859891129
 08/01  24:00:00,172.188176364,33.5108654358,56.8603392561,0.0,25.5240853573,30.610668775,115.557725827,4.09010487873,3.33212,108.135500948
 08/02  01:00:00,172.579052404,34.2714050359,63.8185430846,0.0,19.418418834,29.3649097162,98.1616465039,14.379764468,3.33212,80.4497620358
 08/02  02:00:00,177.537230844,35.0319446361,75.8798147395,0.0,12.7620426787,28.1191506574,103.017926059,19.2429249708,3.33212,80.442881088
 08/02  03:00:00,165.226994772,34.2714050359,64.45085324,0.0,12.7620426787,28.1191506574,98.8070380103,18.432020545,3.33212,77.0428974653
 08/02  04:00:00,174.808696939,34.651674836,67.1016941271,0.0,12.7620426787,28.1191506574,126.52311573,17.9206160122,3.33212,105.270379717
 08/02  05:00:00,203.821807501,34.651674836,68.5768081941,0.0,25.5240853573,30.610668775,221.267055212,25.9477792746,8.3303,186.988975937
 08/02  06:00:00,313.76714633,35.7924842363,93.3002875054,0.0,51.0481707146,78.1489452969,356.877151214,21.5845218703,16.6606,318.632029344
 08/02  07:00:00,377.569121851,37.5839451291,100.013550566,0.0,64.3609230253,109.708623606,454.879396513,11.475490336,24.9909,418.413006177
 08/02  08:00:00,338.099955363,37.4108821626,102.502303994,0.0,51.0481707146,80.7689615957,363.642252346,3.83927922692,33.3212,326.48177312
 08/02  09:00:00,309.941428638,37.9039419511,101.28836602,0.0,51.0481707146,71.0224615957,319.595243336,1.70158295665,66.8089,251.084760379
 08/02  10:00:00,260.959735114,38.1090188643,99.8326181287,0.0,32.1804615127,65.7244621605,281.552560622,1.40735572911,83.4695,196.675704893
 08/02  11:00:00,260.18372469,38.2090653083,97.7573355978,0.0,32.1804615127,65.7244621605,229.762595395,0.223544496997,83.4695,146.069550898
 08/02  12:00:00,257.748936955,38.2562231152,95.9697770166,0.0,32.1804615127,65.7244621605,229.395874925,0.0430466448245,83.4695,145.88332828
 08/02  13:00:00,247.322290944,38.172732409,95.328210821,0.0,32.1804615127,55.9779621605,214.240763721,0.030285445139,75.1392,139.071278276
 08/02  14:00:00,246.229307565,38.1593591255,94.2494487311,0.0,32.1804615127,55.9779621605,212.397731987,0.0543727114784,66.8089,145.534459276
 08/02  15:00:00,246.182485633,38.2218031217,94.1476062682,0.0,32.1804615127,55.9779621605,220.666348506,0.00365047058509,75.1392,145.523498036
 08/02  16:00:00,275.143297217,38.4054223183,93.675959165,0.0,32.1804615127,60.9114621605,200.154443766,0.0,91.7998,108.354643766
 08/02  17:00:00,313.675413801,37.8277117973,97.7369986665,0.0,32.1804615127,77.5397301883,214.463668265,2.44069989017,49.9818,162.041168375
 08/02  18:00:00,366.677886473,37.9265991502,96.7195518902,0.0,77.122965704,86.2600435998,346.533828731,3.90283505135,49.9818,292.64919368
 08/02  19:00:00,374.749328679,37.9444331661,97.0678321446,0.0,102.647051061,80.1663183927,253.673424168,4.39687018013,33.3212,215.955353987
 08/02  20:00:00,415.380028122,37.8533025494,99.0766982767,0.0,115.40909374,92.7192997104,253.501672435,4.7828875459,33.3212,215.397584889
 08/02  21:00:00,393.306237401,37.8657756383,98.2863307839,0.0,102.647051061,94.1340635361,349.32475345,5.18175184761,24.9909,319.152101602
 08/02  22:00:00,328.528120458,37.8624953407,100.736412842,0.0,77.122965704,65.871452062,258.983274372,5.70167891119,16.6606,236.620995461
 08/02  23:00:00,263.119980726,37.7664549995,104.25270936,0.0,38.286128036,48.4199368926,152.312636219,8.75069481984,8.3303,135.231641399
 08/02  24:00:00,183.993606311,34.651674836,67.0213177595,0.0,25.5240853573,30.610668775,107.575570344,0.359586296954,3.33212,103.883864047
 08/03  01:00:00,174.934935889,34.2714050359,65.6055738365,0.0,19.418418834,29.3649097162,83.8076927235,0.03715232197,3.33212,80.4384204015
 08/03  02:00:00,164.963669526,34.651674836,63.2686813487,0.0,12.7620426787,28.1191506574,84.1458664205,0.363978511893,3.33212,80.4497679086
 08/03  03:00:00,165.289666546,34.651674836,63.8952680562,0.0,12.7620426787,28.1191506574,87.9561722966,4.17697574793,3.33212,80.4470765487
 08/03  04:00:00,174.664506518,34.651674836,66.8793305509,0.0,12.7620426787,28.1191506574,125.458114499,13.9878870085,3.33212,108.138107491
 08/03  05:00:00,215.61604803,35.2854578362,79.4179011366,0.0,25.5240853573,30.610668775,200.472705217,11.4538548856,8.3303,180.688550331
 08/03  06:00:00,305.302639791,35.4882683962,84.8794678593,0.0,51.0481707146,78.1489452969,341.470255368,6.94818872338,16.6606,317.861466644
 08/03  07:00:00,378.879550937,37.5083974019,101.446316568,0.0,64.3609230253,109.708623606,456.70856112,10.1780744065,24.9909,421.539586713
 08/03  08:00:00,338.068861328,37.4268682977,102.666236386,0.0,51.0481707146,80.7689615957,366.095337614,4.22032788072,33.3212,328.553809733
 08/03  09:00:00,310.931155916,37.9018798632,102.614555252,0.0,51.0481707146,71.0224615957,315.183904611,1.69423772939,66.8089,246.680766882
 08/03  10:00:00,262.049057319,38.0787269665,101.461738724,0.0,32.1804615127,65.7244621605,281.045542188,0.91428373814,83.4695,196.66175845
 08/03  11:00:00,262.308210061,38.1863061082,100.164009622,0.0,32.1804615127,65.7244621605,229.587653321,0.0554585875604,83.4695,146.062694733
 08/03  12:00:00,261.296882322,38.2146640789,99.9057930366,0.0,32.1804615127,65.7244621605,229.372123,0.0219511882342,83.4695,145.880671812
 08/03  13:00:00,250.939763736,38.1263025459,99.5854689703,0.0,32.1804615127,55.9779621605,220.862875663,0.0202644582157,75.1392,145.703411205
 08/03  14:00:00,250.456814449,38.1495442222,98.8212776432,0.0,32.1804615127,55.9779621605,211.231328068,0.0223773721104,66.8089,144.400050696
 08/03  15:00:00,250.401116549,38.1806139665,98.527513221,0.0,32.1804615127,55.9779621605,215.154989914,0.000422235053711,75.1392,140.015367679
 08/03  16:00:00,279.898597169,38.262958117,98.6304394711,0.0,32.1804615127,60.9114621605,200.141980634,0.0,91.7998,108.342180634
 08/03  17:00:00,314.692581565,37.7214571404,98.9262030732,0.0,32.1804615127,77.5397301883,214.995208665,2.91704898878,49.9818,162.096359676
 08/03  18:00:00,367.415866075,37.8167265094,97.715639324,0.0,77.122965704,86.2600435998,347.249146874,4.64185076521,49.9818,292.625496109
 08/03  19:00:00,375.247383536,37.8505984357,98.6398156293,0.0,102.647051061,80.1663183927,254.540714348,5.19291804524,33.3212,216.026596302
 08/03  20:00:00,415.139723272,37.772920869,100.066581653,0.0,115.40909374,92.7192997104,254.393260549,5.59512035974,33.3212,215.476940189
 08/03  21:00:00,394.038154526,37.7970679036,100.308328836,0.0,102.647051061,94.1340635361,350.062390938,5.99065649569,24.9909,319.080834443
 08/03  22:00:00,329.397651644,37.8118242893,102.724770064,0.0,77.122965704,65.871452062,265.026722161,6.87441249471,16.6606,241.491709666
 08/03  23:00:00,263.725209533,37.7263247401,105.482576909,0.0,38.286128036,48.4199368926,151.885372818,10.4622475923,8.3303,133.092825226
 08/03  24:00:00,183.211105903,34.2714050359,66.8005539252,0.0,25.5240853573,30.610668775,111.506266094,0.0356497946353,3.33212,108.138496299
 08/04  01:00:00,163.664890044,33.5108654358,55.746021871,0.0,19.418418834,29.3649097162,83.7759220466,0.0,3.33212,80.4438020466
 08/04  02:00:00,171.895355423,35.0319446361,69.9502831275,0.0,12.7620426787,28.1191506574,82.6861568813,4.38290779726,3.33212,74.971129084
 08/04  03:00:00,174.589181184,35.0319446361,72.7947817142,0.0,12.7620426787,28.1191506574,91.231471891,8.17087884092,3.33212,79.7284730501
 08/04  04:00:00,181.99781943,35.0319446361,73.0289766045,0.0,12.7620426787,28.1191506574,126.571627158,15.1038041077,3.33212,108.135703051
 08/04  05:00:00,204.756597359,34.651674836,68.689290166,0.0,25.5240853573,30.610668775,215.789570423,20.4814917563,8.3303,186.977778667
 08/04  06:00:00,306.183713262,35.3361604762,85.2915205184,0.0,51.0481707146,78.1489452969,351.945828782,19.3971654878,16.6606,315.888063295
 08/04  07:00:00,378.949111968,37.5220710348,100.395194975,0.0,64.3609230253,109.708623606,460.803976099,14.3016867563,24.9909,421.511389342
 08/04  08:00:00,338.851395824,37.4464337412,102.607105956,0.0,51.0481707146,80.7689615957,360.889705366,4.57114002062,33.3212,322.997365345
 08/04  09:00:00,310.187443134,37.9002371841,101.970516955,0.0,51.0481707146,71.0224615957,321.004379839,1.86278817332,66.8089,252.332691666
 08/04  10:00:00,261.396816931,38.1218157141,100.363233073,0.0,32.1804615127,65.7244621605,279.368068831,1.07106397517,83.4695,194.827504856
 08/04  11:00:00,262.32558739,38.2173878731,99.9008806304,0.0,32.1804615127,65.7244621605,232.925060689,0.0360622845118,83.4695,149.419498404
 08/04  12:00:00,259.87865986,38.2552416359,98.1258691876,0.0,32.1804615127,65.7244621605,225.801079996,0.00965319669243,83.4695,142.3219268
 08/04  13:00:00,247.668367891,38.1671849902,95.7112714916,0.0,32.1804615127,55.9779621605,217.751554592,0.000438790215277,75.1392,142.611915801
 08/04  14:00:00,246.168447652,38.155875998,94.2144516617,0.0,32.1804615127,55.9779621605,212.334430412,0.00131637511728,66.8089,145.524214036
 08/04  15:00:00,245.92065866,38.2132636005,93.9191545016,0.0,32.1804615127,55.9779621605,219.723845572,0.0,75.1392,144.584645572
 08/04  16:00:00,274.314307477,38.3851999609,92.8987815991,0.0,32.1804615127,60.9114621605,201.043264833,0.0,91.7998,109.243464833
 08/04  17:00:00,309.828886569,37.7921574974,93.9918326469,0.0,32.1804615127,77.5397301883,214.789230937,2.97169607051,49.9818,161.835734866
 08/04  18:00:00,364.211125707,37.8654442889,94.4282911807,0.0,77.122965704,86.2600435998,347.163777922,4.76386115454,49.9818,292.418116768
 08/04  19:00:00,372.326661663,37.8872793157,95.9156733298,0.0,102.647051061,80.1663183927,254.925988633,5.32401836944,33.3212,216.280770264
 08/04  20:00:00,415.352465321,37.8027313149,97.2372867439,0.0,115.40909374,92.7192997104,254.413464075,5.74102350731,33.3212,215.351240567
 08/04  21:00:00,391.567967587,37.8298778577,97.2274392403,0.0,102.647051061,94.1340635361,350.206143437,6.14193353453,24.9909,319.073309903
 08/04  22:00:00,328.316221517,37.8359456241,101.007497079,0.0,77.122965704,65.871452062,260.101601253,6.84684727438,16.6606,236.594153978
 08/04  23:00:00,263.082163743,37.7477920637,104.415495829,0.0,38.286128036,48.4199368926,149.592817112,10.4044569462,8.3303,130.858060165
 08/04  24:00:00,190.467342873,35.0319446361,72.8750540991,0.0,25.5240853573,30.610668775,111.487071639,0.0205692929694,3.33212,108.134382346
 08/05  01:00:00,169.729579747,33.5108654358,52.15176892,0.0,27.7269238854,30.610668775,88.2732826331,4.50450864246,3.33212,80.4366539907
 08/05  02:00:00,160.316179631,34.2714050359,59.2893958478,0.0,12.7620426787,28.1191506574,92.2026722906,8.42432550351,3.33212,80.4462267871
 08/05  03:00:00,169.684934887,35.0319446361,67.7910669707,0.0,12.7620426787,28.1191506574,99.3457483883,15.5592856572,3.33212,80.4543427311
 08/05  04:00:00,179.795002011,35.0319446361,71.5884888946,0.0,12.7620426787,28.1191506574,132.268024246,20.803408905,3.33212,108.132495341
 08/05  05:00:00,191.891568504,35.0319446361,71.5688696012,0.0,12.7620426787,28.1191506574,169.347200355,30.1576428852,8.3303,130.85925747
 08/05  06:00:00,270.508893106,35.6403763163,82.6012684271,0.0,42.6918050922,54.3732441037,229.535720863,25.1860439313,16.6606,187.689076932
 08/05  07:00:00,336.108203953,37.5573282285,104.551040317,0.0,42.6918050922,86.1019271793,361.888268118,18.2877947516,24.9909,318.609573366
 08/05  08:00:00,374.492062511,37.4920883504,101.246737076,0.0,57.6566862989,112.030105488,488.473861687,4.50771602705,33.3212,450.64494566
 08/05  09:00:00,328.594291274,37.8981773674,101.324426277,0.0,57.6566862989,83.6599452969,394.049699676,1.48459497568,66.8089,325.7562047
 08/05  10:00:00,275.469579337,38.0237920809,101.620132699,0.0,42.6918050922,68.9656133826,336.741603173,2.10065687389,83.4695,251.171446299
 08/05  11:00:00,267.046186896,38.1411438134,100.208134451,0.0,34.9340096728,67.7198543238,282.89077417,2.25546095986,83.4695,197.165813211
 08/05  12:00:00,265.52636592,38.2169774687,99.0787771192,0.0,34.9340096728,67.7198543238,231.451263482,1.74562832102,83.4695,146.236135161
 08/05  13:00:00,254.901960562,38.1322992064,98.2537240096,0.0,34.9340096728,57.9733543238,222.753891624,1.55297401294,75.1392,146.061717611
 08/05  14:00:00,255.618620107,38.1375482532,98.9510495256,0.0,34.9340096728,57.9733543238,214.212850387,1.51973374652,66.8089,145.88421664
 08/05  15:00:00,257.670801375,38.1654946476,100.962941987,0.0,34.9340096728,57.9733543238,222.522523315,1.50952354218,75.1392,145.873799773
 08/05  16:00:00,287.333951862,37.997275613,101.557065614,0.0,34.9340096728,62.9068543238,202.218226493,1.94779527325,91.7998,108.47063122
 08/05  17:00:00,315.452857137,37.5864485377,102.680174472,0.0,34.9340096728,72.2186844194,193.384166439,5.52072454822,49.9818,137.881641891
 08/05  18:00:00,380.691681075,37.7668958429,102.154774569,0.0,87.0357390804,86.2600435998,218.47574351,5.79801643368,49.9818,162.695927076
 08/05  19:00:00,374.875231607,37.5452386762,102.686873363,0.0,102.000620287,77.6748002752,255.050042506,5.98157834167,33.3212,215.747264165
 08/05  20:00:00,402.182834372,37.4789751542,102.706377074,0.0,102.000620287,88.9820225341,255.530273155,6.74887771941,33.3212,215.460195435
 08/05  21:00:00,392.267859903,37.5394030347,102.652760521,0.0,102.000620287,91.6425454185,248.001790833,7.26549040209,24.9909,215.745400431
 08/05  22:00:00,339.232743892,37.5128124754,102.66504018,0.0,87.0357390804,65.871452062,344.375368171,10.094745335,16.6606,317.620022836
 08/05  23:00:00,268.796654469,37.4439147283,106.58761206,0.0,42.6918050922,48.4199368926,215.267744539,19.7277337261,8.3303,187.209710813
 08/05  24:00:00,168.428565419,32.7503258356,51.8423262356,0.0,27.7269238854,30.610668775,127.223929781,22.1372365483,3.33212,101.754573233
 08/06  01:00:00,189.608322975,32.7503258356,63.8283468827,0.0,34.4311606118,33.1021868926,104.999887089,21.1415541788,3.33212,80.5262129104
 08/06  02:00:00,180.289840005,33.5108654358,71.1717900581,0.0,19.466279405,30.610668775,120.683524128,30.6272971383,3.33212,86.7241069901
 08/06  03:00:00,176.599651007,34.2714050359,66.6666075088,0.0,19.466279405,30.610668775,109.46795361,25.6006773353,3.33212,80.5351562744
 08/06  04:00:00,178.295215661,33.5108654358,62.6036363055,0.0,19.466279405,30.610668775,131.991207109,26.8940085516,3.33212,101.765078558
 08/06  05:00:00,195.526512943,34.2714050359,66.7813460548,0.0,19.466279405,30.610668775,178.025092415,32.118236094,8.3303,137.576556321
 08/06  06:00:00,282.061098448,36.2488079964,90.6314379253,0.0,42.6918050922,54.3732441037,225.465319722,20.6381715998,16.6606,188.166548122
 08/06  07:00:00,345.836940264,37.7848991876,104.602075947,0.0,49.3960418185,88.5934452969,356.524639379,12.9561597396,24.9909,318.577579639
 08/06  08:00:00,375.373187196,37.5164147267,101.86334,0.0,57.6566862989,112.030105488,487.472478908,3.54283811211,33.3212,450.608440796
 08/06  09:00:00,320.154600498,37.9632655805,101.874784349,0.0,50.9524495726,81.1684271793,398.41956868,0.822732185373,66.8089,330.787936494
 08/06  10:00:00,276.480110987,38.266921009,102.162418586,0.0,42.6918050922,68.9656133826,332.099786167,1.19677273284,83.4695,247.433513434
 08/06  11:00:00,272.440262075,38.2152706858,100.870192178,0.0,38.286128036,68.9656133826,281.374563469,0.748151773173,83.4695,197.156911696
 08/06  12:00:00,271.235599261,38.2838175103,100.115873851,0.0,38.286128036,68.9656133826,229.535049457,0.171853400553,83.4695,145.893696056
 08/06  13:00:00,251.512319078,38.1340533533,99.4807546317,0.0,31.5818913096,56.727595265,222.02939282,1.01898080678,75.1392,145.871212014
 08/06  14:00:00,250.421888818,38.1424505149,98.3711508665,0.0,31.5818913096,56.727595265,213.520174278,1.19960992991,66.8089,145.511664348
 08/06  15:00:00,249.265872397,38.1694333746,97.2032482445,0.0,31.5818913096,56.727595265,215.445776452,1.41234389955,75.1392,138.894232552
 08/06  16:00:00,278.295500857,38.002307785,97.1559417487,0.0,31.5818913096,61.661095265,201.839239173,1.69767818363,91.7998,108.34176099
 08/06  17:00:00,307.274805001,37.5186061253,99.0812356866,0.0,31.5818913096,70.9729253606,192.904375363,5.0493762658,49.9818,137.873199098
 08/06  18:00:00,369.755484295,37.5659951467,100.537266744,0.0,80.3315023541,83.7685254822,217.994025092,5.51458753938,49.9818,162.497637553
 08/06  19:00:00,373.081455546,37.5629221111,100.306990026,0.0,102.000620287,77.6748002752,253.659335164,4.90696267749,33.3212,215.431172486
 08/06  20:00:00,410.186214817,37.5125189634,100.678758317,0.0,108.704857014,91.4735406516,253.439209226,5.28315639291,33.3212,214.834852833
 08/06  21:00:00,382.338155961,37.6462977025,101.391984806,0.0,95.2963835608,89.1510273009,246.767935808,6.39977314139,24.9909,215.377262667
 08/06  22:00:00,329.722852148,37.6058377732,102.47172576,0.0,80.3315023541,63.3799339444,341.959747012,11.1857780163,16.6606,314.113368995
 08/06  23:00:00,267.339474375,37.5496188251,104.771080679,0.0,42.6918050922,48.4199368926,207.657601559,16.5646783265,8.3303,182.762623233
 08/06  24:00:00,175.048493394,32.7503258356,49.2469810693,0.0,34.4311606118,33.1021868926,119.158019363,7.57116089277,3.33212,108.254738471
 08/07  01:00:00,183.265445571,34.2714050359,74.482081871,0.0,19.418418834,29.3649097162,97.7668225203,13.9911168516,3.33212,80.4435856687
 08/07  02:00:00,155.394664846,33.5108654358,55.4899949287,0.0,12.7620426787,28.1191506574,95.4228797739,11.6532840958,3.33212,80.4374756781
 08/07  03:00:00,167.400667322,35.0319446361,65.3872097693,0.0,12.7620426787,28.1191506574,90.8324880908,7.0541493062,3.33212,80.4462187846
 08/07  04:00:00,175.319090335,35.0319446361,66.7077393988,0.0,12.7620426787,28.1191506574,112.0563686,6.95246521491,3.33212,101.771783385
 08/07  05:00:00,198.601144827,34.651674836,62.9629710372,0.0,25.5240853573,30.610668775,202.37747025,7.1073519135,8.3303,186.939818337
 08/07  06:00:00,313.756162945,36.2488079964,89.2407345081,0.0,51.0481707146,78.1489452969,342.035220974,6.80454381439,16.6606,318.57007716
 08/07  07:00:00,378.940761907,37.4835367433,101.172451915,0.0,64.3609230253,109.708623606,455.632989132,12.3928232016,24.9909,418.249265931
 08/07  08:00:00,337.626623163,37.4467002454,102.271450378,0.0,51.0481707146,80.7689615957,366.733045945,5.12676492234,33.3212,328.285081023
 08/07  09:00:00,309.939607467,37.8930633679,102.029382284,0.0,51.0481707146,71.0224615957,318.21230024,2.04924624563,66.8089,249.354153994
 08/07  10:00:00,260.207865019,38.0663938525,100.159487508,0.0,32.1804615127,65.7244621605,282.438610189,2.30898861713,83.4695,196.660121572
 08/07  11:00:00,259.900238678,38.1626930154,98.3833862074,0.0,32.1804615127,65.7244621605,231.064998971,1.53367281641,83.4695,146.061826155
 08/07  12:00:00,258.215491502,38.2152473137,96.6392629993,0.0,32.1804615127,65.7244621605,229.923310159,0.579447614033,83.4695,145.874362545
 08/07  13:00:00,247.736016717,38.127106,95.8649972156,0.0,32.1804615127,55.9779621605,214.700988509,0.501477127947,75.1392,139.060311381
 08/07  14:00:00,246.374376454,38.1460382318,94.4717669016,0.0,32.1804615127,55.9779621605,212.834908707,0.502191455902,66.8089,145.523817251
 08/07  15:00:00,244.073984519,38.1787426741,92.1306494027,0.0,32.1804615127,55.9779621605,220.955605426,0.303489836178,75.1392,145.51291559
 08/07  16:00:00,273.038728585,38.2706745101,91.7541517836,0.0,32.1804615127,60.9114621605,200.161373991,0.0135288532323,91.7998,108.348045138
 08/07  17:00:00,309.789464868,37.7210599777,94.0309408936,0.0,32.1804615127,77.5397301883,214.989593314,2.98571293289,49.9818,162.022080381
 08/07  18:00:00,363.330520871,37.8010103345,93.5696364983,0.0,77.122965704,86.2600435998,347.262026026,4.6895988807,49.9818,292.590627145
 08/07  19:00:00,373.357522535,37.8074205865,96.4154687966,0.0,102.647051061,80.1663183927,254.474667424,5.2384801529,33.3212,215.914987271
 08/07  20:00:00,416.552867791,37.7407093579,98.3836348667,0.0,115.40909374,92.7192997104,254.326684829,5.65035971328,33.3212,215.355125116
 08/07  21:00:00,392.360172573,37.7690147832,98.2205209556,0.0,102.647051061,94.1340635361,350.101090978,6.04774028226,24.9909,319.062450696
 08/07  22:00:00,328.487511279,37.7930336376,101.439610114,0.0,77.122965704,65.871452062,260.969676641,7.73131004846,16.6606,236.577766593
 08/07  23:00:00,263.227854461,37.7170247326,104.637094269,0.0,38.286128036,48.4199368926,150.392908255,11.2060802294,8.3303,130.856528026
 08/07  24:00:00,189.912298243,35.0319446361,72.3465016505,0.0,25.5240853573,30.610668775,111.499767134,0.033221302304,3.33212,108.134425832
 08/08  01:00:00,150.353094486,32.7503258356,43.4153481683,0.0,19.418418834,29.3649097162,88.1673803264,4.40309352863,3.33212,80.4321667978
 08/08  02:00:00,169.098749196,35.0319446361,67.0437734164,0.0,12.7620426787,28.1191506574,92.0183477022,8.23697900629,3.33212,80.4492486959
 08/08  03:00:00,169.583695917,35.0319446361,67.5783240669,0.0,12.7620426787,28.1191506574,91.8823228161,8.10964265947,3.33212,80.4405601566
 08/08  04:00:00,170.427278405,34.651674836,61.6975042072,0.0,12.7620426787,28.1191506574,119.746001935,8.28689692312,3.33212,108.126985012
 08/08  05:00:00,200.631746842,34.651674836,64.3541158246,0.0,25.5240853573,30.610668775,203.46871051,15.0894926979,8.3303,180.048917812
 08/08  06:00:00,315.503060526,36.2488079964,90.4740678898,0.0,51.0481707146,78.1489452969,355.087945192,19.8540687585,16.6606,318.573276434
 08/08  07:00:00,380.546058844,37.462881798,102.070770501,0.0,64.3609230253,109.708623606,463.690945689,20.112368594,24.9909,418.587677095
 08/08  08:00:00,339.639872704,37.3711154121,103.894906336,0.0,51.0481707146,80.7689615957,375.314087172,11.0270175313,33.3212,330.965869641
 08/08  09:00:00,311.272261404,37.8920169133,103.844230834,0.0,51.0481707146,71.0224615957,318.092357281,4.59842607973,66.8089,246.685031201
 08/08  10:00:00,261.730722909,38.0079531828,102.197659157,0.0,32.1804615127,65.7244621605,282.632851426,2.52108183124,83.4695,196.642269595
 08/08  11:00:00,260.985185644,38.1196931807,99.4655482958,0.0,32.1804615127,65.7244621605,230.927271058,1.39876038518,83.4695,146.059010673
 08/08  12:00:00,258.919008332,38.1757708553,97.2828384318,0.0,32.1804615127,65.7244621605,229.660202047,0.319295179151,83.4695,145.871406868
 08/08  13:00:00,246.346547735,38.1131393394,94.4668916004,0.0,32.1804615127,55.9779621605,221.12874543,0.303325915523,75.1392,145.686219514
 08/08  14:00:00,243.559977098,38.1397591699,91.6340248217,0.0,32.1804615127,55.9779621605,206.040110045,0.340582564852,66.8089,138.89062748
 08/08  15:00:00,245.078818177,38.1703284189,93.1136592213,0.0,32.1804615127,55.9779621605,220.814614695,0.157247545561,75.1392,145.518167149
 08/08  16:00:00,274.14881296,38.2611089053,92.8353679127,0.0,32.1804615127,60.9114621605,200.147201301,0.0,91.7998,108.347401301
 08/08  17:00:00,307.634972718,37.7229849423,91.8271931748,0.0,32.1804615127,77.5397301883,215.201791118,3.16123937298,49.9818,162.058751745
 08/08  18:00:00,360.412922331,37.8171504564,90.5868911523,0.0,77.122965704,86.2600435998,347.537150563,4.97381048629,49.9818,292.581540077
 08/08  19:00:00,370.081260449,37.850705023,93.0531037972,0.0,102.647051061,80.1663183927,254.820796871,5.53520595136,33.3212,215.964390919
 08/08  20:00:00,414.282455367,37.7836016167,95.2453079956,0.0,115.40909374,92.7192997104,254.699512384,5.96812838175,33.3212,215.410184002
 08/08  21:00:00,391.036416858,37.8208345793,95.9958872292,0.0,102.647051061,94.1340635361,350.40719821,6.37636432842,24.9909,319.039933881
 08/08  22:00:00,327.283268705,37.8355435012,99.2801113444,0.0,77.122965704,65.871452062,260.665987568,7.41878786889,16.6606,236.5865997
 08/08  23:00:00,261.625324918,37.7531615655,102.074597279,0.0,38.286128036,48.4199368926,156.726061186,10.9936523905,8.3303,137.402108796
 08/08  24:00:00,183.677652915,34.651674836,66.3098265853,0.0,25.5240853573,30.610668775,105.529181354,0.430931967338,3.33212,101.766129386
 08/09  01:00:00,174.24098475,34.2714050359,64.8740980791,0.0,19.418418834,29.3649097162,83.8266377764,0.0553715386328,3.33212,80.4391462378
 08/09  02:00:00,163.761888174,34.651674836,62.0839192918,0.0,12.7620426787,28.1191506574,84.2038844012,0.422325346956,3.33212,80.4494390542
 08/09  03:00:00,169.625864785,35.0319446361,67.4449698563,0.0,12.7620426787,28.1191506574,83.8696112266,0.0881498204538,3.33212,80.4493414061
 08/09  04:00:00,175.847523299,35.0319446361,67.055343465,0.0,12.7620426787,28.1191506574,111.568722203,0.111806149228,3.33212,108.124796053
 08/09  05:00:00,208.655848826,35.2854578362,71.911050236,0.0,25.5240853573,30.610668775,198.384208786,4.61842974085,8.3303,185.435479045
 08/09  06:00:00,300.560008476,35.4882683962,76.7904380032,0.0,51.0481707146,78.1489452969,338.07818677,8.62399903158,16.6606,312.793587739
 08/09  07:00:00,377.55213671,37.5121490142,99.2058727998,0.0,64.3609230253,109.708623606,462.541912943,12.7521415611,24.9909,424.798871382
 08/09  08:00:00,336.752894461,37.4241687027,100.405015123,0.0,51.0481707146,80.7689615957,363.673714179,5.40221146784,33.3212,324.950302711
 08/09  09:00:00,307.478184051,37.8913592642,97.6673698369,0.0,51.0481707146,71.0224615957,315.603381304,2.1490241,66.8089,246.645457204
 08/09  10:00:00,255.836539306,38.0673492942,94.2403777849,0.0,32.1804615127,65.7244621605,280.706759889,0.605184069247,83.4695,196.63207582
 08/09  11:00:00,254.900705586,38.1833299942,92.5127811707,0.0,32.1804615127,65.7244621605,229.580550188,0.0581855093592,83.4695,146.052864679
 08/09  12:00:00,252.888079732,38.2444708646,91.1581491137,0.0,32.1804615127,65.7244621605,229.428700972,0.0933630378777,83.4695,145.865837935
 08/09  13:00:00,244.504044655,38.1656929441,92.5971131838,0.0,32.1804615127,55.9779621605,220.96613369,0.129662238414,75.1392,145.697271452
 08/09  14:00:00,244.331225287,38.1577214632,92.4552359858,0.0,32.1804615127,55.9779621605,212.482605213,0.159954306466,66.8089,145.513750907
 08/09  15:00:00,242.510898755,38.2431791504,90.9571879966,0.0,32.1804615127,55.9779621605,214.031095778,0.0,75.1392,138.891895778
 08/09  16:00:00,270.774845081,38.5429442791,89.849761287,0.0,32.1804615127,60.9114621605,200.13840478,0.0,91.7998,108.33860478
 08/09  17:00:00,304.539001001,37.9247053059,89.1284725149,0.0,32.1804615127,77.5397301883,215.572314696,3.49668704009,49.9818,162.093827656
 08/09  18:00:00,359.134728688,37.9936789775,89.4004402159,0.0,77.122965704,86.2600435998,348.104057268,5.54574460097,49.9818,292.576512667
 08/09  19:00:00,371.221707199,37.9783601111,93.438539858,0.0,102.647051061,80.1663183927,255.705454097,6.14716673933,33.3212,216.237087358
 08/09  20:00:00,414.173282158,37.9148894051,94.423148888,0.0,115.40909374,92.7192997104,255.164811006,6.60149052398,33.3212,215.242120482
 08/09  21:00:00,391.755720649,37.9538755861,95.6748915426,0.0,102.647051061,94.1340635361,351.052331681,7.03339460196,24.9909,319.028037079
 08/09  22:00:00,328.115827012,37.9541426123,98.6059713375,0.0,77.122965704,65.871452062,266.161032755,7.42155917274,16.6606,242.078873583
 08/09  23:00:00,261.866075148,37.8638750362,100.503221197,0.0,38.286128036,48.4199368926,150.365368212,9.49666823362,8.3303,132.538399978
 08/09  24:00:00,206.357033997,35.0319446361,87.2425391484,0.0,25.5240853573,30.610668775,111.471226748,0.00906201728132,3.33212,108.13004473
 08/10  01:00:00,188.514236885,35.0319446361,77.0186449254,0.0,19.418418834,29.3649097162,83.8324665561,0.234943384048,3.33212,80.265403172
 08/10  02:00:00,179.427854004,35.5389710362,75.6439224969,0.0,12.7620426787,28.1191506574,78.0201593559,0.258961818662,3.33212,74.4290775372
 08/10  03:00:00,179.443616342,35.5389710362,76.0046002726,0.0,12.7620426787,28.1191506574,83.9919295678,0.214978570076,3.33212,80.4448309978
 08/10  04:00:00,172.073154713,34.7784314361,63.2286150419,0.0,12.7620426787,28.1191506574,111.694148601,0.236910293281,3.33212,108.125118308
 08/10  05:00:00,201.886716424,34.7784314361,65.6521710549,0.0,25.5240853573,30.610668775,195.548728257,0.25046323648,8.3303,186.967965021
 08/10  06:00:00,315.963826117,36.4009159165,90.9065391191,0.0,51.0481707146,78.1489452969,332.119480065,0.227029535481,16.6606,315.23185053
 08/10  07:00:00,377.489654856,37.550157001,98.6206618714,0.0,64.3609230253,109.708623606,458.738702953,11.6233865585,24.9909,422.124416394
 08/10  08:00:00,334.891011282,37.4713283686,97.2546647557,0.0,51.0481707146,80.7689615957,361.705063014,5.42662384369,33.3212,322.95723917
 08/10  09:00:00,305.413545348,37.8951861634,95.2594073691,0.0,51.0481707146,71.0224615957,319.228889443,1.90548400337,66.8089,250.51450544
 08/10  10:00:00,256.400245196,38.0235671988,94.8071264158,0.0,32.1804615127,65.7244621605,279.379299627,1.32337150521,83.4695,194.586428122
 08/10  11:00:00,255.28728113,38.1476113515,92.9014642583,0.0,32.1804615127,65.7244621605,233.253106354,0.595980403564,83.4695,149.187625951
 08/10  12:00:00,253.594549924,38.2241676814,91.9291679614,0.0,32.1804615127,65.7244621605,225.517640584,0.108389360254,83.4695,141.939751223
 08/10  13:00:00,244.532514121,38.1393879442,92.6216502544,0.0,32.1804615127,55.9779621605,220.263579115,0.0896520807119,75.1392,145.034727034
 08/10  14:00:00,244.91040593,38.1394909272,92.9641777523,0.0,32.1804615127,55.9779621605,212.660971835,0.331315903242,66.8089,145.520755932
 08/10  15:00:00,244.991946065,38.1679950096,93.0416173236,0.0,32.1804615127,55.9779621605,216.676170617,0.150956374787,75.1392,141.386014242
 08/10  16:00:00,275.562175649,38.2208947577,94.3136097862,0.0,32.1804615127,60.9114621605,201.854526257,0.0,91.7998,110.054726257
 08/10  17:00:00,313.106473377,37.7004031713,97.3359175487,0.0,32.1804615127,77.5397301883,214.592131914,4.09038098196,49.9818,160.519950932
 08/10  18:00:00,366.137949492,37.7746993987,96.3563755977,0.0,77.122965704,86.2600435998,348.51784837,6.38389847274,49.9818,292.152149897
 08/10  19:00:00,373.964308832,37.7822194087,96.4702624999,0.0,102.647051061,80.1663183927,260.885156075,7.06405950614,33.3212,220.499896569
 08/10  20:00:00,416.233265773,37.7537093632,96.7097029065,0.0,115.40909374,92.7192997104,256.195083892,7.56568622893,33.3212,215.308197663
 08/10  21:00:00,389.771760012,37.8125300297,93.8784271111,0.0,102.647051061,94.1340635361,348.943647637,8.02305786714,24.9909,315.929689769
 08/10  22:00:00,323.193741651,37.8395059405,93.8395253334,0.0,77.122965704,65.871452062,264.701344744,8.68168855131,16.6606,239.359056193
 08/10  23:00:00,257.929358865,37.7691246049,96.6767337501,0.0,38.286128036,48.4199368926,152.052143928,12.8660942739,8.3303,130.855749654
 08/10  24:00:00,193.828972395,34.651674836,75.5752715846,0.0,25.5240853573,30.610668775,112.00745748,0.535883324951,3.33212,108.139454155
 08/11  01:00:00,186.124429087,34.651674836,75.306115764,0.0,19.418418834,29.3649097162,84.3160533594,0.541788616007,3.33212,80.4421447434
 08/11  02:00:00,166.796195591,34.524918236,64.5002524621,0.0,12.7620426787,28.1191506574,83.9043168995,0.123311233641,3.33212,80.4488856659
 08/11  03:00:00,171.10697469,35.0319446361,68.2512538454,0.0,12.7620426787,28.1191506574,84.0954285627,0.315248214011,3.33212,80.4480603487
 08/11  04:00:00,186.50664029,35.5389710362,75.1658091829,0.0,12.7620426787,28.1191506574,110.106503428,0.356002889033,3.33212,106.418380538
 08/11  05:00:00,215.933693389,35.5389710362,77.0600271663,0.0,25.5240853573,30.610668775,190.50672357,0.297416538969,8.3303,181.879007031
 08/11  06:00:00,302.439558846,35.4882683962,77.1900505414,0.0,51.0481707146,78.1489452969,335.478745355,0.24397876273,16.6606,318.574166593
 08/11  07:00:00,378.03410007,37.5397593737,97.6383598981,0.0,64.3609230253,109.708623606,456.824075321,13.5747171315,24.9909,418.25845819
 08/11  08:00:00,337.467455188,37.446533426,99.8014347437,0.0,51.0481707146,80.7689615957,371.28420559,6.68628364549,33.3212,331.276721944
 08/11  09:00:00,308.438165219,37.8920956474,98.623599913,0.0,51.0481707146,71.0224615957,316.204870829,2.70755289366,66.8089,246.688417935
 08/11  10:00:00,258.166230329,38.0067035564,96.6139124107,0.0,32.1804615127,65.7244621605,282.782570451,2.66305981727,83.4695,196.650010633
 08/11  11:00:00,257.022874971,38.1222872315,94.6765678043,0.0,32.1804615127,65.7244621605,231.842500808,2.31263867309,83.4695,146.060362135
 08/11  12:00:00,255.35484084,38.1943123048,93.6531719571,0.0,32.1804615127,65.7244621605,230.956066098,1.61480029102,83.4695,145.871765807
 08/11  13:00:00,245.505316279,38.1175679724,93.5774402949,0.0,32.1804615127,55.9779621605,220.646113565,1.03947005233,75.1392,144.467443512
 08/11  14:00:00,245.893163732,38.1365116886,93.9300323992,0.0,32.1804615127,55.9779621605,207.709713933,0.788050501355,66.8089,140.112763432
 08/11  15:00:00,245.873666471,38.165659909,93.8909211778,0.0,32.1804615127,55.9779621605,221.29984026,0.645151403123,75.1392,145.515488857
 08/11  16:00:00,275.08686366,38.2364857697,93.7821380054,0.0,32.1804615127,60.9114621605,200.168710729,0.0182143003555,91.7998,108.350696429
 08/11  17:00:00,310.180518294,37.690549638,94.3994447291,0.0,32.1804615127,77.5397301883,216.72364524,4.70403366029,49.9818,162.03781158
 08/11  18:00:00,364.270283245,37.7632213871,94.4806115674,0.0,77.122965704,86.2600435998,349.727239032,7.15627961042,49.9818,292.589159421
 08/11  19:00:00,371.357560567,37.7811686274,94.3777198759,0.0,102.647051061,80.1663183927,257.096313928,7.83634967882,33.3212,215.938764249
 08/11  20:00:00,412.143004344,37.7423714063,93.1218947916,0.0,115.40909374,92.7192997104,257.047599485,8.34798600214,33.3212,215.378413483
 08/11  21:00:00,388.132124263,37.7958798499,92.6258432502,0.0,102.647051061,94.1340635361,352.903728804,8.83785724256,24.9909,319.074971561
 08/11  22:00:00,325.396229266,37.829316172,96.0281759515,0.0,77.122965704,65.871452062,263.440879796,10.1959473223,16.6606,236.584332474
 08/11  23:00:00,260.911791056,37.7556435907,99.6547963223,0.0,38.286128036,48.4199368926,158.820162161,14.842772673,8.3303,135.647089488
 08/11  24:00:00,196.450161281,34.651674836,78.1608434372,0.0,25.5240853573,30.610668775,107.382883954,0.586353895837,3.33212,103.464410059
 08/12  01:00:00,205.083275225,35.0319446361,84.0710126736,0.0,27.7269238854,30.610668775,83.8400648254,0.0684317823793,3.33212,80.439513043
 08/12  02:00:00,171.29919386,34.651674836,68.764285424,0.0,12.7620426787,28.1191506574,84.3432140078,0.574449941366,3.33212,80.4366440664
 08/12  03:00:00,165.611593805,34.524918236,63.3201973256,0.0,12.7620426787,28.1191506574,83.9252627592,0.147520962633,3.33212,80.4456217965
 08/12  04:00:00,173.738372501,34.524918236,64.777512862,0.0,12.7620426787,28.1191506574,111.623332794,0.160592786484,3.33212,108.130620007
 08/12  05:00:00,187.429102126,34.7784314361,65.9984564089,0.0,12.7620426787,28.1191506574,139.481538291,0.291899395969,8.3303,130.859338895
 08/12  06:00:00,284.669615387,36.5530238365,90.4059422581,0.0,42.6918050922,54.3732441037,204.501712764,0.183486137192,16.6606,187.657626627
 08/12  07:00:00,334.0667682,37.5753203465,99.3435624646,0.0,42.6918050922,86.1019271793,358.478301754,14.911363089,24.9909,318.576038665
 08/12  08:00:00,370.808200368,37.5379314779,94.7973198212,0.0,57.6566862989,112.030105488,490.313297253,6.38582757214,33.3212,450.606269681
 08/12  09:00:00,322.576897287,37.8938958455,93.0554551738,0.0,57.6566862989,83.6599452969,397.564629569,1.78712804723,66.8089,328.968601522
 08/12  10:00:00,267.635907632,38.1014596989,92.1309353527,0.0,42.6918050922,68.9656133826,332.965787183,1.23490135048,83.4695,248.261385832
 08/12  11:00:00,256.788500288,38.2661429887,89.5849190947,0.0,34.9340096728,67.7198543238,280.804290025,0.181615266595,83.4695,197.153174759
 08/12  12:00:00,253.775341373,38.3595459504,87.6144469312,0.0,34.9340096728,67.7198543238,229.872319249,0.163348556987,83.4695,146.239470692
 08/12  13:00:00,246.331982273,38.2318732749,89.6324429756,0.0,34.9340096728,57.9733543238,221.347796397,0.160198276359,75.1392,146.048398121
 08/12  14:00:00,252.349456023,38.2637831226,95.4682334167,0.0,34.9340096728,57.9733543238,212.79462466,0.103859661136,66.8089,145.881864999
 08/12  15:00:00,254.514678923,38.3470609727,97.5278894926,0.0,34.9340096728,57.9733543238,221.085176177,0.0664074622381,75.1392,145.879568715
 08/12  16:00:00,284.267594332,38.3356111097,98.0617156354,0.0,34.9340096728,62.9068543238,200.365636012,0.0806411749069,91.7998,108.485194838
 08/12  17:00:00,309.916511765,37.969564646,96.3924518512,0.0,34.9340096728,72.2186844194,192.596776147,4.71719633814,49.9818,137.897779809
 08/12  18:00:00,372.968972378,38.1760175027,92.9493503906,0.0,87.0357390804,86.2600435998,220.030078074,7.36103673282,49.9818,162.687241341
 08/12  19:00:00,372.070819697,37.9321013191,97.5037361873,0.0,102.000620287,77.6748002752,258.234297745,8.19069790908,33.3212,216.722399836
 08/12  20:00:00,403.975298645,37.8126105779,101.557617477,0.0,102.000620287,88.9820225341,256.584849339,8.76399125424,33.3212,214.499658084
 08/12  21:00:00,392.925367066,37.8354602629,100.27968721,0.0,102.000620287,91.6425454185,250.680335161,9.25385991528,24.9909,216.435575246
 08/12  22:00:00,340.822286821,37.7281829122,101.552085152,0.0,87.0357390804,65.871452062,343.235272216,9.73008455994,16.6606,316.844587656
 08/12  23:00:00,266.246648286,37.6310217046,100.649264746,0.0,42.6918050922,48.4199368926,209.416253681,13.8925298569,8.3303,187.193423824
 08/12  24:00:00,217.314299553,35.0319446361,94.0380466015,0.0,27.7269238854,30.610668775,105.121366963,0.0141678407946,3.33212,101.775079122
 08/13  01:00:00,189.214021939,34.8798367161,56.8133390024,0.0,34.4311606118,33.1021868926,90.1380464841,0.0695633831519,3.33212,86.736363101
 08/13  02:00:00,147.207500458,33.2066495957,33.9844527213,0.0,19.466279405,30.610668775,83.8841906036,0.00772835775573,3.33212,80.5443422459
 08/13  03:00:00,177.146078065,34.2714050359,62.8669682416,0.0,19.466279405,30.610668775,83.9957497998,0.121082659003,3.33212,80.5425471408
 08/13  04:00:00,180.79717484,34.423512956,59.7295971837,0.0,19.466279405,30.610668775,107.813437404,0.0283436655078,3.33212,104.452973738
 08/13  05:00:00,201.518235539,35.0319446361,67.6376371782,0.0,19.466279405,30.610668775,143.345565406,0.191967791837,8.3303,134.823297614
 08/13  06:00:00,283.390446077,35.9445921563,88.299666242,0.0,42.6918050922,54.3732441037,204.972476843,0.14816917768,16.6606,188.163707666
 08/13  07:00:00,348.72500592,37.8591135995,104.23108311,0.0,49.3960418185,88.5934452969,357.441817497,13.8568008112,24.9909,318.594116686
 08/13  08:00:00,377.666253696,37.6310441858,101.53977727,0.0,57.6566862989,112.030105488,489.688825927,5.71675900156,33.3212,450.650866926
 08/13  09:00:00,316.875003073,38.0073212394,96.4546961861,0.0,50.9524495726,81.1684271793,398.377868804,0.32321393576,66.8089,331.245754868
 08/13  10:00:00,268.814397665,38.4774813426,92.9175737282,0.0,42.6918050922,68.9656133826,330.492120937,0.0,83.4695,247.022620937
 08/13  11:00:00,263.578219817,38.3264438807,91.5799870009,0.0,38.286128036,68.9656133826,280.625061082,0.0,83.4695,197.155561082
 08/13  12:00:00,261.020310119,38.4415504369,89.6939389505,0.0,38.286128036,68.9656133826,229.36492542,0.0,83.4695,145.89542542
 08/13  13:00:00,243.514727725,38.2151372873,91.3496185346,0.0,31.5818913096,56.727595265,221.05531405,0.0317061287098,75.1392,145.884407921
 08/13  14:00:00,246.028361728,38.1867976003,93.871065298,0.0,31.5818913096,56.727595265,212.497452201,0.163777054339,66.8089,145.524775147
 08/13  15:00:00,249.57902874,38.2339281535,97.368098597,0.0,31.5818913096,56.727595265,214.286559091,0.235651809503,75.1392,138.911707281
 08/13  16:00:00,282.970650135,38.2384848037,101.506712785,0.0,31.5818913096,61.661095265,200.173808644,0.0115902345176,91.7998,108.36241841
 08/13  17:00:00,312.292158635,37.7600280248,103.648352862,0.0,31.5818913096,70.9729253606,192.690452934,4.80902076934,49.9818,137.899632165
 08/13  18:00:00,373.251888248,37.8089372865,102.896631462,0.0,80.3315023541,83.7685254822,220.115157979,7.64533954243,49.9818,162.488018437
 08/13  19:00:00,378.982123144,37.7907236982,104.6413411,0.0,102.000620287,77.6748002752,257.252091656,8.46253422239,33.3212,215.468357434
 08/13  20:00:00,416.426610489,37.7232548485,104.919038746,0.0,108.704857014,91.4735406516,257.222807085,9.04423114216,33.3212,214.857375943
 08/13  21:00:00,386.883145202,37.8444955799,103.494156766,0.0,95.2963835608,89.1510273009,249.921503115,9.53572148726,24.9909,215.394881628
 08/13  22:00:00,336.542985215,37.7516833444,106.507807776,0.0,80.3315023541,63.3799339444,344.291961504,10.728892273,16.6606,316.902469231
 08/13  23:00:00,272.731079961,37.6754888443,107.121579517,0.0,42.6918050922,48.4199368926,203.519638444,14.750785631,8.3303,180.438552813
 08/13  24:00:00,209.874455006,35.0319446361,77.3867627141,0.0,34.4311606118,33.1021868926,111.614935234,0.0200980721339,3.33212,108.262717162
 08/14  01:00:00,138.020432413,33.9671891959,25.3517688864,0.0,19.418418834,29.3649097162,83.8957511723,0.112529043517,3.33212,80.4511021288
 08/14  02:00:00,153.888554608,34.7277287961,48.4244757883,0.0,12.7620426787,28.1191506574,83.9042417099,0.1192349073,3.33212,80.4528868026
 08/14  03:00:00,153.862223063,34.7277287961,48.4276391755,0.0,12.7620426787,28.1191506574,83.9234491157,0.140680681666,3.33212,80.450648434
 08/14  04:00:00,156.478668247,34.7277287961,44.427378321,0.0,12.7620426787,28.1191506574,106.995891984,0.158113354161,3.33212,103.50565863
 08/14  05:00:00,217.807599968,35.0319446361,78.738470415,0.0,25.5240853573,30.610668775,193.620225099,0.206377962034,8.3303,185.083547137
 08/14  06:00:00,306.323506339,35.7924842363,80.5449373301,0.0,51.0481707146,78.1489452969,335.38685331,0.124659098691,16.6606,318.601594211
 08/14  07:00:00,358.157960973,37.6401571234,78.1134420699,0.0,64.3609230253,109.708623606,458.818520814,15.5122424501,24.9909,418.315378364
 08/14  08:00:00,320.082176224,37.5134352972,82.5433821903,0.0,51.0481707146,80.7689615957,372.125910634,7.89268269959,33.3212,330.912027934
 08/14  09:00:00,293.584402565,37.913764518,83.6169601486,0.0,51.0481707146,71.0224615957,316.728242752,2.86101912282,66.8089,247.058323629
 08/14  10:00:00,244.915361145,38.132326836,83.3762793685,0.0,32.1804615127,65.7244621605,280.766344345,0.630473479445,83.4695,196.666370866
 08/14  11:00:00,244.257124866,38.2256913254,82.0789221542,0.0,32.1804615127,65.7244621605,229.550385559,0.00749663822082,83.4695,146.073388921
 08/14  12:00:00,241.416138329,38.2710561116,80.3720604373,0.0,32.1804615127,65.7244621605,229.353633676,0.0,83.4695,145.884133676
 08/14  13:00:00,231.743273724,38.1820791409,80.4553259708,0.0,32.1804615127,55.9779621605,218.429612797,0.0,75.1392,143.290412797
 08/14  14:00:00,231.93760482,38.1659541384,80.7719264864,0.0,32.1804615127,55.9779621605,208.106791205,0.0,66.8089,141.297891205
 08/14  15:00:00,235.700633303,38.2276886297,83.949498467,0.0,32.1804615127,55.9779621605,220.657446591,0.0,75.1392,145.518246591
 08/14  16:00:00,265.5946439,38.4023507854,84.3896947907,0.0,32.1804615127,60.9114621605,200.155119805,0.0,91.7998,108.355319805
 08/14  17:00:00,302.131030349,37.8105451956,86.3379801912,0.0,32.1804615127,77.5397301883,216.897920098,4.87143388355,49.9818,162.044686214
 08/14  18:00:00,356.561984439,37.8813141273,86.705339116,0.0,77.122965704,86.2600435998,350.442798041,7.84408941976,49.9818,292.616908621
 08/14  19:00:00,368.027787006,37.8748979877,87.7141853711,0.0,102.647051061,80.1663183927,257.968925796,8.6942729658,33.3212,215.95345283
 08/14  20:00:00,409.374051989,37.8011211156,90.0340548229,0.0,115.40909374,92.7192997104,257.985630229,9.27037630544,33.3212,215.394053923
 08/14  21:00:00,387.199866663,37.8319415494,92.1803100264,0.0,102.647051061,94.1340635361,353.903700959,9.80308742784,24.9909,319.109713531
 08/14  22:00:00,323.223070024,37.8373586942,95.3963597037,0.0,77.122965704,65.871452062,263.602928363,10.3402261125,16.6606,236.602102251
 08/14  23:00:00,257.614604701,37.7519080534,98.0151257666,0.0,38.286128036,48.4199368926,160.581036193,15.0634326641,8.3303,137.187303528
 08/14  24:00:00,197.666339643,34.651674836,80.2467593944,0.0,25.5240853573,30.610668775,105.962011905,0.648963099591,3.33212,101.980928806
 08/15  01:00:00,192.225105114,33.5108654358,83.8978764255,0.0,19.418418834,29.3649097162,83.8335966711,0.0670030597296,3.33212,80.4344736113
 08/15  02:00:00,172.686416899,34.2714050359,71.2356358584,0.0,12.7620426787,28.1191506574,83.782456792,0.0,3.33212,80.450336792
 08/15  03:00:00,178.237710006,35.0319446361,75.8707892534,0.0,12.7620426787,28.1191506574,90.8099209549,7.03345017438,3.33212,80.4443507806
 08/15  04:00:00,184.647256924,35.0319446361,74.9083670763,0.0,12.7620426787,28.1191506574,116.247736946,4.78287283346,3.33212,108.132744112
 08/15  05:00:00,207.901940866,34.651674836,71.3073369616,0.0,25.5240853573,30.610668775,197.462279072,7.41638664962,8.3303,181.715592422
 08/15  06:00:00,310.763097605,35.7924842363,85.5300925391,0.0,51.0481707146,78.1489452969,338.12196336,4.83033237705,16.6606,316.631030983
 08/15  07:00:00,375.20948501,37.5561580025,95.0644517062,0.0,64.3609230253,109.708623606,463.725205184,16.2698038035,24.9909,422.464501381
 08/15  08:00:00,333.515691097,37.5272543752,95.7259002311,0.0,51.0481707146,80.7689615957,369.104590603,8.0460805876,33.3212,327.737310015
 08/15  09:00:00,304.32719953,37.9391766802,94.4283445086,0.0,51.0481707146,71.0224615957,316.623378425,3.13802624088,66.8089,246.676452184
 08/15  10:00:00,254.394613008,38.1539351983,92.7093085747,0.0,32.1804615127,65.7244621605,280.840387768,0.714625207229,83.4695,196.656262561
 08/15  11:00:00,252.020554529,38.2468228716,89.5999092902,0.0,32.1804615127,65.7244621605,229.525687079,0.0,83.4695,146.056187079
 08/15  12:00:00,250.06897719,38.2881541135,88.3702885361,0.0,32.1804615127,65.7244621605,229.342838346,0.0,83.4695,145.873338346
 08/15  13:00:00,241.596463822,38.2100772332,89.7069327972,0.0,32.1804615127,55.9779621605,220.848324553,0.0,75.1392,145.709124553
 08/15  14:00:00,240.172883758,38.2045020865,88.5478782179,0.0,32.1804615127,55.9779621605,212.326560393,0.0,66.8089,145.517660393
 08/15  15:00:00,237.431211153,38.2752631248,86.0986016844,0.0,32.1804615127,55.9779621605,214.039120009,0.0,75.1392,138.899920009
 08/15  16:00:00,268.528925124,38.5180496073,87.4143147162,0.0,32.1804615127,60.9114621605,200.145627707,0.0,91.7998,108.345827707
 08/15  17:00:00,305.02125593,37.9008890085,89.1724221716,0.0,32.1804615127,77.5397301883,216.790424762,4.70768467695,49.9818,162.100940085
 08/15  18:00:00,359.644442157,37.9726063505,89.712458438,0.0,77.122965704,86.2600435998,350.306428296,7.69646349658,49.9818,292.628164799
 08/15  19:00:00,372.693669321,37.9762081428,92.7400945922,0.0,102.647051061,80.1663183927,257.915482168,8.55928465936,33.3212,216.034997509
 08/15  20:00:00,412.782389347,37.8896857217,93.6381569201,0.0,115.40909374,92.7192997104,257.964278679,9.15893119049,33.3212,215.484147489
 08/15  21:00:00,389.774324506,37.9044607682,94.5876977707,0.0,102.647051061,94.1340635361,353.807256584,9.72868643769,24.9909,319.087670147
 08/15  22:00:00,326.224438899,37.8910571802,98.102582982,0.0,77.122965704,65.871452062,269.425250755,10.2679064818,16.6606,242.496744273
