Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/15  23:00:00,260.655313107,37.7934071082,101.011397692,0.0,38.286128036,48.4199368926,154.120210868,13.5858909505,8.3303,132.204019917
 08/15  24:00:00,186.804250849,34.651674836,69.393264538,0.0,25.5240853573,30.610668775,112.121021304,0.654254058568,3.33212,108.134647245
 08/16  01:00:00,187.890551042,35.0319446361,77.1702603889,0.0,19.418418834,29.3649097162,83.8197578257,0.0408083795739,3.33212,80.4468294461
 08/16  02:00:00,166.903659641,34.651674836,65.0128081573,0.0,12.7620426787,28.1191506574,80.8464978324,0.661465736678,3.33212,76.8529120957
 08/16  03:00:00,164.909446408,34.651674836,63.2803564866,0.0,12.7620426787,28.1191506574,81.845892128,0.654589494629,3.33212,77.8591826333
 08/16  04:00:00,172.065681577,34.651674836,63.9389687309,0.0,12.7620426787,28.1191506574,114.970869403,3.49952087568,3.33212,108.139228528
 08/16  05:00:00,202.012871368,34.651674836,66.2909349018,0.0,25.5240853573,30.610668775,203.942942216,8.62681368991,8.3303,186.985828526
 08/16  06:00:00,303.957763037,35.4882683962,80.3878105343,0.0,51.0481707146,78.1489452969,344.401892514,10.9138996846,16.6606,316.82739283
 08/16  07:00:00,376.686213568,37.5230987448,98.4205174038,0.0,64.3609230253,109.708623606,463.760235174,18.225976625,24.9909,420.54335855
 08/16  08:00:00,334.048487558,37.5035825416,97.173944238,0.0,51.0481707146,80.7689615957,364.435309559,7.39351973691,33.3212,323.720589822
 08/16  09:00:00,305.503705589,37.9243537185,95.44860303,0.0,51.0481707146,71.0224615957,322.855772703,2.47005838855,66.8089,253.576814314
 08/16  10:00:00,255.370461629,38.1457405369,93.6939436035,0.0,32.1804615127,65.7244621605,279.307130736,0.408658906986,83.4695,195.428971829
 08/16  11:00:00,254.388498752,38.2431499721,91.9456734035,0.0,32.1804615127,65.7244621605,230.694811234,0.0,83.4695,147.225311234
 08/16  12:00:00,254.297071115,38.2846637984,92.5165027063,0.0,32.1804615127,65.7244621605,228.515754747,0.0,83.4695,145.046254747
 08/16  13:00:00,243.233678715,38.1968099603,91.2502438779,0.0,32.1804615127,55.9779621605,215.041390362,0.0,75.1392,139.902190362
 08/16  14:00:00,241.081705071,38.1778961201,89.1672522065,0.0,32.1804615127,55.9779621605,212.338322982,0.0,66.8089,145.529422982
 08/16  15:00:00,240.731296683,38.2387556818,88.7758708986,0.0,32.1804615127,55.9779621605,220.662198124,0.0,75.1392,145.522998124
 08/16  16:00:00,270.264673784,38.402601439,88.9118458454,0.0,32.1804615127,60.9114621605,200.157816034,0.0,91.7998,108.358016034
 08/16  17:00:00,306.024858873,37.800769838,90.1716757151,0.0,32.1804615127,77.5397301883,216.837662445,4.82219150216,49.9818,162.033670942
 08/16  18:00:00,360.739348532,37.8695066319,90.893356665,0.0,77.122965704,86.2600435998,350.47944134,7.8468364003,49.9818,292.650804939
 08/16  19:00:00,373.856099943,37.8616227878,93.6243472005,0.0,102.647051061,80.1663183927,257.98497316,8.72222274591,33.3212,215.941550414
 08/16  20:00:00,414.410965603,37.7872021622,95.542707422,0.0,115.40909374,92.7192997104,258.044137353,9.33943032927,33.3212,215.383507024
 08/16  21:00:00,390.128377037,37.8170785759,95.096206604,0.0,102.647051061,94.1340635361,354.007637379,9.87752035193,24.9909,319.139217027
 08/16  22:00:00,326.510447807,37.8248225558,98.6991358295,0.0,77.122965704,65.871452062,263.696745666,10.4193497729,16.6606,236.616795893
 08/16  23:00:00,262.293789953,37.7389348877,103.433863839,0.0,38.286128036,48.4199368926,154.775408798,14.728035824,8.3303,131.717072974
 08/16  24:00:00,183.374344542,34.651674836,66.2569479412,0.0,25.5240853573,30.610668775,111.297389387,0.658684684634,3.33212,107.306584702
 08/17  01:00:00,166.898973364,33.5108654358,58.719041913,0.0,19.418418834,29.3649097162,83.8295866739,0.0637637615698,3.33212,80.4337029124
 08/17  02:00:00,164.311014757,34.651674836,62.4707072852,0.0,12.7620426787,28.1191506574,84.4491693016,0.66594728724,3.33212,80.4511020144
 08/17  03:00:00,157.742462303,34.2714050359,56.5940169907,0.0,12.7620426787,28.1191506574,101.529094303,17.7446284862,3.33212,80.4523458173
 08/17  04:00:00,179.045395605,35.0319446361,70.6765090232,0.0,12.7620426787,28.1191506574,132.589336527,21.1254018117,3.33212,108.131814715
 08/17  05:00:00,203.21173872,34.7784314361,67.3502816991,0.0,25.5240853573,30.610668775,201.248122659,12.8549980793,8.3303,180.06282458
 08/17  06:00:00,318.853339872,36.5530238365,94.0863785574,0.0,51.0481707146,78.1489452969,347.889485131,12.5439005347,16.6606,318.684984596
 08/17  07:00:00,378.64403141,37.5035367259,101.182279835,0.0,64.3609230253,109.708623606,470.803371813,24.7908347179,24.9909,421.021637095
 08/17  08:00:00,337.02622335,37.4658719913,101.729399007,0.0,51.0481707146,80.7689615957,372.34279983,9.87642301045,33.3212,329.14517682
 08/17  09:00:00,309.462250198,37.9068149699,101.503419086,0.0,51.0481707146,71.0224615957,316.243916532,2.72648812567,66.8089,246.708528406
 08/17  10:00:00,260.449415059,38.0773832647,100.570016497,0.0,32.1804615127,65.7244621605,281.267413991,1.12153338281,83.4695,196.676380608
 08/17  11:00:00,259.512813052,38.1846107094,97.829975708,0.0,32.1804615127,65.7244621605,229.539104301,0.0,83.4695,146.069604301
 08/17  12:00:00,257.661256923,38.2361397038,95.9744004329,0.0,32.1804615127,65.7244621605,229.355826795,0.0,83.4695,145.886326795
 08/17  13:00:00,246.849967883,38.1556871984,94.9329466771,0.0,32.1804615127,55.9779621605,220.851121517,0.0,75.1392,145.711921517
 08/17  14:00:00,245.723301745,38.1598966588,93.7844259948,0.0,32.1804615127,55.9779621605,212.18649848,0.0,66.8089,145.37759848
 08/17  15:00:00,244.239272229,38.1918972655,92.2857894961,0.0,32.1804615127,55.9779621605,214.190920862,0.0,75.1392,139.051720862
 08/17  16:00:00,274.629043289,38.2934767281,93.319674427,0.0,32.1804615127,60.9114621605,200.148375975,0.0,91.7998,108.348575975
 08/17  17:00:00,312.920853814,37.7269924141,97.132781737,0.0,32.1804615127,77.5397301883,216.834250171,4.74227235969,49.9818,162.110177811
 08/17  18:00:00,366.805775749,37.8097580174,97.0069562551,0.0,77.122965704,86.2600435998,350.238125599,7.58979466863,49.9818,292.666530931
 08/17  19:00:00,377.218674436,37.8211276003,97.6496133317,0.0,102.647051061,80.1663183927,257.793968373,8.41691404339,33.3212,216.05585433
 08/17  20:00:00,417.308114547,37.7481241596,99.5117110375,0.0,115.40909374,92.7192997104,257.790668508,8.96323904169,33.3212,215.506229466
 08/17  21:00:00,393.91342894,37.7842413722,100.194428644,0.0,102.647051061,94.1340635361,353.612885422,9.48225511654,24.9909,319.139730305
 08/17  22:00:00,329.243430882,37.8043705529,102.581337722,0.0,77.122965704,65.871452062,270.447114522,10.1737852796,16.6606,243.612729242
 08/17  23:00:00,263.200628449,37.7245533945,104.724778738,0.0,38.286128036,48.4199368926,154.832906249,15.2599260717,8.3303,131.242680177
 08/17  24:00:00,193.431373305,35.0319446361,76.1875676245,0.0,25.5240853573,30.610668775,115.417340582,3.9471604226,3.33212,108.138060159
 08/18  01:00:00,155.367947297,32.7503258356,48.4260816362,0.0,19.418418834,29.3649097162,96.4290812791,12.6405765506,3.33212,80.4563847286
 08/18  02:00:00,175.913151061,35.0319446361,74.1635433684,0.0,12.7620426787,28.1191506574,106.841146676,23.3200439798,3.33212,80.1889826958
 08/18  03:00:00,166.407751623,34.2714050359,65.6109117947,0.0,12.7620426787,28.1191506574,109.713596984,31.0835008692,3.33212,75.2979761149
 08/18  04:00:00,159.398225358,33.5108654358,52.2868641756,0.0,12.7620426787,28.1191506574,155.488465989,44.8254954666,3.33212,107.330850522
 08/18  05:00:00,214.059153379,35.0319446361,77.7105016187,0.0,25.5240853573,30.610668775,248.487495752,53.1569398294,8.3303,187.000255923
 08/18  06:00:00,324.36990198,36.4009159165,97.1195948408,0.0,51.0481707146,78.1489452969,404.31802205,69.1458805379,16.6606,318.511541512
 08/18  07:00:00,378.844849621,37.4477409416,101.198753271,0.0,64.3609230253,109.708623606,493.024731343,49.3171268174,24.9909,418.716704526
 08/18  08:00:00,337.403521667,37.4012839649,101.824167835,0.0,51.0481707146,80.7689615957,370.768952731,10.7564948359,33.3212,326.691257895
 08/18  09:00:00,310.197580875,37.9054541872,102.597886008,0.0,51.0481707146,71.0224615957,319.911735578,2.129394633,66.8089,250.973440945
 08/18  10:00:00,260.812910481,38.0898811968,101.187029684,0.0,32.1804615127,65.7244621605,280.866717902,0.702317239902,83.4695,196.694900662
 08/18  11:00:00,260.708229331,38.1950840488,98.961724946,0.0,32.1804615127,65.7244621605,229.550508694,0.0,83.4695,146.081008694
 08/18  12:00:00,259.996690524,38.2491184898,98.2734388748,0.0,32.1804615127,65.7244621605,229.364931546,0.0,83.4695,145.895431546
 08/18  13:00:00,249.434193563,38.1632624246,97.4922397545,0.0,32.1804615127,55.9779621605,215.207248359,0.0,75.1392,140.068048359
 08/18  14:00:00,248.236302312,38.1627296879,96.2789776287,0.0,32.1804615127,55.9779621605,211.356551953,0.0,66.8089,144.547651953
 08/18  15:00:00,245.810449199,38.2135324635,93.8185935355,0.0,32.1804615127,55.9779621605,220.669193885,0.0,75.1392,145.529993885
 08/18  16:00:00,275.546504692,38.3561410586,94.1582721219,0.0,32.1804615127,60.9114621605,200.161727744,0.0,91.7998,108.361927744
 08/18  17:00:00,310.914240671,37.7864004163,95.0590103777,0.0,32.1804615127,77.5397301883,215.130763237,3.08832628641,49.9818,162.06063695
 08/18  18:00:00,362.666917273,37.8583825463,92.8160291204,0.0,77.122965704,86.2600435998,347.664443441,4.99197166749,49.9818,292.690671774
 08/18  19:00:00,373.243317512,37.8556448861,93.4350268801,0.0,102.647051061,80.1663183927,254.88196494,5.56852121271,33.3212,215.992243728
 08/18  20:00:00,414.714026858,37.7927255305,96.021056106,0.0,115.40909374,92.7192997104,254.770027729,6.01339655418,33.3212,215.435431175
 08/18  21:00:00,391.294901843,37.8228867311,96.6807531864,0.0,102.647051061,94.1340635361,350.610547094,6.42471474454,24.9909,319.194932349
 08/18  22:00:00,327.080216424,37.8306847909,99.0417781478,0.0,77.122965704,65.871452062,260.156448814,6.84765559073,16.6606,236.648193223
 08/18  23:00:00,262.610687314,37.7413051971,103.568606386,0.0,38.286128036,48.4199368926,155.908798552,10.1545781008,8.3303,137.423920451
 08/18  24:00:00,182.033392902,34.2714050359,65.8190350172,0.0,25.5240853573,30.610668775,116.839223256,11.7286198277,3.33212,101.778483429
 08/19  01:00:00,176.644935775,33.5108654358,59.2503724364,0.0,27.7269238854,30.610668775,106.262610588,22.4757184488,3.33212,80.4547721396
 08/19  02:00:00,175.159765299,35.0319446361,73.5112461075,0.0,12.7620426787,28.1191506574,105.268519267,21.4886224154,3.33212,80.4477768521
 08/19  03:00:00,176.105312621,35.0319446361,74.5913744135,0.0,12.7620426787,28.1191506574,114.910122234,31.1182631556,3.33212,80.4597390786
 08/19  04:00:00,172.777748035,34.2714050359,65.5204043167,0.0,12.7620426787,28.1191506574,148.596208661,37.1283729361,3.33212,108.135715725
 08/19  05:00:00,172.895396385,33.5108654358,54.2563216166,0.0,12.7620426787,28.1191506574,187.810484293,48.5923226022,8.3303,130.887861691
 08/19  06:00:00,288.699242863,36.5530238365,94.3272087694,0.0,42.6918050922,54.3732441037,232.600186428,28.2074493772,16.6606,187.732137051
 08/19  07:00:00,336.391933069,37.518998235,105.11677182,0.0,42.6918050922,86.1019271793,364.012950178,20.3203308404,24.9909,318.701719337
 08/19  08:00:00,374.574558146,37.4590859235,101.72965372,0.0,57.6566862989,112.030105488,492.500154436,7.30635032506,33.3212,451.872604111
 08/19  09:00:00,327.993874553,37.9032088696,100.865756401,0.0,57.6566862989,83.6599452969,398.078046108,1.15274982376,66.8089,330.116396285
 08/19  10:00:00,276.173801862,38.0209705198,102.353158527,0.0,42.6918050922,68.9656133826,332.145356851,1.90214405632,83.4695,246.773712794
 08/19  11:00:00,268.487123498,38.1395039908,102.24748385,0.0,34.9340096728,67.7198543238,282.249976794,1.58068440047,83.4695,197.199792394
 08/19  12:00:00,265.742962676,38.2285439238,99.904305061,0.0,34.9340096728,67.7198543238,231.722883848,0.205977069798,83.4695,148.047406779
 08/19  13:00:00,257.090079376,38.1260459772,101.405898798,0.0,34.9340096728,57.9733543238,225.914107338,0.948220354993,75.1392,149.826686983
 08/19  14:00:00,257.688792585,38.1410114558,102.217625352,0.0,34.9340096728,57.9733543238,211.022713056,1.32181826242,66.8089,142.891994793
 08/19  15:00:00,257.975606224,38.1682620263,102.22295297,0.0,34.9340096728,57.9733543238,220.135104085,1.63248871823,75.1392,143.363415367
 08/19  16:00:00,287.848637109,37.9567920368,103.46477653,0.0,34.9340096728,62.9068543238,208.969652487,2.29491897973,91.7998,114.874933507
 08/19  17:00:00,315.095854022,37.49511053,103.740758727,0.0,34.9340096728,72.2186844194,186.387982361,5.05942159591,49.9818,131.346760765
 08/19  18:00:00,380.841379247,37.6841562809,103.035917029,0.0,87.0357390804,86.2600435998,224.641925746,5.19071922137,49.9818,169.469406525
 08/19  19:00:00,378.082660272,37.4768620123,103.623896118,0.0,102.000620287,77.6748002752,254.354898401,5.32798782031,33.3212,215.705710581
 08/19  20:00:00,402.263476063,37.4226524818,103.042526739,0.0,102.000620287,88.9820225341,254.706982384,5.95264406057,33.3212,215.433138323
 08/19  21:00:00,392.720382158,37.4887469693,103.399932404,0.0,102.000620287,91.6425454185,249.410453158,8.6939752686,24.9909,215.72557789
 08/19  22:00:00,340.280935265,37.4586610298,104.606463225,0.0,87.0357390804,65.871452062,354.264005894,19.8189112201,16.6606,317.784494674
 08/19  23:00:00,268.511888316,37.4010766711,106.782908866,0.0,42.6918050922,48.4199368926,216.521586915,27.8891779328,8.3303,180.302108982
 08/19  24:00:00,169.127468519,32.7503258356,52.5529097411,0.0,27.7269238854,30.610668775,130.029097466,18.560936543,3.33212,108.136040923
 08/20  01:00:00,187.919396075,32.7503258356,62.1526629456,0.0,34.4311606118,33.1021868926,101.655205516,17.7877381027,3.33212,80.5353474137
 08/20  02:00:00,171.412542301,32.7503258356,63.1605867591,0.0,19.466279405,30.610668775,100.917960857,17.0488153686,3.33212,80.5370254886
 08/20  03:00:00,194.474388458,35.0319446361,83.6999989434,0.0,19.466279405,30.610668775,108.655268324,24.7823013304,3.33212,80.540846994
 08/20  04:00:00,161.81579014,32.7503258356,46.9349350768,0.0,19.466279405,30.610668775,153.974394942,42.4978750499,3.33212,108.144399892
 08/20  05:00:00,209.73819893,35.0319446361,80.1512894024,0.0,19.466279405,30.610668775,179.64945365,33.7172603986,8.3303,137.601893252
 08/20  06:00:00,276.807300754,35.6403763163,83.4426715927,0.0,42.6918050922,54.3732441037,228.101112354,23.2152758768,16.6606,188.225236478
 08/20  07:00:00,346.040261775,37.7537118651,105.312944466,0.0,49.3960418185,88.5934452969,363.775394059,20.0004431293,24.9909,318.78405093
 08/20  08:00:00,374.927791266,37.4892297975,101.89860476,0.0,57.6566862989,112.030105488,490.255187863,5.87209890248,33.3212,451.061888961
 08/20  09:00:00,320.138239983,37.9448365613,102.255545099,0.0,50.9524495726,81.1684271793,397.71095484,0.736384535311,66.8089,330.165670304
 08/20  10:00:00,276.742778716,38.2198327354,103.149856017,0.0,42.6918050922,68.9656133826,333.037779308,1.30519153758,83.4695,248.263087771
 08/20  11:00:00,273.36329973,38.1607886409,102.748566878,0.0,38.286128036,68.9656133826,282.522584622,1.84076790957,83.4695,197.212316713
 08/20  12:00:00,273.074329743,38.2246313306,102.341563723,0.0,38.286128036,68.9656133826,230.825161444,1.43696594079,83.4695,145.918695504
 08/20  13:00:00,254.242138705,38.1169476244,102.214024233,0.0,31.5818913096,56.727595265,223.313377833,2.26524837567,75.1392,145.908929457
 08/20  14:00:00,253.10244856,38.1394667483,101.047848261,0.0,31.5818913096,56.727595265,214.725588285,2.37446742141,66.8089,145.542220863
 08/20  15:00:00,252.423909667,38.1658601899,100.357405621,0.0,31.5818913096,56.727595265,216.188220839,2.13008408887,75.1392,138.91893675
 08/20  16:00:00,280.570889615,37.9710792866,99.4461787113,0.0,31.5818913096,61.661095265,202.110636269,1.95560643193,91.7998,108.355229837
 08/20  17:00:00,306.745794909,37.4696641248,98.4366408971,0.0,31.5818913096,70.9729253606,192.758302964,4.85932681505,49.9818,137.917176149
 08/20  18:00:00,368.681369617,37.5091980131,98.6622285825,0.0,80.3315023541,83.7685254822,219.363457763,5.35826057155,49.9818,164.023397191
 08/20  19:00:00,377.012947541,37.5083751458,100.940721604,0.0,102.000620287,77.6748002752,252.65935395,4.76298851168,33.3212,214.575165438
 08/20  20:00:00,410.988790079,37.4742804561,101.246220638,0.0,108.704857014,91.4735406516,252.438503178,4.76213459367,33.3212,214.355168585
 08/20  21:00:00,382.562241366,37.616789589,101.186966714,0.0,95.2963835608,89.1510273009,246.600191447,6.12424114866,24.9909,215.485050298
 08/20  22:00:00,329.821010072,37.5823518775,101.966192453,0.0,80.3315023541,63.3799339444,343.238539674,8.7628315292,16.6606,317.815108145
 08/20  23:00:00,267.693623859,37.5289163737,104.4798207,0.0,42.6918050922,48.4199368926,199.292885639,11.1142378769,8.3303,179.848347763
 08/20  24:00:00,172.368251299,32.7503258356,46.5664949424,0.0,34.4311606118,33.1021868926,111.600652055,0.0,3.33212,108.268532055
 08/21  01:00:00,171.782744023,33.5108654358,63.7899891151,0.0,19.418418834,29.3649097162,87.457874524,3.67605144265,3.33212,80.4497030814
 08/21  02:00:00,156.061188384,34.2714050359,54.9609020286,0.0,12.7620426787,28.1191506574,86.2963526456,2.50406366565,3.33212,80.4601689799
 08/21  03:00:00,167.096426481,35.0319446361,64.8028367342,0.0,12.7620426787,28.1191506574,83.8236225606,0.0410876500363,3.33212,80.4504149106
 08/21  04:00:00,177.275126755,35.0319446361,68.8207576323,0.0,12.7620426787,28.1191506574,115.099084623,3.62663551539,3.33212,108.140329107
 08/21  05:00:00,192.612295848,34.2714050359,57.572118351,0.0,25.5240853573,30.610668775,195.228777034,6.7911657909,8.3303,180.107311243
 08/21  06:00:00,310.825503963,35.6403763163,84.6608864358,0.0,51.0481707146,78.1489452969,348.072087003,12.5964075373,16.6606,318.815079466
 08/21  07:00:00,377.290007685,37.5474683914,99.2502128709,0.0,64.3609230253,109.708623606,460.771536448,13.6384730241,24.9909,422.142163424
 08/21  08:00:00,336.593716389,37.4409285995,100.47363162,0.0,51.0481707146,80.7689615957,366.817513396,4.96246432662,33.3212,328.53384907
 08/21  09:00:00,308.212347771,37.8982348997,99.3543248306,0.0,51.0481707146,71.0224615957,315.685095704,2.10636877845,66.8089,246.769826925
 08/21  10:00:00,258.787945898,38.1036231819,97.652815463,0.0,32.1804615127,65.7244621605,281.578590274,1.4048603001,83.4695,196.704229974
 08/21  11:00:00,257.782989723,38.2016569063,95.3922308327,0.0,32.1804615127,65.7244621605,230.086464411,0.529688795402,83.4695,146.087275616
 08/21  12:00:00,254.499441774,38.2476131244,92.7679495733,0.0,32.1804615127,65.7244621605,229.827500824,0.454166323861,83.4695,145.9038345
 08/21  13:00:00,244.465811609,38.1717951665,92.5088614184,0.0,32.1804615127,55.9779621605,221.303524679,0.433771907412,75.1392,145.730552771
 08/21  14:00:00,243.932725489,38.1601514716,91.9637943296,0.0,32.1804615127,55.9779621605,212.763220543,0.408470072551,66.8089,145.54585047
 08/21  15:00:00,243.788964605,38.2219203871,91.7649410826,0.0,32.1804615127,55.9779621605,214.246443408,0.182594852382,75.1392,138.924648556
 08/21  16:00:00,272.383194694,38.3478800884,90.9949362815,0.0,32.1804615127,60.9114621605,201.704471777,0.0,91.7998,109.904671777
 08/21  17:00:00,306.450328672,37.7653712651,90.6151255065,0.0,32.1804615127,77.5397301883,214.533727275,2.73517312602,49.9818,161.816754149
 08/21  18:00:00,361.252716383,37.836414596,91.4138874113,0.0,77.122965704,86.2600435998,347.854318882,4.41547995969,49.9818,293.457038923
 08/21  19:00:00,372.824344911,37.8274513509,92.5215872549,0.0,102.647051061,80.1663183927,259.478384239,4.95196462759,33.3212,221.205219611
 08/21  20:00:00,413.446286869,37.7641481094,93.9624209194,0.0,115.40909374,92.7192997104,254.075842871,5.34462458728,33.3212,215.410018283
 08/21  21:00:00,390.888323207,37.7951678642,95.4873806901,0.0,102.647051061,94.1340635361,349.301415797,5.73138847718,24.9909,318.57912732
 08/21  22:00:00,327.131456707,37.7986686887,99.3842139767,0.0,77.122965704,65.871452062,260.688941788,6.72658812239,16.6606,237.301753666
 08/21  23:00:00,261.704765507,37.7128056401,102.582552295,0.0,38.286128036,48.4199368926,149.491416963,10.273521199,8.3303,130.887595764
 08/21  24:00:00,170.086312275,33.5108654358,54.6606071528,0.0,25.5240853573,30.610668775,115.749145446,4.27757864807,3.33212,108.139446798
 08/22  01:00:00,168.605247601,34.2714050359,59.6743144266,0.0,19.418418834,29.3649097162,98.8005182636,15.0145720816,3.33212,80.453826182
 08/22  02:00:00,173.790062662,35.0319446361,71.8957259602,0.0,12.7620426787,28.1191506574,103.873463911,20.0820869127,3.33212,80.4592569986
 08/22  03:00:00,159.713705203,34.2714050359,58.7826419203,0.0,12.7620426787,28.1191506574,103.011879511,19.2242601,3.33212,80.4554994114
 08/22  04:00:00,152.796280684,33.5108654358,45.6097112899,0.0,12.7620426787,28.1191506574,129.903596337,18.4151843681,3.33212,108.156291969
 08/22  05:00:00,206.017085212,35.0319446361,69.2580575845,0.0,25.5240853573,30.610668775,207.066765332,17.6633517714,8.3303,181.073113561
 08/22  06:00:00,320.072166339,36.4009159165,92.0262730761,0.0,51.0481707146,78.1489452969,351.333233178,16.948088986,16.6606,317.724544192
 08/22  07:00:00,379.961923216,37.4739300293,101.397237892,0.0,64.3609230253,109.708623606,465.589577931,17.1353321868,24.9909,423.463345744
 08/22  08:00:00,338.048286403,37.4600152811,101.895103132,0.0,51.0481707146,80.7689615957,366.366075736,5.54291469826,33.3212,327.501961038
 08/22  09:00:00,308.117694164,37.9074121461,99.8552080913,0.0,51.0481707146,71.0224615957,315.155852252,1.55471806224,66.8089,246.792234189
 08/22  10:00:00,258.368116137,38.1063157371,97.660448724,0.0,32.1804615127,65.7244621605,280.543554753,0.354353246375,83.4695,196.719701507
 08/22  11:00:00,258.256572265,38.2059926127,95.9396301058,0.0,32.1804615127,65.7244621605,229.621596291,0.0483737921368,83.4695,146.103722499
 08/22  12:00:00,256.174551043,38.2560730301,94.4426186772,0.0,32.1804615127,65.7244621605,229.420756449,0.0307201063393,83.4695,145.920536343
 08/22  13:00:00,244.479451605,38.1753488092,92.5203443963,0.0,32.1804615127,55.9779621605,220.880805151,0.0107532538723,75.1392,145.730851897
 08/22  14:00:00,243.687296301,38.1662611265,91.7082938777,0.0,32.1804615127,55.9779621605,212.366638395,0.000384056522996,66.8089,145.557354339
 08/22  15:00:00,242.270039203,38.2405523494,90.3156540675,0.0,32.1804615127,55.9779621605,217.210460988,0.0,75.1392,142.071260988
 08/22  16:00:00,272.143101208,38.4157349783,90.7422077525,0.0,32.1804615127,60.9114621605,203.523737223,0.0,91.7998,111.723937223
 08/22  17:00:00,307.928475151,37.8187332133,92.0270053933,0.0,32.1804615127,77.5397301883,214.556896553,2.50579177119,49.9818,162.069304782
 08/22  18:00:00,360.767445191,37.8720171148,90.9116358414,0.0,77.122965704,86.2600435998,346.884623209,4.0972296761,49.9818,292.805593533
 08/22  19:00:00,375.581287965,37.8515339352,93.0108909294,0.0,102.647051061,80.1663183927,253.960297952,4.61580112298,33.3212,216.023296829
 08/22  20:00:00,413.592013512,37.7854840142,94.9685890508,0.0,115.40909374,92.7192997104,253.785583227,4.99380290158,33.3212,215.470580325
 08/22  21:00:00,390.923303387,37.8154343458,96.5631907224,0.0,102.647051061,94.1340635361,349.711069518,5.36763799504,24.9909,319.352531523
 08/22  22:00:00,327.102835056,37.819843357,99.5101834679,0.0,77.122965704,65.871452062,259.220590934,5.83763056589,16.6606,236.722360368
 08/22  23:00:00,261.326347911,37.734186739,101.928813784,0.0,38.286128036,48.4199368926,154.650574811,8.8754439447,8.3303,137.444830866
 08/22  24:00:00,190.507696867,35.0319446361,72.6033562877,0.0,25.5240853573,30.610668775,105.131266418,0.0112348799483,3.33212,101.787911538
 08/23  01:00:00,150.25263665,32.7503258356,43.3075299212,0.0,19.418418834,29.3649097162,83.7906913921,0.0,3.33212,80.4585713921
 08/23  02:00:00,166.659143789,35.0319446361,64.1585503401,0.0,12.7620426787,28.1191506574,83.8297598611,0.041735680318,3.33212,80.4559041808
 08/23  03:00:00,169.781711169,35.0319446361,67.4387709598,0.0,12.7620426787,28.1191506574,87.8546067679,4.05533614582,3.33212,80.4671506221
 08/23  04:00:00,163.260544424,34.2714050359,55.4428340181,0.0,12.7620426787,28.1191506574,119.074636049,7.59122833166,3.33212,108.151287718
 08/23  05:00:00,197.555183979,34.651674836,61.7138715722,0.0,25.5240853573,30.610668775,203.134392215,7.74959239914,8.3303,187.054499816
 08/23  06:00:00,309.108588401,35.7924842363,82.0960502296,0.0,51.0481707146,78.1489452969,340.038071268,7.37146761145,16.6606,316.006003656
 08/23  07:00:00,376.936602261,37.5904272898,98.4855869636,0.0,64.3609230253,109.708623606,457.663057509,10.397826489,24.9909,422.27433102
 08/23  08:00:00,337.002766853,37.3968292342,100.949585437,0.0,51.0481707146,80.7689615957,362.075651947,4.57388559232,33.3212,324.180566355
 08/23  09:00:00,309.567242908,37.9054671061,100.791515408,0.0,51.0481707146,71.0224615957,322.424732501,2.10177299482,66.8089,253.514059507
 08/23  10:00:00,260.30170257,37.9990794829,99.3362605422,0.0,32.1804615127,65.7244621605,282.651467329,2.43632108406,83.4695,196.745646245
 08/23  11:00:00,259.240792129,38.099981667,96.9641420878,0.0,32.1804615127,65.7244621605,231.751924288,2.17362507346,83.4695,146.108799214
 08/23  12:00:00,255.471277071,38.1865105865,93.8174096283,0.0,32.1804615127,65.7244621605,229.662757131,0.267164042673,83.4695,145.926093088
 08/23  13:00:00,245.679942265,38.1186504433,93.7948437775,0.0,32.1804615127,55.9779621605,218.223910361,0.748940119909,75.1392,142.335770241
 08/23  14:00:00,244.893824113,38.1438392777,92.9672959294,0.0,32.1804615127,55.9779621605,209.320715876,0.180411163159,66.8089,142.331404713
 08/23  15:00:00,243.281925886,38.173975605,91.3245136777,0.0,32.1804615127,55.9779621605,220.743763505,0.0422715530013,75.1392,145.562291952
 08/23  16:00:00,272.873120018,38.1557698573,91.681043189,0.0,32.1804615127,60.9114621605,200.176822605,0.0,91.7998,108.377022605
 08/23  17:00:00,308.777172118,37.6418336786,93.0593165197,0.0,32.1804615127,77.5397301883,215.288997936,3.19273529565,49.9818,162.11446264
 08/23  18:00:00,360.901240778,37.7316695731,91.1717891586,0.0,77.122965704,86.2600435998,347.875280882,5.04850525596,49.9818,292.844975626
 08/23  19:00:00,377.996606949,37.7384749539,95.2929030611,0.0,102.647051061,80.1663183927,255.03308539,5.61206667756,33.3212,216.099818712
 08/23  20:00:00,415.69147477,37.6995632438,96.9108063644,0.0,115.40909374,92.7192997104,254.937679102,6.06158281106,33.3212,215.554896291
 08/23  21:00:00,390.96349341,37.7475573063,95.8106573555,0.0,102.647051061,94.1340635361,350.804837467,6.4730092226,24.9909,319.340928245
 08/23  22:00:00,327.108043253,37.7785941046,99.137640103,0.0,77.122965704,65.871452062,265.72859504,7.79280991944,16.6606,241.275185121
 08/23  23:00:00,262.010167226,37.7050139492,102.740025432,0.0,38.286128036,48.4199368926,153.255185826,11.4857279613,8.3303,133.439157864
 08/23  24:00:00,168.923572022,33.5108654358,53.3644600532,0.0,25.5240853573,30.610668775,111.526968953,0.0432657448305,3.33212,108.151583208
 08/24  01:00:00,166.402023845,34.2714050359,57.1708020939,0.0,19.418418834,29.3649097162,83.7944831739,0.0,3.33212,80.4623631739
 08/24  02:00:00,169.257975461,35.0319446361,67.005237482,0.0,12.7620426787,28.1191506574,88.4317562868,4.6413434674,3.33212,80.4582928195
 08/24  03:00:00,168.498945856,35.0319446361,66.3376318702,0.0,12.7620426787,28.1191506574,92.474290949,8.68224203867,3.33212,80.4599289103
 08/24  04:00:00,175.151551458,35.0319446361,66.4499594594,0.0,12.7620426787,28.1191506574,121.197671626,16.0704907297,3.33212,101.795060896
 08/24  05:00:00,196.661211633,34.651674836,60.9919906023,0.0,25.5240853573,30.610668775,217.154520897,21.7711365722,8.3303,187.053084324
 08/24  06:00:00,300.90540809,35.3361604762,74.6528033164,0.0,51.0481707146,78.1489452969,348.44843349,12.8348020331,16.6606,318.953031457
 08/24  07:00:00,377.78901919,37.4914578739,99.6693286269,0.0,64.3609230253,109.708623606,460.460566819,16.4655886853,24.9909,419.004078134
 08/24  08:00:00,336.246961575,37.4565397791,100.492670579,0.0,51.0481707146,80.7689615957,371.88416303,6.90598710556,33.3212,331.656975924
 08/24  09:00:00,308.807836348,37.8937764598,100.654852892,0.0,51.0481707146,71.0224615957,315.967397518,2.27011441811,66.8089,246.8883831
 08/24  10:00:00,260.69372335,38.0496702226,101.142746576,0.0,32.1804615127,65.7244621605,281.571958089,1.35560670232,83.4695,196.746851387
 08/24  11:00:00,259.742987332,38.1609317842,98.900807448,0.0,32.1804615127,65.7244621605,229.688311869,0.104698614351,83.4695,146.114113255
 08/24  12:00:00,257.56446975,38.2041448972,96.3590041825,0.0,32.1804615127,65.7244621605,229.451179251,0.0496676159966,83.4695,145.932011635
 08/24  13:00:00,247.489325274,38.1251067043,95.6380540072,0.0,32.1804615127,55.9779621605,220.917578156,0.0386068111026,75.1392,145.739771345
 08/24  14:00:00,246.790638506,38.1496081013,95.0877849246,0.0,32.1804615127,55.9779621605,209.459143259,0.0572990847196,66.8089,142.592944175
 08/24  15:00:00,246.863859668,38.1785732782,95.3382372483,0.0,32.1804615127,55.9779621605,217.064712998,0.00421871587228,75.1392,141.921294282
 08/24  16:00:00,276.705905233,38.1740132359,95.9474078162,0.0,32.1804615127,60.9114621605,200.170949833,0.0,91.7998,108.371149833
 08/24  17:00:00,311.712678477,37.6382999911,96.4433112091,0.0,32.1804615127,77.5397301883,215.413339211,3.2618038462,49.9818,162.169735365
 08/24  18:00:00,365.541779552,37.705250963,96.5793281131,0.0,77.122965704,86.2600435998,348.04743812,5.17963112869,49.9818,292.886006991
 08/24  19:00:00,379.89692607,37.7051935627,98.2554434013,0.0,102.647051061,80.1663183927,259.795200926,5.77372054507,33.3212,220.700280381
 08/24  20:00:00,417.860628126,37.6555383903,100.53142595,0.0,115.40909374,92.7192997104,255.569056231,6.20918434669,33.3212,216.038671884
 08/24  21:00:00,393.782079219,37.6957196654,100.411270853,0.0,102.647051061,94.1340635361,348.999316809,6.62601274082,24.9909,317.382404068
 08/24  22:00:00,328.947951012,37.737011247,102.184186115,0.0,77.122965704,65.871452062,265.729452062,8.29246560774,16.6606,240.776386455
 08/24  23:00:00,263.427525794,37.6640983082,104.903724798,0.0,38.286128036,48.4199368926,151.324504766,12.0917883289,8.3303,130.902416437
 08/24  24:00:00,161.204690043,32.7503258356,46.8527765755,0.0,25.5240853573,30.610668775,111.48842372,0.0,3.33212,108.15630372
 08/25  01:00:00,190.118032959,35.0319446361,79.9098159164,0.0,19.418418834,29.3649097162,83.8494544863,0.0492969953805,3.33212,80.4680374909
 08/25  02:00:00,145.862266461,33.5108654358,45.8401856364,0.0,12.7620426787,28.1191506574,83.8447168805,0.0606807960946,3.33212,80.4519160844
 08/25  03:00:00,156.659297163,34.2714050359,55.7022379673,0.0,12.7620426787,28.1191506574,83.7983640813,0.0,3.33212,80.4662440813
 08/25  04:00:00,175.367676204,35.0319446361,65.8596805093,0.0,12.7620426787,28.1191506574,111.583660241,0.0834605789343,3.33212,108.168079662
 08/25  05:00:00,198.830235379,34.651674836,62.4019207879,0.0,25.5240853573,30.610668775,190.077259191,0.431696893409,8.3303,181.315262298
 08/25  06:00:00,318.411682588,36.2488079964,90.3563662866,0.0,51.0481707146,78.1489452969,334.508942963,0.18987694919,16.6606,317.658466014
 08/25  07:00:00,380.922977697,37.452410806,102.324273626,0.0,64.3609230253,109.708623606,461.699214839,11.960020921,24.9909,424.748293918
 08/25  08:00:00,339.210427268,37.4230268064,103.38466628,0.0,51.0481707146,80.7689615957,366.205286423,6.09157951964,33.3212,326.792506904
 08/25  09:00:00,309.62615948,37.8998909527,101.876208265,0.0,51.0481707146,71.0224615957,315.732202797,2.04721467469,66.8089,246.876088123
 08/25  10:00:00,260.179353874,38.0852466374,100.249504299,0.0,32.1804615127,65.7244621605,280.646016281,0.401680373029,83.4695,196.774835908
 08/25  11:00:00,259.706979904,38.1844112142,98.5475026031,0.0,32.1804615127,65.7244621605,234.516468419,0.0483981152871,83.4695,150.998570304
 08/25  12:00:00,257.45003181,38.2222133261,96.1727518095,0.0,32.1804615127,65.7244621605,228.002812898,0.032086789834,83.4695,144.501226108
 08/25  13:00:00,246.801785254,38.1346130524,94.931050272,0.0,32.1804615127,55.9779621605,217.477435301,0.0119725712304,75.1392,142.32626273
 08/25  14:00:00,245.973584776,38.1555943128,94.0710216046,0.0,32.1804615127,55.9779621605,212.397019277,0.00652654863563,66.8089,145.581592728
 08/25  15:00:00,245.734697984,38.1855607331,93.8014256105,0.0,32.1804615127,55.9779621605,220.713581213,0.0,75.1392,145.574381213
 08/25  16:00:00,275.263973029,38.2330948704,94.0251703438,0.0,32.1804615127,60.9114621605,200.186244431,0.0,91.7998,108.386444431
 08/25  17:00:00,310.943062626,37.6745631038,95.2329482541,0.0,32.1804615127,77.5397301883,215.771257746,3.66784867448,49.9818,162.121609071
 08/25  18:00:00,364.88401621,37.7486086726,95.1583047784,0.0,77.122965704,86.2600435998,348.778940156,5.86793616065,49.9818,292.929203996
 08/25  19:00:00,379.709586504,37.7522593389,97.6035754872,0.0,102.647051061,80.1663183927,255.973004611,6.52218302335,33.3212,216.129621588
 08/25  20:00:00,417.069013295,37.6996574984,99.313118607,0.0,115.40909374,92.7192997104,255.894809395,6.99345547163,33.3212,215.580153923
 08/25  21:00:00,392.642997769,37.7387785054,98.5329775155,0.0,102.647051061,94.1340635361,351.879355859,7.43946581126,24.9909,319.448990048
 08/25  22:00:00,327.670086153,37.7686256914,99.8698464194,0.0,77.122965704,65.871452062,265.568491172,8.30039119982,16.6606,240.607499972
 08/25  23:00:00,261.773091877,37.6918571576,102.483361489,0.0,38.286128036,48.4199368926,155.051475507,12.6326417101,8.3303,134.088533797
 08/25  24:00:00,169.608570682,33.5108654358,54.0379374108,0.0,25.5240853573,30.610668775,111.534648258,0.0351491240282,3.33212,108.167379134
 08/26  01:00:00,176.312590619,34.2714050359,57.5228220851,0.0,27.7269238854,30.610668775,89.1753542908,5.37768205086,3.33212,80.4655522399
 08/26  02:00:00,171.602918901,35.0319446361,69.2838023312,0.0,12.7620426787,28.1191506574,93.840877644,10.0449481611,3.33212,80.4638094829
 08/26  03:00:00,157.068590433,34.2714050359,55.7987865993,0.0,12.7620426787,28.1191506574,90.2423502096,6.44665236672,3.33212,80.4635778428
 08/26  04:00:00,167.510992821,34.651674836,59.1396415128,0.0,12.7620426787,28.1191506574,107.104895535,1.96864472625,3.33212,101.804130809
 08/26  05:00:00,180.329670883,34.651674836,59.6901929619,0.0,12.7620426787,28.1191506574,146.278111554,0.47730704601,8.3303,137.470504508
 08/26  06:00:00,270.467222834,35.6023493363,76.1393166056,0.0,42.6918050922,54.3732441037,204.579013589,0.102179534496,16.6606,187.816234055
 08/26  07:00:00,335.268612235,37.650508602,102.666893207,0.0,42.6918050922,86.1019271793,355.835272435,11.7984884966,24.9909,319.045883938
 08/26  08:00:00,373.547796214,37.5345762993,99.606421622,0.0,57.6566862989,112.030105488,490.407805121,5.3498400375,33.3212,451.736765083
 08/26  09:00:00,325.864810734,37.9327665063,97.8741258794,0.0,57.6566862989,83.6599452969,396.11582434,1.31250917928,66.8089,327.994415161
 08/26  10:00:00,272.318754078,38.1636410678,97.9298511431,0.0,42.6918050922,68.9656133826,333.356353599,0.0737428769676,83.4695,249.813110722
 08/26  11:00:00,262.67967581,38.2535239322,95.8089959517,0.0,34.9340096728,67.7198543238,280.76676548,0.0,83.4695,197.29726548
 08/26  12:00:00,262.524491209,38.3047481893,96.006222523,0.0,34.9340096728,67.7198543238,229.772345732,0.0,83.4695,146.302845732
 08/26  13:00:00,252.01693544,38.21699405,95.2783499661,0.0,34.9340096728,57.9733543238,222.246349497,0.0,75.1392,147.107149497
 08/26  14:00:00,250.886041291,38.1990267028,94.1500840973,0.0,34.9340096728,57.9733543238,211.783774872,0.0,66.8089,144.974874872
 08/26  15:00:00,252.350744178,38.241373202,95.584067413,0.0,34.9340096728,57.9733543238,221.091048065,0.0,75.1392,145.951848065
 08/26  16:00:00,282.833987778,38.1198105572,96.9560903307,0.0,34.9340096728,62.9068543238,206.705139992,0.00116318740425,91.7998,114.904176805
 08/26  17:00:00,311.51561419,37.740579528,98.4949251876,0.0,34.9340096728,72.2186844194,188.344643474,4.3734296561,49.9818,133.989413817
 08/26  18:00:00,377.707081929,37.9220883063,98.7199793676,0.0,87.0357390804,86.2600435998,223.017820827,6.19400628372,49.9818,166.842014543
 08/26  19:00:00,377.9969599,37.6856961696,99.3903372046,0.0,102.000620287,77.6748002752,256.142041697,6.96196550542,33.3212,215.858876191
 08/26  20:00:00,400.077887781,37.603618482,99.3204407072,0.0,102.000620287,88.9820225341,256.412328424,7.49659384163,33.3212,215.594534583
 08/26  21:00:00,391.179703766,37.6448743117,100.722403277,0.0,102.000620287,91.6425454185,248.865473268,7.9762083622,24.9909,215.898364906
 08/26  22:00:00,338.343881902,37.5734286299,101.644376725,0.0,87.0357390804,65.871452062,344.79096594,10.063529572,16.6606,318.066836368
 08/26  23:00:00,267.022622233,37.4946903629,104.114420379,0.0,42.6918050922,48.4199368926,210.064119547,14.3907756246,8.3303,187.343043922
 08/26  24:00:00,198.196337147,35.0319446361,78.583477868,0.0,27.7269238854,30.610668775,105.25603942,0.0214685498239,3.33212,101.90245087
 08/27  01:00:00,178.90167077,32.7503258356,53.1291838329,0.0,34.4311606118,33.1021868926,90.0003020313,0.0,3.33212,86.6681820313
 08/27  02:00:00,175.711606943,32.7503258356,67.430268718,0.0,19.466279405,30.610668775,89.552289245,5.67510661048,3.33212,80.5450626346
 08/27  03:00:00,189.311099997,34.2714050359,79.2504233307,0.0,19.466279405,30.610668775,103.779709386,19.889870999,3.33212,80.5577183871
 08/27  04:00:00,172.441856056,33.5108654358,56.6913123423,0.0,19.466279405,30.610668775,138.028074711,26.5215032909,3.33212,108.17445142
 08/27  05:00:00,200.195704964,34.2714050359,70.9613661242,0.0,19.466279405,30.610668775,148.102014765,8.69475475897,8.3303,131.076960006
 08/27  06:00:00,275.718941541,35.7924842363,81.3806352644,0.0,42.6918050922,54.3732441037,209.432493772,0.0774300913051,16.6606,192.694463681
 08/27  07:00:00,345.149352679,37.8872826941,103.266716845,0.0,49.3960418185,88.5934452969,351.335030591,10.6648136556,24.9909,315.679316935
 08/27  08:00:00,373.265370746,37.6045826087,99.1933545438,0.0,57.6566862989,112.030105488,496.862332356,4.98272347345,33.3212,458.558408883
 08/27  09:00:00,316.516568076,38.0475297158,97.3574927913,0.0,50.9524495726,81.1684271793,391.595479625,0.270902869576,66.8089,324.515676756
 08/27  10:00:00,271.777136458,38.4194374986,96.5091086872,0.0,42.6918050922,68.9656133826,337.300693125,0.0,83.4695,253.831193125
 08/27  11:00:00,267.595102384,38.3110407882,95.7428825046,0.0,38.286128036,68.9656133826,281.699675846,0.0,83.4695,198.230175846
 08/27  12:00:00,266.532276774,38.3502975713,95.3573154403,0.0,38.286128036,68.9656133826,229.430812237,0.0,83.4695,145.961312237
 08/27  13:00:00,246.682955455,38.2016268712,94.5963476956,0.0,31.5818913096,56.727595265,221.09195987,0.0,75.1392,145.95275987
 08/27  14:00:00,245.21656487,38.1756420115,93.1429400112,0.0,31.5818913096,56.727595265,208.863371288,0.0,66.8089,142.054471288
 08/27  15:00:00,244.718053475,38.1997403179,92.6291900393,0.0,31.5818913096,56.727595265,217.657598058,0.00928873754683,75.1392,142.509109321
 08/27  16:00:00,275.3930312,38.0797377219,94.1795371605,0.0,31.5818913096,61.661095265,200.187193104,0.0,91.7998,108.387393104
 08/27  17:00:00,304.995391929,37.6105081685,96.5680944765,0.0,31.5818913096,70.9729253606,191.916418869,3.9784854198,49.9818,137.956133449
 08/27  18:00:00,367.569192879,37.6549042353,97.5916880304,0.0,80.3315023541,83.7685254822,218.868783913,6.11411096349,49.9818,162.77287295
 08/27  19:00:00,377.370940201,37.6377272567,98.3775312085,0.0,102.000620287,77.6748002752,256.740007891,6.80844966758,33.3212,216.610358224
 08/27  20:00:00,409.856366254,37.5804650432,100.011833238,0.0,108.704857014,91.4735406516,254.635501328,7.3189596097,33.3212,213.995341718
 08/27  21:00:00,381.946720806,37.7026513421,100.892105563,0.0,95.2963835608,89.1510273009,248.45377598,7.82376629314,24.9909,215.639109687
 08/27  22:00:00,329.060615876,37.6414661495,101.515316205,0.0,80.3315023541,63.3799339444,345.314646564,10.5338256406,16.6606,318.120220924
 08/27  23:00:00,267.2083574,37.5793864561,104.44074814,0.0,42.6918050922,48.4199368926,203.974284044,14.0330770727,8.3303,181.610906971
 08/27  24:00:00,207.646201753,35.0319446361,78.6723087814,0.0,34.4311606118,33.1021868926,110.109454839,0.0156730949042,3.33212,106.761661744
 08/28  01:00:00,159.23315714,32.7503258356,52.2419280084,0.0,19.418418834,29.3649097162,83.803707653,0.0,3.33212,80.471587653
 08/28  02:00:00,184.213671914,35.0319446361,82.1239240567,0.0,12.7620426787,28.1191506574,83.8749935797,0.0750150751892,3.33212,80.4678585045
 08/28  03:00:00,140.287559265,32.7503258356,41.2911400184,0.0,12.7620426787,28.1191506574,97.8187606656,14.0129336019,3.33212,80.4737070637
 08/28  04:00:00,180.981587118,35.0319446361,72.7510359661,0.0,12.7620426787,28.1191506574,138.359032888,26.8383633739,3.33212,108.188549514
 08/28  05:00:00,207.124358384,34.651674836,71.7689380421,0.0,25.5240853573,30.610668775,221.423809522,25.9836584206,8.3303,187.109851101
 08/28  06:00:00,319.702303278,36.0967000764,93.16412093,0.0,51.0481707146,78.1489452969,360.323543064,24.5089311799,16.6606,319.154011884
 08/28  07:00:00,378.472215995,37.4487264422,101.231659418,0.0,64.3609230253,109.708623606,462.543761685,18.1091726809,24.9909,419.443689004
 08/28  08:00:00,336.703668727,37.43960492,100.919912056,0.0,51.0481707146,80.7689615957,370.885306111,5.67605256804,33.3212,331.888053543
 08/28  09:00:00,308.342467484,37.9112307292,98.7749297415,0.0,51.0481707146,71.0224615957,315.154637014,1.341755315,66.8089,247.003981699
 08/28  10:00:00,258.412550626,38.1349444711,96.7166112885,0.0,32.1804615127,65.7244621605,280.296359765,0.00312171436856,83.4695,196.82373805
 08/28  11:00:00,257.506389209,38.2303116752,95.0530030748,0.0,32.1804615127,65.7244621605,229.624006994,0.0,83.4695,146.154506994
 08/28  12:00:00,255.930645247,38.2750126418,94.1419217781,0.0,32.1804615127,65.7244621605,229.432795849,0.0,83.4695,145.963295849
 08/28  13:00:00,241.952113334,38.1932210158,90.038848894,0.0,32.1804615127,55.9779621605,220.930366031,0.0,75.1392,145.791166031
 08/28  14:00:00,236.827417801,38.177697253,85.3770104656,0.0,32.1804615127,55.9779621605,212.409525287,0.0,66.8089,145.600625287
 08/28  15:00:00,236.138904745,38.2461434649,84.8370915032,0.0,32.1804615127,55.9779621605,214.114256998,0.0,75.1392,138.975056998
 08/28  16:00:00,265.52739061,38.4109412018,84.7217940911,0.0,32.1804615127,60.9114621605,203.706975062,0.0,91.7998,111.907175062
 08/28  17:00:00,303.049156657,37.8017524622,87.3393330369,0.0,32.1804615127,77.5397301883,217.952825765,3.45766941074,49.9818,164.513356354
 08/28  18:00:00,357.916897814,37.8687156097,88.1281060552,0.0,77.122965704,86.2600435998,349.481104213,5.62580866734,49.9818,293.873495545
 08/28  19:00:00,373.2649308,37.8601341225,90.1110767811,0.0,102.647051061,80.1663183927,255.755892062,6.27645246668,33.3212,216.158239595
 08/28  20:00:00,411.541014754,37.8035846025,91.980709586,0.0,115.40909374,92.7192997104,255.677048489,6.74122694296,33.3212,215.614621546
 08/28  21:00:00,387.457952191,37.8403182602,91.5523566953,0.0,102.647051061,94.1340635361,351.817157269,7.18109619242,24.9909,319.645161077
 08/28  22:00:00,322.848605381,37.8476930449,93.4891524895,0.0,77.122965704,65.871452062,262.435933247,7.63085918164,16.6606,238.144474066
 08/28  23:00:00,257.697773827,37.7606116514,96.4691546023,0.0,38.286128036,48.4199368926,155.052086185,10.3464933504,8.3303,136.375292834
 08/28  24:00:00,187.881895044,34.651674836,69.9034093362,0.0,25.5240853573,30.610668775,112.008737455,0.494051827721,3.33212,108.182565627
 08/29  01:00:00,179.374407758,34.2714050359,69.6131179511,0.0,19.418418834,29.3649097162,83.8517405105,0.0452293887189,3.33212,80.4743911218
 08/29  02:00:00,157.7680035,34.2714050359,56.179794654,0.0,12.7620426787,28.1191506574,83.8695046896,0.0631024361306,3.33212,80.4742822535
 08/29  03:00:00,161.266656297,34.651674836,59.2784432173,0.0,12.7620426787,28.1191506574,84.2959213184,0.489219614093,3.33212,80.4745817043
 08/29  04:00:00,168.55530404,34.651674836,59.3020637823,0.0,12.7620426787,28.1191506574,105.941406376,0.489548429814,3.33212,102.119737946
 08/29  05:00:00,204.348831101,35.0319446361,66.9181784159,0.0,25.5240853573,30.610668775,195.29156252,0.131657576334,8.3303,186.829604943
 08/29  06:00:00,320.098944124,36.5530238365,90.8368464577,0.0,51.0481707146,78.1489452969,335.97236151,0.0884895836774,16.6606,319.223271926
 08/29  07:00:00,377.508243741,37.4963189911,97.3405295887,0.0,64.3609230253,109.708623606,457.64139714,12.4618297308,24.9909,420.18866741
 08/29  08:00:00,334.203240387,37.5001034648,95.7608328441,0.0,51.0481707146,80.7689615957,370.669388644,5.91564100259,33.3212,331.432547642
 08/29  09:00:00,303.957777034,37.9282679021,93.7849620458,0.0,51.0481707146,71.0224615957,315.144714797,1.3417958467,66.8089,246.99401895
 08/29  10:00:00,254.081251219,38.141180231,92.4093357062,0.0,32.1804615127,65.7244621605,280.306028034,0.00144024322911,83.4695,196.835087791
 08/29  11:00:00,253.22101941,38.2367795081,90.7791424082,0.0,32.1804615127,65.7244621605,232.008496218,0.0,83.4695,148.538996218
 08/29  12:00:00,252.005138742,38.2849183007,90.2348201265,0.0,32.1804615127,65.7244621605,229.31515203,0.0,83.4695,145.84565203
 08/29  13:00:00,242.453071923,38.2054709255,90.5214876483,0.0,32.1804615127,55.9779621605,218.695599287,0.0,75.1392,143.556399287
 08/29  14:00:00,242.337191283,38.2048894857,90.5296482595,0.0,32.1804615127,55.9779621605,212.426712163,0.0,66.8089,145.617812163
 08/29  15:00:00,241.85388003,38.2816438534,90.1383329655,0.0,32.1804615127,55.9779621605,220.746611126,0.0,75.1392,145.607411126
 08/29  16:00:00,269.318069321,38.4977398642,88.1495408496,0.0,32.1804615127,60.9114621605,200.20746998,0.0,91.7998,108.40766998
 08/29  17:00:00,304.363491931,37.8699239492,88.6765676497,0.0,32.1804615127,77.5397301883,215.879721495,3.71406503971,49.9818,162.183856456
 08/29  18:00:00,361.592178271,37.9323331593,91.6337206754,0.0,77.122965704,86.2600435998,349.202937311,6.10380320044,49.9818,293.117334111
 08/29  19:00:00,376.797352862,37.9214095686,91.3144079447,0.0,102.647051061,80.1663183927,256.394313894,6.82206578327,33.3212,216.251048111
 08/29  20:00:00,410.744519508,37.8589627959,91.6211832422,0.0,115.40909374,92.7192997104,256.384850528,7.34357622712,33.3212,215.720074301
 08/29  21:00:00,388.726429148,37.8856752866,93.2064061116,0.0,102.647051061,94.1340635361,352.511429201,7.80769281788,24.9909,319.712836383
 08/29  22:00:00,324.520811534,37.8814508641,95.1675973721,0.0,77.122965704,65.871452062,269.282226911,8.28019150293,16.6606,244.341435408
 08/29  23:00:00,257.371551885,37.7918902095,96.0991644769,0.0,38.286128036,48.4199368926,149.306573345,10.0376141373,8.3303,130.938659208
 08/29  24:00:00,190.232657249,34.651674836,72.015976215,0.0,25.5240853573,30.610668775,111.581623091,0.0594482412324,3.33212,108.19005485
 08/30  01:00:00,194.872673685,35.0319446361,83.2804513567,0.0,19.418418834,29.3649097162,83.8588597115,0.0468707556663,3.33212,80.4798689559
 08/30  02:00:00,175.093949659,35.0319446361,71.5045431059,0.0,12.7620426787,28.1191506574,83.8669401855,0.0560194446459,3.33212,80.4788007408
 08/30  03:00:00,166.893550941,34.651674836,64.5605096937,0.0,12.7620426787,28.1191506574,84.3388168662,0.531767396201,3.33212,80.47492947
 08/30  04:00:00,170.675067294,34.651674836,62.0178627465,0.0,12.7620426787,28.1191506574,112.05741642,0.532044103622,3.33212,108.193252316
 08/30  05:00:00,196.198069809,34.524918236,60.1658534208,0.0,25.5240853573,30.610668775,192.607431672,0.138494540003,8.3303,184.138637132
