Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/30  06:00:00,313.620804327,35.9445921563,83.0092962144,0.0,51.0481707146,78.1489452969,333.535910387,0.122489711105,16.6606,316.752820675
 08/30  07:00:00,375.706358561,37.5068892471,95.8909503624,0.0,64.3609230253,109.708623606,464.77685619,12.931272087,24.9909,426.854684103
 08/30  08:00:00,332.632940809,37.5125579164,94.6791617814,0.0,51.0481707146,80.7689615957,362.670672012,5.65428220358,33.3212,323.695189808
 08/30  09:00:00,302.741760662,37.9377137229,92.5033984016,0.0,51.0481707146,71.0224615957,321.958962916,0.605237047338,66.8089,254.544825869
 08/30  10:00:00,252.802070414,38.1701909253,91.0738719481,0.0,32.1804615127,65.7244621605,280.341963082,0.0,83.4695,196.872463082
 08/30  11:00:00,251.56234481,38.278309681,89.2513145618,0.0,32.1804615127,65.7244621605,229.647356356,0.0,83.4695,146.177856356
 08/30  12:00:00,251.291279917,38.3287333376,89.8314975841,0.0,32.1804615127,65.7244621605,229.448374455,0.0,83.4695,145.978874455
 08/30  13:00:00,242.855890364,38.2859570836,91.1719935544,0.0,32.1804615127,55.9779621605,220.945469829,0.0,75.1392,145.806269829
 08/30  14:00:00,239.592484668,38.2747704354,87.8515222851,0.0,32.1804615127,55.9779621605,205.806742804,0.0,66.8089,138.997842804
 08/30  15:00:00,244.207908721,38.3450224415,92.0418717927,0.0,32.1804615127,55.9779621605,220.771942735,0.0,75.1392,145.632742735
 08/30  16:00:00,270.152929736,38.5613621312,89.0291986311,0.0,32.1804615127,60.9114621605,200.225283103,0.0,91.7998,108.425483103
 08/30  17:00:00,310.659932199,37.9148670537,94.6398646833,0.0,32.1804615127,77.5397301883,216.160576772,3.95916297767,49.9818,162.219613794
 08/30  18:00:00,366.697874792,37.9550472193,96.7110819969,0.0,77.122965704,86.2600435998,349.845893572,6.5079354288,49.9818,293.356158144
 08/30  19:00:00,388.614982753,37.9401895287,102.536952282,0.0,102.647051061,80.1663183927,263.85939736,7.25236404692,33.3212,223.285833313
 08/30  20:00:00,429.240304152,37.8801754234,109.562363182,0.0,115.40909374,92.7192997104,256.729966464,7.79176666163,33.3212,215.616999802
 08/30  21:00:00,402.651076892,37.8977355222,106.692215427,0.0,102.647051061,94.1340635361,353.045497016,8.27325093898,24.9909,319.781346077
 08/30  22:00:00,335.230589844,37.8880794461,105.84276809,0.0,77.122965704,65.871452062,262.371633477,8.7577478256,16.6606,236.953285651
 08/30  23:00:00,270.606667565,37.7940006311,109.357888711,0.0,38.286128036,48.4199368926,155.754971609,9.90981875187,8.3303,137.514852857
 08/30  24:00:00,190.58033381,34.8798367161,70.1869100428,0.0,25.5240853573,30.610668775,111.54434906,0.013359189215,3.33212,108.198869871
 08/31  01:00:00,204.614641953,34.2714050359,94.4865949893,0.0,19.418418834,29.3649097162,83.2378929528,0.0485624213755,3.33212,79.8572105314
 08/31  02:00:00,199.846794187,34.651674836,97.4855127963,0.0,12.7620426787,28.1191506574,83.87818725,0.573741240364,3.33212,79.9723260097
 08/31  03:00:00,197.007564076,34.651674836,94.8480948843,0.0,12.7620426787,28.1191506574,83.9012738269,0.570964191124,3.33212,79.9981896358
 08/31  04:00:00,198.495713438,34.651674836,89.9789174852,0.0,12.7620426787,28.1191506574,122.523847985,15.7056475409,3.33212,103.486080444
 08/31  05:00:00,227.106360307,35.0319446361,90.1139306434,0.0,25.5240853573,30.610668775,205.55851756,10.0476519638,8.3303,187.180565596
 08/31  06:00:00,318.293022338,35.7924842363,87.6376585609,0.0,51.0481707146,78.1489452969,336.113817171,0.0935742722521,16.6606,319.359642899
 08/31  07:00:00,371.13024318,37.6098707439,91.7560970537,0.0,64.3609230253,109.708623606,457.927204311,12.7403479671,24.9909,420.195956344
 08/31  08:00:00,331.10816517,37.4513525621,94.2046240474,0.0,51.0481707146,80.7689615957,371.059770017,5.92402090537,33.3212,331.814549112
 08/31  09:00:00,302.161169765,37.9119947356,92.2004490495,0.0,51.0481707146,71.0224615957,315.06482306,1.19083486659,66.8089,247.065088194
 08/31  10:00:00,251.943134079,38.1295535056,90.2929784596,0.0,32.1804615127,65.7244621605,280.353092628,0.0,83.4695,196.883592628
 08/31  11:00:00,249.940423582,38.2254270723,87.5829304238,0.0,32.1804615127,65.7244621605,235.628586537,0.0,83.4695,152.159086537
 08/31  12:00:00,247.716672456,38.2663250483,86.1831087053,0.0,32.1804615127,65.7244621605,230.124107702,0.0,83.4695,146.654607702
 08/31  13:00:00,237.661001926,38.1810495181,85.9016275973,0.0,32.1804615127,55.9779621605,214.937196075,0.0,75.1392,139.797996075
 08/31  14:00:00,235.554784089,38.1698855054,83.9943172451,0.0,32.1804615127,55.9779621605,211.817991331,0.0,66.8089,145.009091331
 08/31  15:00:00,237.949529589,38.2245268558,86.1755806879,0.0,32.1804615127,55.9779621605,220.77853094,0.0,75.1392,145.63933094
 08/31  16:00:00,270.950388049,38.3723481528,89.5586284349,0.0,32.1804615127,60.9114621605,200.223274895,0.0,91.7998,108.423474895
 08/31  17:00:00,305.400420416,37.7728658014,89.5769076281,0.0,32.1804615127,77.5397301883,216.461768151,4.24550578595,49.9818,162.234462365
 08/31  18:00:00,358.568736877,37.8322276081,88.75999489,0.0,77.122965704,86.2600435998,350.109897669,6.8951251911,49.9818,293.232972478
 08/31  19:00:00,377.427444354,37.8163532149,91.61956191,0.0,102.647051061,80.1663183927,261.310606407,7.65746671631,33.3212,220.331939691
 08/31  20:00:00,412.325881859,37.7611812963,92.881752921,0.0,115.40909374,92.7192997104,260.189006001,8.18829918117,33.3212,218.67950682
 08/31  21:00:00,389.492235939,37.7972755374,94.2746111791,0.0,102.647051061,94.1340635361,353.417864613,8.6808449734,24.9909,319.746119639
 08/31  22:00:00,324.692783358,37.8137038156,96.3986914955,0.0,77.122965704,65.871452062,263.06742402,9.18017252983,16.6606,237.22665149
 08/31  23:00:00,257.555112512,37.7342787699,96.7437092908,0.0,38.286128036,48.4199368926,157.467020612,11.6232409626,8.3303,137.513479649
 08/31  24:00:00,187.137926258,34.651674836,69.1930051691,0.0,25.5240853573,30.610668775,105.751466949,0.590675610333,3.33212,101.828671339
 09/01  01:00:00,176.782867723,33.5108654358,68.4773375329,0.0,19.418418834,29.3649097162,83.8817884191,0.0721410987039,3.33212,80.4775273204
 09/01  02:00:00,168.914009904,34.2714050359,67.480581989,0.0,12.7620426787,28.1191506574,83.8132432348,0.0,3.33212,80.4811232348
 09/01  03:00:00,174.799770479,35.0319446361,72.2848883551,0.0,12.7620426787,28.1191506574,83.9075407859,0.0920669429029,3.33212,80.483353843
 09/01  04:00:00,178.075035522,34.651674836,68.6983648087,0.0,12.7620426787,28.1191506574,112.13315259,0.587890917255,3.33212,108.213141672
 09/01  05:00:00,208.582940192,34.7784314361,71.5614484276,0.0,25.5240853573,30.610668775,195.898490555,0.352652929505,8.3303,187.215537625
 09/01  06:00:00,324.098685918,36.4009159165,92.3214679398,0.0,51.0481707146,78.1489452969,336.366379814,0.272653407744,16.6606,319.433126406
 09/01  07:00:00,380.036542306,37.4905071218,99.8655817399,0.0,64.3609230253,109.708623606,459.093476752,14.0964864593,24.9909,420.006090292
 09/01  08:00:00,337.658440326,37.4396159248,99.3432428531,0.0,51.0481707146,80.7689615957,371.75905769,6.25664927925,33.3212,332.181208411
 09/01  09:00:00,307.893738826,37.9091226398,97.6920362258,0.0,51.0481707146,71.0224615957,314.79520014,0.877038294074,66.8089,247.109261845
 09/01  10:00:00,258.379376858,38.1030404015,96.7026801668,0.0,32.1804615127,65.7244621605,280.369795482,0.0,83.4695,196.900295482
 09/01  11:00:00,256.544772523,38.2031646356,94.1182105553,0.0,32.1804615127,65.7244621605,234.410821322,0.0,83.4695,150.941321322
 09/01  12:00:00,253.170240851,38.2580417854,91.4072242243,0.0,32.1804615127,65.7244621605,230.648430324,0.0,83.4695,147.178930324
 09/01  13:00:00,242.169017495,38.1682782632,90.2385675236,0.0,32.1804615127,55.9779621605,215.228527752,0.0,75.1392,140.089327752
 09/01  14:00:00,241.020036678,38.1632837144,89.1814319705,0.0,32.1804615127,55.9779621605,212.26982976,0.0,66.8089,145.46092976
 09/01  15:00:00,240.954500783,38.2266647453,89.0868301842,0.0,32.1804615127,55.9779621605,220.790010598,0.0,75.1392,145.650810598
 09/01  16:00:00,270.454962017,38.3743392299,89.1706145234,0.0,32.1804615127,60.9114621605,200.228518767,0.0,91.7998,108.428718767
 09/01  17:00:00,308.506275553,37.7826835857,92.6302650276,0.0,32.1804615127,77.5397301883,216.777955563,4.54365199586,49.9818,162.252503567
 09/01  18:00:00,363.821861629,37.8457640928,93.9351561045,0.0,77.122965704,86.2600435998,350.589774244,7.31366668033,49.9818,293.294307563
 09/01  19:00:00,382.415864168,37.8361549541,97.0040211681,0.0,102.647051061,80.1663183927,263.554087111,8.10950039197,33.3212,222.123386719
 09/01  20:00:00,417.662082305,37.7945805807,98.5796820514,0.0,115.40909374,92.7192997104,259.082674559,8.6582470931,33.3212,217.103227466
 09/01  21:00:00,393.402423579,37.8417798947,97.9674670869,0.0,102.647051061,94.1340635361,354.052783398,9.16824061494,24.9909,319.893642783
 09/01  22:00:00,328.978519518,37.8530047371,100.379405605,0.0,77.122965704,65.871452062,263.366141765,9.68404271758,16.6606,237.021499048
 09/01  23:00:00,263.306786337,37.7738116983,103.186412036,0.0,38.286128036,48.4199368926,157.089435788,11.229388511,8.3303,137.529747277
 09/01  24:00:00,191.147297749,34.651674836,73.530188241,0.0,25.5240853573,30.610668775,109.467678781,0.0719388202025,3.33212,106.06361996
 09/02  01:00:00,204.891141453,35.0319446361,84.0887520813,0.0,27.7269238854,30.610668775,84.2249041728,0.0732451766373,3.33212,80.8195389961
 09/02  02:00:00,174.973860114,34.651674836,72.6146346299,0.0,12.7620426787,28.1191506574,84.8712810611,0.6214168381,3.33212,80.917744223
 09/02  03:00:00,171.90477126,34.651674836,69.9475941063,0.0,12.7620426787,28.1191506574,84.9240710089,0.62161604029,3.33212,80.9703349687
 09/02  04:00:00,176.490734709,34.651674836,68.1399918269,0.0,12.7620426787,28.1191506574,106.660560142,0.615285053968,3.33212,102.713155088
 09/02  05:00:00,187.952963789,34.651674836,67.4637242021,0.0,12.7620426787,28.1191506574,146.502415731,0.615496359243,8.3303,137.556619372
 09/02  06:00:00,275.519689248,35.4882683962,78.7039880957,0.0,42.6918050922,54.3732441037,204.897595501,0.268859451561,16.6606,187.968136049
 09/02  07:00:00,335.339755703,37.5815081794,102.338295197,0.0,42.6918050922,86.1019271793,359.40635522,14.8911135041,24.9909,319.524341716
 09/02  08:00:00,372.340906972,37.6143658963,96.6455390516,0.0,57.6566862989,112.030105488,492.216271728,6.03605874667,33.3212,452.859012981
 09/02  09:00:00,323.906628857,37.9738813085,94.2994535435,0.0,57.6566862989,83.6599452969,398.82399231,0.341814247059,66.8089,331.673278063
 09/02  10:00:00,269.380983907,38.2096504376,93.7676696865,0.0,42.6918050922,68.9656133826,330.631249767,0.0,83.4695,247.161749767
 09/02  11:00:00,259.195000008,38.3069488766,91.8506231279,0.0,34.9340096728,67.7198543238,284.882935219,0.0,83.4695,201.413435219
 09/02  12:00:00,256.345977975,38.3761180107,89.7586925315,0.0,34.9340096728,67.7198543238,232.764630922,0.0,83.4695,149.295130922
 09/02  13:00:00,244.935624536,38.2722588415,88.2912302435,0.0,34.9340096728,57.9733543238,221.328393727,0.0,75.1392,146.189193727
 09/02  14:00:00,243.437518195,38.2770340087,86.9476408528,0.0,34.9340096728,57.9733543238,212.82568587,0.0,66.8089,146.01678587
 09/02  15:00:00,244.647604352,38.2940411915,88.068227829,0.0,34.9340096728,57.9733543238,221.15940696,0.0,75.1392,146.02020696
 09/02  16:00:00,275.737656131,38.2474780899,89.7926776715,0.0,34.9340096728,62.9068543238,200.34637351,0.0,91.7998,108.54657351
 09/02  17:00:00,302.338598871,37.8412765189,89.0901257195,0.0,34.9340096728,72.2186844194,192.599790819,4.58925422174,49.9818,138.028736597
 09/02  18:00:00,370.341490621,38.026988582,90.5544389719,0.0,87.0357390804,86.2600435998,227.120884421,7.45473814569,49.9818,169.684346275
 09/02  19:00:00,376.861775087,37.7747475819,94.1348229014,0.0,102.000620287,77.6748002752,257.676687372,8.34000485909,33.3212,216.015482512
 09/02  20:00:00,396.448726643,37.6875823211,94.1996102171,0.0,102.000620287,88.9820225341,258.061641553,8.97251260386,33.3212,215.767928949
 09/02  21:00:00,387.141343411,37.7284552527,94.6188703892,0.0,102.000620287,91.6425454185,250.578731671,9.49660522693,24.9909,216.091226444
 09/02  22:00:00,335.771311446,37.6396944095,96.7525121961,0.0,87.0357390804,65.871452062,345.208448862,10.0255665834,16.6606,318.522282279
 09/02  23:00:00,264.713196019,37.5585726745,99.548192225,0.0,42.6918050922,48.4199368926,208.342144124,12.5345164117,8.3303,187.477327712
 09/02  24:00:00,204.0831164,35.0319446361,82.9425008459,0.0,27.7269238854,30.610668775,111.55199267,0.00545422820866,3.33212,108.214418442
 09/03  01:00:00,224.565336923,35.0319446361,94.208637188,0.0,34.4311606118,33.1021868926,83.9680984309,0.0559068861846,3.33212,80.5800715447
 09/03  02:00:00,175.662902855,32.7503258356,67.1267611667,0.0,19.466279405,30.610668775,83.9059652862,0.0,3.33212,80.5738452862
 09/03  03:00:00,204.9844883,35.0319446361,92.6142068877,0.0,19.466279405,30.610668775,84.0025456234,0.0818324200381,3.33212,80.5885932034
 09/03  04:00:00,164.601243572,32.7503258356,49.5660143406,0.0,19.466279405,30.610668775,111.546257507,0.0,3.33212,108.214137507
 09/03  05:00:00,203.618334404,35.0319446361,72.8599704994,0.0,19.466279405,30.610668775,146.197723058,0.144555433555,8.3303,137.722867625
 09/03  06:00:00,286.64141735,36.2488079964,87.9447461329,0.0,42.6918050922,54.3732441037,205.343878738,0.214136336763,16.6606,188.469142401
 09/03  07:00:00,343.774624103,37.8301633458,100.316819285,0.0,49.3960418185,88.5934452969,358.660308784,14.1019177958,24.9909,319.567490988
 09/03  08:00:00,371.197643491,37.670029587,95.1112599306,0.0,57.6566862989,112.030105488,494.109669454,5.64575291135,33.3212,455.142716543
 09/03  09:00:00,314.187053653,38.1293453622,93.6490430075,0.0,50.9524495726,81.1684271793,397.368876305,0.0230892734227,66.8089,330.536887032
 09/03  10:00:00,268.650134127,38.5072789164,92.7293694689,0.0,42.6918050922,68.9656133826,335.461595433,0.0,83.4695,251.992095433
 09/03  11:00:00,263.795866035,38.3799728137,91.7600193609,0.0,38.286128036,68.9656133826,283.819701443,0.0,83.4695,200.350201443
 09/03  12:00:00,261.591246875,38.5097784854,90.2501530137,0.0,38.286128036,68.9656133826,229.498743769,0.0,83.4695,146.029243769
 09/03  13:00:00,240.562948691,38.3429780832,88.4647242928,0.0,31.5818913096,56.727595265,221.156165678,0.0,75.1392,146.016965678
 09/03  14:00:00,239.94413602,38.3278686906,88.028858329,0.0,31.5818913096,56.727595265,212.473925697,0.0,66.8089,145.665025697
 09/03  15:00:00,238.38225681,38.3119813737,86.8108086757,0.0,31.5818913096,56.727595265,215.36266217,0.0,75.1392,140.22346217
 09/03  16:00:00,269.382922857,38.2781781056,88.3372916033,0.0,31.5818913096,61.661095265,205.475750444,0.0,91.7998,113.675950444
 09/03  17:00:00,298.924665001,37.7586293823,90.335926904,0.0,31.5818913096,70.9729253606,190.363052969,4.65578804305,49.9818,135.725464926
 09/03  18:00:00,360.325078757,37.7966602836,89.9957256219,0.0,80.3315023541,83.7685254822,222.718545008,7.70092046574,49.9818,165.035824542
 09/03  19:00:00,373.108762513,37.7804859595,90.3654247047,0.0,102.000620287,77.6748002752,257.666431538,8.55153455046,33.3212,215.793696988
 09/03  20:00:00,404.222221207,37.7219641995,92.6843186819,0.0,108.704857014,91.4735406516,257.670675487,9.13114746799,33.3212,215.218328019
 09/03  21:00:00,378.248604877,37.8568390573,94.7921681578,0.0,95.2963835608,89.1510273009,250.454625054,9.66656967108,24.9909,215.797155383
 09/03  22:00:00,325.552138937,37.765514384,95.4563323977,0.0,80.3315023541,63.3799339444,345.503710862,10.206130795,16.6606,318.636980067
 09/03  23:00:00,262.02873036,37.6934972248,96.3502592299,0.0,42.6918050922,48.4199368926,199.848295236,11.4464916892,8.3303,180.071503547
 09/03  24:00:00,228.202055467,35.0319446361,97.5756597998,0.0,34.4311606118,33.1021868926,111.918219664,0.00563300796185,3.33212,108.580466656
 09/04  01:00:00,225.615435783,34.524918236,95.9501236705,0.0,34.4311606118,33.1021868926,90.0056047933,0.10890787475,3.33212,86.5645769185
 09/04  02:00:00,220.519467418,34.2714050359,108.783894078,0.0,19.466279405,30.610668775,83.9935158675,0.078868060694,3.33212,80.5825278068
 09/04  03:00:00,195.067580534,33.5108654358,84.8737443719,0.0,19.466279405,30.610668775,83.9107822733,0.0,3.33212,80.5786622733
 09/04  04:00:00,208.83135815,35.0319446361,89.1903424367,0.0,19.466279405,30.610668775,111.65128169,0.09718106059,3.33212,108.221980629
 09/04  05:00:00,202.06530242,33.5108654358,73.3358872483,0.0,19.466279405,30.610668775,144.33841974,0.14789774731,8.3303,135.860221992
 09/04  06:00:00,291.927468197,36.5530238365,92.0464952055,0.0,42.6918050922,54.3732441037,207.269270982,0.109870761053,16.6606,190.498800221
 09/04  07:00:00,342.034663139,37.8856649225,97.5436260308,0.0,49.3960418185,88.5934452969,358.982182266,14.30086574,24.9909,319.690416526
 09/04  08:00:00,368.223469006,37.7012747905,92.003761738,0.0,57.6566862989,112.030105488,492.005686528,5.43832235575,33.3212,453.246164173
 09/04  09:00:00,310.249182469,38.1616875173,89.6960843274,0.0,50.9524495726,81.1684271793,399.171384051,0.0,66.8089,332.362484051
 09/04  10:00:00,264.240215394,38.5769722523,88.3669520885,0.0,42.6918050922,68.9656133826,332.355809821,0.0,83.4695,248.886309821
 09/04  11:00:00,258.330644751,38.4801717842,86.6802385717,0.0,38.286128036,68.9656133826,286.800645859,0.0,83.4695,203.331145859
 09/04  12:00:00,260.065716365,38.6990777336,88.9108454689,0.0,38.286128036,68.9656133826,229.523894454,0.0,83.4695,146.054394454
 09/04  13:00:00,245.002123863,38.4525881507,92.6227897137,0.0,31.5818913096,56.727595265,221.173064016,0.0,75.1392,146.033864016
 09/04  14:00:00,245.02527725,38.4668941198,92.7693826069,0.0,31.5818913096,56.727595265,212.489866741,0.0,66.8089,145.680966741
 09/04  15:00:00,248.651350169,38.4542261702,96.3137132807,0.0,31.5818913096,56.727595265,214.206223486,0.0,75.1392,139.067023486
 09/04  16:00:00,276.918339047,38.4441368153,95.2008460134,0.0,31.5818913096,61.661095265,206.64205991,0.0,91.7998,114.84225991
 09/04  17:00:00,303.765384961,37.8826821292,94.9418670423,0.0,31.5818913096,70.9729253606,189.718931072,4.6431580654,49.9818,135.093973007
 09/04  18:00:00,367.977804643,37.9098321812,97.4564214174,0.0,80.3315023541,83.7685254822,223.483013239,7.71289104183,49.9818,165.788322197
 09/04  19:00:00,380.959935789,37.8787373881,98.0350163379,0.0,102.000620287,77.6748002752,257.733636696,8.59210623537,33.3212,215.820330461
 09/04  20:00:00,406.940641804,37.8106426513,95.246412875,0.0,108.704857014,91.4735406516,257.781169661,9.20830494594,33.3212,215.251664715
 09/04  21:00:00,378.715088262,37.9385513395,95.1401898536,0.0,95.2963835608,89.1510273009,250.564696511,9.74379417549,24.9909,215.830002335
 09/04  22:00:00,331.335693236,37.8333945888,101.151170277,0.0,80.3315023541,63.3799339444,345.659027126,10.2823928378,16.6606,318.716034288
 09/04  23:00:00,268.764824212,37.7498888144,103.022029147,0.0,42.6918050922,48.4199368926,201.211914173,10.8249595181,8.3303,182.056654655
 09/04  24:00:00,232.792197555,35.0319446361,100.240847237,0.0,34.4311606118,33.1021868926,113.38109312,0.0,3.33212,110.04897312
 09/05  01:00:00,196.885940751,34.8798367161,83.2978900394,0.0,19.418418834,29.3649097162,85.8991985886,0.0158326736854,3.33212,82.5512459149
 09/05  02:00:00,197.407718555,35.4882683962,91.1445156851,0.0,12.7620426787,28.1191506574,84.6533601671,0.0633382957384,3.33212,81.2579018714
 09/05  03:00:00,198.023166518,35.4882683962,91.7885353263,0.0,12.7620426787,28.1191506574,84.0555149201,0.215914695309,3.33212,80.5074802248
 09/05  04:00:00,201.753059963,35.4882683962,88.1067514479,0.0,12.7620426787,28.1191506574,107.006812003,0.120925150575,3.33212,103.553766853
 09/05  05:00:00,219.889449498,34.8798367161,79.2912722088,0.0,25.5240853573,30.610668775,193.90611457,0.0993618267379,8.3303,185.476452743
 09/05  06:00:00,325.747158631,35.9445921563,91.8275719225,0.0,51.0481707146,78.1489452969,336.585307529,0.161241489699,16.6606,319.76346604
 09/05  07:00:00,384.609161428,37.5911779154,102.908305802,0.0,64.3609230253,109.708623606,466.493370032,15.0365344341,24.9909,426.465935598
 09/05  08:00:00,340.790402934,37.5752825845,101.776887086,0.0,51.0481707146,80.7689615957,366.698164563,5.88784914698,33.3212,327.489115416
 09/05  09:00:00,309.350005115,37.9268710109,99.1113981635,0.0,51.0481707146,71.0224615957,321.544799427,0.0188001449918,66.8089,254.717099282
 09/05  10:00:00,258.063223566,38.1798002689,96.2843934423,0.0,32.1804615127,65.7244621605,280.555522463,0.0,83.4695,197.086022463
 09/05  11:00:00,256.733830621,38.2894721883,94.1842752054,0.0,32.1804615127,65.7244621605,229.724590903,0.0,83.4695,146.255090903
 09/05  12:00:00,254.621829363,38.3450573502,92.7253153621,0.0,32.1804615127,65.7244621605,229.531372181,0.0,83.4695,146.061872181
 09/05  13:00:00,244.509373533,38.2661515508,92.3992789426,0.0,32.1804615127,55.9779621605,221.022174687,0.0,75.1392,145.882974687
 09/05  14:00:00,244.408093708,38.2996491312,92.2554161889,0.0,32.1804615127,55.9779621605,212.508854812,0.0,66.8089,145.699954812
 09/05  15:00:00,246.472060417,38.3496061056,94.4093187432,0.0,32.1804615127,55.9779621605,214.370942221,0.0,75.1392,139.231742221
 09/05  16:00:00,279.053883741,38.4286831746,98.0955589046,0.0,32.1804615127,60.9114621605,206.489307819,0.0,91.7998,114.689507819
 09/05  17:00:00,316.437039561,37.9026360482,100.406289122,0.0,32.1804615127,77.5397301883,217.096999507,4.79230265155,49.9818,162.322896855
 09/05  18:00:00,377.878228678,37.9542615106,107.870475486,0.0,77.122965704,86.2600435998,351.459399496,7.90659174301,49.9818,293.571007753
 09/05  19:00:00,398.511325709,37.9318837196,110.205703539,0.0,102.647051061,80.1663183927,258.606143522,8.80910779822,33.3212,216.475835724
 09/05  20:00:00,430.101014252,37.8739623649,110.942669704,0.0,115.40909374,92.7192997104,261.823857945,9.44457601685,33.3212,219.058081928
 09/05  21:00:00,407.507727839,37.9046183857,111.904798337,0.0,102.647051061,94.1340635361,356.738356279,9.98901636039,24.9909,321.758439918
 09/05  22:00:00,342.913457942,37.9063371444,113.486600315,0.0,77.122965704,65.871452062,267.165931473,10.497446842,16.6606,240.007884631
 09/05  23:00:00,274.188265332,37.8189864051,112.876110141,0.0,38.286128036,48.4199368926,156.984922531,11.0771465318,8.3303,137.577475999
 09/05  24:00:00,202.20091965,35.0319446361,81.1346782512,0.0,25.5240853573,30.610668775,107.052757374,0.00293048958564,3.33212,103.717706885
 09/06  01:00:00,159.329303894,34.575620876,46.063882344,0.0,19.418418834,29.3649097162,86.6029341969,0.109566775508,3.33212,83.1612474213
 09/06  02:00:00,159.601619464,34.8798367161,53.9905905154,0.0,12.7620426787,28.1191506574,85.6511544938,0.0642812192779,3.33212,82.2547532745
 09/06  03:00:00,145.646679185,34.8798367161,40.0573338059,0.0,12.7620426787,28.1191506574,83.9331563659,0.0891196835626,3.33212,80.5119166823
 09/06  04:00:00,146.23876408,34.7277287961,34.1783342037,0.0,12.7620426787,28.1191506574,107.819704533,0.147564781739,3.33212,104.340019751
 09/06  05:00:00,178.747295857,35.0319446361,38.8187168351,0.0,25.5240853573,30.610668775,193.15906947,0.175334131618,8.3303,184.653435338
 09/06  06:00:00,271.508037981,35.7924842363,38.7028851055,0.0,51.0481707146,78.1489452969,336.735981414,0.223577761693,16.6606,319.851803652
 09/06  07:00:00,343.475560258,37.5502230096,63.0989508035,0.0,64.3609230253,109.708623606,468.585775607,15.8322052617,24.9909,427.762670345
 09/06  08:00:00,331.272512458,37.5384618496,93.3241416686,0.0,51.0481707146,80.7689615957,366.567472642,6.63093729932,33.3212,326.615335343
 09/06  09:00:00,322.91331724,37.9174272158,112.723945836,0.0,51.0481707146,71.0224615957,322.062177475,0.406140475333,66.8089,254.847137
 09/06  10:00:00,270.768188173,38.1796903925,109.021667146,0.0,32.1804615127,65.7244621605,280.502517573,0.0,83.4695,197.033017573
 09/06  11:00:00,268.88890826,38.2770085717,106.370723721,0.0,32.1804615127,65.7244621605,229.734939025,0.0,83.4695,146.265439025
 09/06  12:00:00,265.663085454,38.3297549712,103.798217896,0.0,32.1804615127,65.7244621605,229.547290893,0.0,83.4695,146.077790893
 09/06  13:00:00,253.50295968,38.3031899262,101.372019317,0.0,32.1804615127,55.9779621605,221.033377679,0.0,75.1392,145.894177679
 09/06  14:00:00,251.924048912,38.3086415579,99.7784916819,0.0,32.1804615127,55.9779621605,212.524116783,0.0,66.8089,145.715216783
 09/06  15:00:00,251.539097849,38.3634611577,99.3487545176,0.0,32.1804615127,55.9779621605,220.853103722,0.0,75.1392,145.713903722
 09/06  16:00:00,280.031768695,38.5497902655,98.4050165363,0.0,32.1804615127,60.9114621605,200.27920629,0.0,91.7998,108.47940629
 09/06  17:00:00,314.644016439,37.8792603433,98.6688205829,0.0,32.1804615127,77.5397301883,217.209700639,4.8847946935,49.9818,162.343105945
 09/06  18:00:00,372.48094237,37.9740754404,102.492781835,0.0,77.122965704,86.2600435998,351.703881117,8.0777054808,49.9818,293.644375636
 09/06  19:00:00,398.251205176,37.9447895471,109.435103297,0.0,102.647051061,80.1663183927,262.511791697,9.00078815665,33.3212,220.189803541
 09/06  20:00:00,431.098824817,37.8648558782,111.499307479,0.0,115.40909374,92.7192997104,262.347314498,9.63164866354,33.3212,219.394465834
 09/06  21:00:00,408.986051848,37.907580929,113.023567458,0.0,102.647051061,94.1340635361,355.502353278,10.1761156265,24.9909,320.335337652
 09/06  22:00:00,343.107647767,37.9103627199,113.684611078,0.0,77.122965704,65.871452062,264.60857955,10.710306273,16.6606,237.237673277
 09/06  23:00:00,274.606519318,37.802625852,113.324320028,0.0,38.286128036,48.4199368926,157.26803884,11.3427631076,8.3303,137.594975733
 09/06  24:00:00,185.844519437,34.8896040887,64.9238027065,0.0,25.5240853573,30.610668775,111.583243272,0.00445567083954,3.33212,108.246667601
 09/07  01:00:00,144.721431494,34.4366463414,31.5935267363,0.0,19.418418834,29.3649097162,83.8451385542,0.0,3.33212,80.5130185542
 09/07  02:00:00,139.39669801,34.7378723889,33.9372728434,0.0,12.7620426787,28.1191506574,83.9617191499,0.114364223357,3.33212,80.5152349266
 09/07  03:00:00,143.547017565,34.736107371,38.3107554604,0.0,12.7620426787,28.1191506574,83.9787738437,0.130706671885,3.33212,80.5159471718
 09/07  04:00:00,197.726660036,34.6528251871,86.0749778153,0.0,12.7620426787,28.1191506574,112.264195108,0.690749685031,3.33212,108.241325423
 09/07  05:00:00,222.955011354,35.0334021591,83.4380917583,0.0,25.5240853573,30.610668775,203.143591657,7.4611466806,8.3303,187.352144977
 09/07  06:00:00,306.486804413,35.7924842363,74.1572126324,0.0,51.0481707146,78.1489452969,350.515476481,13.9058344713,16.6606,319.94904201
 09/07  07:00:00,354.977308697,37.5157104731,75.1974602169,0.0,64.3609230253,109.708623606,463.132822253,17.095502173,24.9909,421.04642008
 09/07  08:00:00,315.445721823,37.4784419561,78.0713714961,0.0,51.0481707146,80.7689615957,372.594893532,6.57488396346,33.3212,332.698809569
 09/07  09:00:00,291.115601143,37.9139610033,81.2209387811,0.0,51.0481707146,71.0224615957,316.208812627,2.01761802711,66.8089,247.3822946
 09/07  10:00:00,244.773801513,38.03890798,83.3306598081,0.0,32.1804615127,65.7244621605,282.554352953,1.06211105354,83.4695,198.0227419
 09/07  11:00:00,244.28266099,38.175210926,82.1239547746,0.0,32.1804615127,65.7244621605,235.483036336,0.0,83.4695,152.013536336
 09/07  12:00:00,243.537395152,38.232448483,82.0716272689,0.0,32.1804615127,65.7244621605,229.558119777,0.0,83.4695,146.088619777
 09/07  13:00:00,235.433515304,38.139158479,83.7451018992,0.0,32.1804615127,55.9779621605,221.048428865,0.0,75.1392,145.909228865
 09/07  14:00:00,236.97538586,38.1586940349,85.2287766236,0.0,32.1804615127,55.9779621605,209.305862806,0.0,66.8089,142.496962806
 09/07  15:00:00,236.880810672,38.1903187864,85.0945378684,0.0,32.1804615127,55.9779621605,217.454712939,0.0,75.1392,142.315512939
 09/07  16:00:00,267.919789504,38.2248822594,86.7552849964,0.0,32.1804615127,60.9114621605,202.822538203,0.0,91.7998,111.022738203
 09/07  17:00:00,303.352487976,37.6652294253,87.6595403338,0.0,32.1804615127,77.5397301883,221.675460117,5.32608762155,49.9818,166.367572495
 09/07  18:00:00,358.458922592,37.7420005814,88.7164555758,0.0,77.122965704,86.2600435998,352.173442206,8.50223678288,49.9818,293.689405423
 09/07  19:00:00,380.32491539,37.7511884964,91.6956931796,0.0,102.647051061,80.1663183927,259.245351442,9.38806354501,33.3212,216.536087897
 09/07  20:00:00,412.611132817,37.7181938156,93.5106705029,0.0,115.40909374,92.7192997104,261.883547781,9.99297585716,33.3212,218.569371924
 09/07  21:00:00,388.539828945,37.7702341992,93.5279146788,0.0,102.647051061,94.1340635361,358.242967039,10.549825196,24.9909,322.702241843
 09/07  22:00:00,323.935157525,37.8000985314,95.7390464524,0.0,77.122965704,65.871452062,267.771097397,11.1097771733,16.6606,240.000720223
 09/07  23:00:00,258.302658653,37.7325968551,98.1618515525,0.0,38.286128036,48.4199368926,159.840099225,13.9096729542,8.3303,137.600126271
 09/07  24:00:00,212.022851308,34.651674836,94.1100845347,0.0,25.5240853573,30.610668775,112.286271888,0.704335760457,3.33212,108.249816128
 09/08  01:00:00,212.962145445,34.2714050359,102.795048629,0.0,19.418418834,29.3649097162,83.9397145975,0.0934252772764,3.33212,80.5141693202
 09/08  02:00:00,191.508050725,34.651674836,88.7501334148,0.0,12.7620426787,28.1191506574,84.5622524918,0.719305574723,3.33212,80.510826917
 09/08  03:00:00,188.913886263,35.0319446361,85.4341352929,0.0,12.7620426787,28.1191506574,83.995171039,0.154261619144,3.33212,80.5087894198
 09/08  04:00:00,194.372594893,35.0319446361,83.5461049676,0.0,12.7620426787,28.1191506574,111.768971932,0.18393902053,3.33212,108.252912911
 09/08  05:00:00,225.763444515,35.5389710362,86.4734853026,0.0,25.5240853573,30.610668775,190.525897039,0.355427694548,8.3303,181.840169344
 09/08  06:00:00,317.74823756,35.4882683962,86.1409659261,0.0,51.0481707146,78.1489452969,337.653215073,0.286360162064,16.6606,320.706254911
 09/08  07:00:00,376.35363872,37.5412849321,94.7929806207,0.0,64.3609230253,109.708623606,470.030334217,16.9359149889,24.9909,428.103519228
 09/08  08:00:00,334.692835769,37.5278074421,95.7739717898,0.0,51.0481707146,80.7689615957,369.739104491,7.18094788175,33.3212,329.236956609
 09/08  09:00:00,304.029690716,37.9148318534,93.8237034253,0.0,51.0481707146,71.0224615957,318.213023716,0.757167604372,66.8089,250.646956111
 09/08  10:00:00,253.152328454,38.1520976698,91.4223050725,0.0,32.1804615127,65.7244621605,280.56326952,0.0,83.4695,197.09376952
 09/08  11:00:00,253.343863161,38.2524728339,90.8726323033,0.0,32.1804615127,65.7244621605,229.74505919,0.0,83.4695,146.27555919
 09/08  12:00:00,255.285321048,38.2976464132,93.4590937626,0.0,32.1804615127,65.7244621605,231.262006695,0.0,83.4695,147.792506695
 09/08  13:00:00,245.235396558,38.2327783094,93.1853792107,0.0,32.1804615127,55.9779621605,219.375263493,0.0,75.1392,144.236063493
 09/08  14:00:00,243.393392194,38.2225494261,91.4460302431,0.0,32.1804615127,55.9779621605,212.543144632,0.0,66.8089,145.734244632
 09/08  15:00:00,242.363353859,38.2765724708,90.4149190997,0.0,32.1804615127,55.9779621605,220.879926361,0.0,75.1392,145.740726361
 09/08  16:00:00,270.012016059,38.5001590066,88.6889961415,0.0,32.1804615127,60.9114621605,200.271071445,0.0,91.7998,108.471271445
 09/08  17:00:00,308.459659553,37.8577233677,92.5001492866,0.0,32.1804615127,77.5397301883,217.579787645,5.18700450416,49.9818,162.410983141
 09/08  18:00:00,362.124320958,37.9079044823,92.1900105541,0.0,77.122965704,86.2600435998,357.532489724,8.43656139527,49.9818,299.114128329
 09/08  19:00:00,381.92370314,37.8971636822,93.663698838,0.0,102.647051061,80.1663183927,261.564301419,9.34718180429,33.3212,218.895919615
 09/08  20:00:00,412.600814398,37.8532714269,93.4573245273,0.0,115.40909374,92.7192997104,259.26386637,9.96179108944,33.3212,215.980875281
 09/08  21:00:00,387.338303929,37.8954568472,91.7206507665,0.0,102.647051061,94.1340635361,356.015722797,10.5265727833,24.9909,320.498250014
 09/08  22:00:00,322.854603545,37.8974638824,93.4140347268,0.0,77.122965704,65.871452062,272.50763984,11.0938349152,16.6606,244.753204925
 09/08  23:00:00,257.563921286,37.8115994442,96.2547395272,0.0,38.286128036,48.4199368926,151.095631045,11.7167463548,8.3303,131.04858469
 09/08  24:00:00,203.427959687,35.0319446361,84.3630429588,0.0,25.5240853573,30.610668775,111.602788417,0.00908688593801,3.33212,108.261581531
 09/09  01:00:00,208.025552925,35.0319446361,86.7942304208,0.0,27.7269238854,30.610668775,83.9089361732,0.0651235289264,3.33212,80.5116926443
 09/09  02:00:00,175.372315545,34.524918236,72.8439993944,0.0,12.7620426787,28.1191506574,83.9969989315,0.146927020668,3.33212,80.5179519108
 09/09  03:00:00,175.869460496,34.7784314361,73.2091875409,0.0,12.7620426787,28.1191506574,86.9043629947,0.279209996622,3.33212,83.2930329981
 09/09  04:00:00,185.294049179,35.2854578362,75.2600341448,0.0,12.7620426787,28.1191506574,108.972515817,0.231259138238,3.33212,105.409136679
 09/09  05:00:00,201.920180172,35.5389710362,79.0277157328,0.0,12.7620426787,28.1191506574,146.302877638,0.352849908914,8.3303,137.619727729
 09/09  06:00:00,276.12536149,35.4882683962,77.9717805214,0.0,42.6918050922,54.3732441037,205.131336347,0.332561023985,16.6606,188.138175323
 09/09  07:00:00,332.86356671,37.6053868033,97.9358634199,0.0,42.6918050922,86.1019271793,361.768429946,16.6829699602,24.9909,320.094559986
 09/09  08:00:00,370.299255999,37.626215837,94.1914969192,0.0,57.6566862989,112.030105488,499.446714627,6.60167808622,33.3212,459.52383654
 09/09  09:00:00,323.222002127,37.9600943866,93.6283798204,0.0,57.6566862989,83.6599452969,394.940179299,0.0417738142929,66.8089,328.089505485
 09/09  10:00:00,269.572404497,38.1739473554,93.9947103785,0.0,42.6918050922,68.9656133826,338.319325745,0.0,83.4695,254.849825745
 09/09  11:00:00,259.461886433,38.3200367212,92.1032835758,0.0,34.9340096728,67.7198543238,281.241890186,0.0,83.4695,197.772390186
 09/09  12:00:00,256.628722448,38.4025212512,89.9771983131,0.0,34.9340096728,67.7198543238,229.944531532,0.0,83.4695,146.475031532
 09/09  13:00:00,246.448346487,38.2683807915,89.7097986743,0.0,34.9340096728,57.9733543238,228.085316178,0.0,75.1392,152.946116178
 09/09  14:00:00,247.551007733,38.3022529622,90.7872586782,0.0,34.9340096728,57.9733543238,212.923281683,0.0,66.8089,146.114381683
 09/09  15:00:00,250.580455504,38.3113180841,93.6830039761,0.0,34.9340096728,57.9733543238,221.250549328,0.0,75.1392,146.111349328
 09/09  16:00:00,278.737633505,38.2624842114,92.66149838,0.0,34.9340096728,62.9068543238,200.409642032,0.0,91.7998,108.609842032
 09/09  17:00:00,308.919431599,37.8538907108,95.5627341798,0.0,34.9340096728,72.2186844194,193.424147438,5.33405221313,49.9818,138.108295225
 09/09  18:00:00,376.764928375,38.0423782172,96.918522814,0.0,87.0357390804,86.2600435998,228.358803825,8.55374144488,49.9818,169.82326238
 09/09  19:00:00,382.88016217,37.7830997037,97.3337355874,0.0,102.000620287,77.6748002752,259.167353526,9.56311591564,33.3212,216.28303761
 09/09  20:00:00,399.137732059,37.6987038817,96.8541555705,0.0,102.000620287,88.9820225341,259.656393119,10.2782759774,33.3212,216.056917142
 09/09  21:00:00,388.303448356,37.7379807743,95.7632630656,0.0,102.000620287,91.6425454185,259.445007408,10.9042386511,24.9909,223.549868757
 09/09  22:00:00,335.359263285,37.6503214639,96.1820134321,0.0,87.0357390804,65.871452062,344.64048358,11.4786358733,16.6606,316.501247707
 09/09  23:00:00,264.528156883,37.5726596024,98.9895371558,0.0,42.6918050922,48.4199368926,206.724619822,13.0855859984,8.3303,185.308733824
 09/09  24:00:00,203.841799956,35.0319446361,82.8090629665,0.0,27.7269238854,30.610668775,109.407300335,0.00924919898807,3.33212,106.065931136
 09/10  01:00:00,216.661953159,34.2714050359,88.0394503735,0.0,34.4311606118,33.1021868926,90.2196804992,0.0817086341192,3.33212,86.8058518651
 09/10  02:00:00,178.728040993,33.5108654358,68.9649639646,0.0,19.466279405,30.610668775,83.9368285385,0.0,3.33212,80.6047085385
 09/10  03:00:00,202.682783128,35.0319446361,90.5139237173,0.0,19.466279405,30.610668775,84.0569669146,0.110995169415,3.33212,80.6138517452
 09/10  04:00:00,169.689470719,32.7503258356,54.6423105501,0.0,19.466279405,30.610668775,111.603776855,0.0,3.33212,108.271656855
 09/10  05:00:00,204.361210068,35.0319446361,73.3455914427,0.0,19.466279405,30.610668775,146.356595118,0.212750842391,8.3303,137.813544276
 09/10  06:00:00,287.970884283,36.2488079964,88.894997144,0.0,42.6918050922,54.3732441037,205.606741447,0.285229272464,16.6606,188.660912175
 09/10  07:00:00,344.127215536,37.8322005399,99.9626357051,0.0,49.3960418185,88.5934452969,360.99030711,15.7851198664,24.9909,320.214287244
 09/10  08:00:00,372.722920398,37.5848533598,96.6271292231,0.0,57.6566862989,112.030105488,501.087363218,6.34322617417,33.3212,461.422937044
 09/10  09:00:00,316.103779795,38.0813280075,95.5971045072,0.0,50.9524495726,81.1684271793,394.196819939,0.0556785316756,66.8089,327.332241408
 09/10  10:00:00,269.302610372,38.4955681027,93.376329395,0.0,42.6918050922,68.9656133826,338.882491848,0.0,83.4695,255.412991848
 09/10  11:00:00,266.010878134,38.2955137453,94.0441919204,0.0,38.286128036,68.9656133826,281.131147343,0.0,83.4695,197.661647343
 09/10  12:00:00,262.826143844,38.4059795873,91.5626461594,0.0,38.286128036,68.9656133826,231.199659445,0.0,83.4695,147.730159445
 09/10  13:00:00,241.475552212,38.2226426575,89.4352393603,0.0,31.5818913096,56.727595265,226.317621229,0.0,75.1392,151.178421229
 09/10  14:00:00,241.266154622,38.1760317705,89.3081030682,0.0,31.5818913096,56.727595265,205.938413112,0.0,66.8089,139.129513112
 09/10  15:00:00,240.389667633,38.2063915288,88.4411436891,0.0,31.5818913096,56.727595265,220.90408972,0.0,75.1392,145.76488972
 09/10  16:00:00,270.951615928,38.0852851317,89.7639353752,0.0,31.5818913096,61.661095265,201.673145912,0.0,91.7998,109.873345912
 09/10  17:00:00,302.851387973,37.6204416341,94.3732051887,0.0,31.5818913096,70.9729253606,192.686778004,5.56637394675,49.9818,137.138604058
 09/10  18:00:00,365.593628876,37.6692522722,95.3854043018,0.0,80.3315023541,83.7685254822,228.101909971,8.95995693193,49.9818,169.160153039
 09/10  19:00:00,380.545428538,37.6595768014,95.1592580719,0.0,102.000620287,77.6748002752,259.302564643,9.92224890431,33.3212,216.059115739
 09/10  20:00:00,406.894676791,37.6178500477,95.4888795331,0.0,108.704857014,91.4735406516,259.41579767,10.5923685642,33.3212,215.502229106
 09/10  21:00:00,379.042799589,37.7511876139,95.7405584758,0.0,95.2963835608,89.1510273009,252.256443888,11.1711636502,24.9909,216.094380238
 09/10  22:00:00,326.819565855,37.6857435008,96.8420736658,0.0,80.3315023541,63.3799339444,347.660825252,11.75158941,16.6606,319.248635842
 09/10  23:00:00,263.760654116,37.6337225785,98.1612333165,0.0,42.6918050922,48.4199368926,210.051298211,14.5331483651,8.3303,187.187849846
 09/10  24:00:00,216.86636121,34.651674836,87.0372423027,0.0,34.4311606118,33.1021868926,111.829801689,0.0892268557774,3.33212,108.408454833
 09/11  01:00:00,212.392788191,34.2714050359,102.050740572,0.0,19.418418834,29.3649097162,83.9777180153,0.118972375456,3.33212,80.5266256399
 09/11  02:00:00,195.044238175,35.2854578362,90.7302081216,0.0,12.7620426787,28.1191506574,84.0193038719,0.158635439734,3.33212,80.5285484322
 09/11  03:00:00,187.787944454,34.524918236,84.9456150771,0.0,12.7620426787,28.1191506574,84.0336317458,0.173253843348,3.33212,80.5282579024
 09/11  04:00:00,195.190321493,34.7784314361,85.2318445302,0.0,12.7620426787,28.1191506574,111.944401196,0.332047613279,3.33212,108.280233583
 09/11  05:00:00,225.695785883,35.5389710362,86.7700647074,0.0,25.5240853573,30.610668775,196.300937792,0.500546398171,8.3303,187.470091394
 09/11  06:00:00,331.251789722,36.5530238365,95.4704172306,0.0,51.0481707146,78.1489452969,337.137802438,0.147198930746,16.6606,320.330003507
 09/11  07:00:00,377.396943046,37.5403647979,96.9624039362,0.0,64.3609230253,109.708623606,469.181536654,16.8980216633,24.9909,427.292614991
 09/11  08:00:00,336.062749234,37.5082008875,98.0837879062,0.0,51.0481707146,80.7689615957,368.444804144,6.74976189432,33.3212,328.37384225
 09/11  09:00:00,307.918710516,37.9050487537,97.7141157941,0.0,51.0481707146,71.0224615957,323.059473859,1.14607835153,66.8089,255.104495508
 09/11  10:00:00,256.472018659,38.1026895062,94.7961323803,0.0,32.1804615127,65.7244621605,280.655523739,0.0,83.4695,197.186023739
 09/11  11:00:00,254.623761186,38.2320532609,92.1674393594,0.0,32.1804615127,65.7244621605,229.796322268,0.0,83.4695,146.326822268
 09/11  12:00:00,252.591653186,38.2830498759,90.8114633894,0.0,32.1804615127,65.7244621605,229.609513369,0.0,83.4695,146.140013369
 09/11  13:00:00,242.586746873,38.2138038601,90.6525461419,0.0,32.1804615127,55.9779621605,221.106487029,0.0,75.1392,145.967287029
 09/11  14:00:00,242.366051105,38.234638566,90.4386990663,0.0,32.1804615127,55.9779621605,212.586022364,0.0,66.8089,145.777122364
 09/11  15:00:00,241.546348212,38.309686288,89.5910809564,0.0,32.1804615127,55.9779621605,220.92518217,0.0,75.1392,145.78598217
 09/11  16:00:00,269.177541869,38.4818772999,87.9671182411,0.0,32.1804615127,60.9114621605,200.295120593,0.0,91.7998,108.495320593
 09/11  17:00:00,302.210993639,37.8423077068,86.7033615115,0.0,32.1804615127,77.5397301883,220.973997037,5.62454505765,49.9818,165.36765198
 09/11  18:00:00,357.453329495,37.8968434048,87.7639579227,0.0,77.122965704,86.2600435998,357.634192129,9.0556259865,49.9818,298.596766143
 09/11  19:00:00,384.662256218,37.8865904639,93.0479297464,0.0,102.647051061,80.1663183927,259.976250065,9.98673533808,33.3212,216.668314727
 09/11  20:00:00,413.303718518,37.8399986382,93.6551099484,0.0,115.40909374,92.7192997104,261.103653482,10.65227482,33.3212,217.130178662
 09/11  21:00:00,388.206613776,37.8777059563,92.2237054365,0.0,102.647051061,94.1340635361,361.008045375,11.2365862427,24.9909,324.780559132
 09/11  22:00:00,324.468577065,37.8855285339,95.0430000494,0.0,77.122965704,65.871452062,268.831904014,11.8222135588,16.6606,240.349090455
 09/11  23:00:00,259.080678937,37.8027915551,97.7829712053,0.0,38.286128036,48.4199368926,158.395738978,12.4089956715,8.3303,137.656443306
 09/11  24:00:00,199.89439422,34.8418097361,81.222670879,0.0,25.5240853573,30.610668775,111.66371064,0.0456056308376,3.33212,108.285985009
 09/12  01:00:00,207.045611644,35.0319446361,95.3305852882,0.0,19.418418834,29.3649097162,83.9664088928,0.107841099269,3.33212,80.5264477935
 09/12  02:00:00,177.392632918,34.524918236,74.7561464235,0.0,12.7620426787,28.1191506574,84.0268744507,0.16494695396,3.33212,80.5298074967
 09/12  03:00:00,176.585871552,35.0319446361,73.6020044907,0.0,12.7620426787,28.1191506574,84.0196163692,0.161790985558,3.33212,80.5257053836
 09/12  04:00:00,181.711237211,35.0319446361,71.5334560278,0.0,12.7620426787,28.1191506574,111.833877191,0.212534804224,3.33212,108.289222387
 09/12  05:00:00,209.65738964,35.0319446361,72.0459131272,0.0,25.5240853573,30.610668775,196.058357939,0.231579765898,8.3303,187.496478173
 09/12  06:00:00,317.845887191,35.7924842363,83.7999408999,0.0,51.0481707146,78.1489452969,337.42302704,0.298217410332,16.6606,320.46420963
 09/12  07:00:00,378.509523372,37.5286167852,97.6936689423,0.0,64.3609230253,109.708623606,466.837392954,17.3527421181,24.9909,424.493750836
 09/12  08:00:00,336.627203799,37.5016918653,97.8028125404,0.0,51.0481707146,80.7689615957,371.441856949,6.99940312215,33.3212,331.121253827
 09/12  09:00:00,306.340165171,37.9108043166,96.1399467626,0.0,51.0481707146,71.0224615957,322.112543089,0.135763532156,66.8089,255.167879556
 09/12  10:00:00,255.722755452,38.1511686827,93.9940905024,0.0,32.1804615127,65.7244621605,280.697743663,0.0,83.4695,197.228243663
 09/12  11:00:00,253.850721558,38.25832731,91.3716783268,0.0,32.1804615127,65.7244621605,229.813017509,0.0,83.4695,146.343517509
 09/12  12:00:00,251.535417319,38.3339419889,89.8039142392,0.0,32.1804615127,65.7244621605,229.618331572,0.0,83.4695,146.148831572
 09/12  13:00:00,241.185580394,38.3192709469,89.1998725235,0.0,32.1804615127,55.9779621605,221.116932365,0.0,75.1392,145.977732365
 09/12  14:00:00,238.692607045,38.2934537666,86.8886899113,0.0,32.1804615127,55.9779621605,212.598893524,0.0,66.8089,145.789993524
 09/12  15:00:00,238.462146986,38.3292217922,86.7875288251,0.0,32.1804615127,55.9779621605,220.941907579,0.0,75.1392,145.802707579
 09/12  16:00:00,271.336522318,38.5037175461,89.9320922747,0.0,32.1804615127,60.9114621605,200.304366715,0.0,91.7998,108.504566715
 09/12  17:00:00,309.590339687,37.828940373,93.6695969096,0.0,32.1804615127,77.5397301883,221.716009276,5.52678554444,49.9818,166.207423731
 09/12  18:00:00,365.24716125,37.8710251759,95.3669348087,0.0,77.122965704,86.2600435998,356.697924736,8.99854907902,49.9818,297.717575657
 09/12  19:00:00,388.956727126,37.8557278379,98.0710888757,0.0,102.647051061,80.1663183927,260.022109049,9.97481783418,33.3212,216.726091215
 09/12  20:00:00,417.181872452,37.8104008738,98.4110280963,0.0,115.40909374,92.7192997104,264.246192651,10.5864329167,33.3212,220.338559735
 09/12  21:00:00,392.914405688,37.8473928503,97.9264759497,0.0,102.647051061,94.1340635361,360.586719154,11.175098482,24.9909,324.420720672
 09/12  22:00:00,327.809485284,37.8550130176,99.041254372,0.0,77.122965704,65.871452062,265.951295731,11.7648871151,16.6606,237.525808616
 09/12  23:00:00,262.001902757,37.7726953895,101.614650159,0.0,38.286128036,48.4199368926,158.441785063,12.4438728263,8.3303,137.667612237
 09/12  24:00:00,196.60458076,35.0319446361,78.1853050593,0.0,25.5240853573,30.610668775,111.647096521,0.0208470772209,3.33212,108.294129444
 09/13  01:00:00,190.592177507,34.2714050359,80.8950333284,0.0,19.418418834,29.3649097162,83.9677083971,0.0930017336846,3.33212,80.5425866634
 09/13  02:00:00,174.911886449,34.651674836,72.8499787524,0.0,12.7620426787,28.1191506574,84.636106975,0.76971195883,3.33212,80.5342750161
 09/13  03:00:00,171.533953776,34.651674836,69.757131886,0.0,12.7620426787,28.1191506574,84.6424666001,0.769780698402,3.33212,80.5405659017
 09/13  04:00:00,177.670332081,34.651674836,69.357004058,0.0,12.7620426787,28.1191506574,112.391169035,0.761830057137,3.33212,108.297218978
 09/13  05:00:00,214.811529038,35.2854578362,78.1056552981,0.0,25.5240853573,30.610668775,196.044622623,0.19782120205,8.3303,187.516501421
 09/13  06:00:00,314.641682098,35.4882683962,82.6970521572,0.0,51.0481707146,78.1489452969,337.521897407,0.314004378889,16.6606,320.547293028
 09/13  07:00:00,378.631986154,37.5022436667,100.518451963,0.0,64.3609230253,109.708623606,472.170098044,17.7585078257,24.9909,429.420690219
 09/13  08:00:00,338.482836274,37.4120881661,102.537005025,0.0,51.0481707146,80.7689615957,368.90425278,8.07880212754,33.3212,327.504250653
 09/13  09:00:00,310.595502239,37.9108464789,101.750018977,0.0,51.0481707146,71.0224615957,323.714697684,2.00531859973,66.8089,254.900479084
 09/13  10:00:00,260.718525095,38.0645610843,99.5356857397,0.0,32.1804615127,65.7244621605,280.757181481,0.0393317832913,83.4695,197.248349698
 09/13  11:00:00,259.759063774,38.1928842319,97.3614372737,0.0,32.1804615127,65.7244621605,231.375658533,0.0,83.4695,147.906158533
 09/13  12:00:00,256.862978737,38.2583096234,95.0974905125,0.0,32.1804615127,65.7244621605,234.743315952,0.0,83.4695,151.273815952
 09/13  13:00:00,245.002478827,38.2061653689,92.9812020102,0.0,32.1804615127,55.9779621605,221.126185725,0.0,75.1392,145.986985725
 09/13  14:00:00,245.682762367,38.1736118532,93.6888685576,0.0,32.1804615127,55.9779621605,209.658378055,0.0,66.8089,142.849478055
 09/13  15:00:00,248.420573703,38.2128871012,96.3950075479,0.0,32.1804615127,55.9779621605,217.27465511,0.0,75.1392,142.13545511
 09/13  16:00:00,277.327465703,38.3727671629,95.8848010728,0.0,32.1804615127,60.9114621605,206.707183402,0.0,91.7998,114.907383402
