Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/13  17:00:00,312.843245751,37.7678957263,96.9749945003,0.0,32.1804615127,77.5397301883,218.216992064,5.77981176008,49.9818,162.455380304
 09/13  18:00:00,365.167628082,37.8160116369,95.3267290601,0.0,77.122965704,86.2600435998,353.473353555,9.27748433261,49.9818,294.214069222
 09/13  19:00:00,386.696532681,37.8092566032,95.1871263348,0.0,102.647051061,80.1663183927,267.580126386,10.2633676028,33.3212,223.995558783
 09/13  20:00:00,415.18468639,37.7681290565,95.6351190678,0.0,115.40909374,92.7192997104,260.367221554,10.8961060353,33.3212,216.149915519
 09/13  21:00:00,390.006223046,37.8125488008,94.1115943747,0.0,102.647051061,94.1340635361,357.498246842,11.4895224901,24.9909,321.017824351
 09/13  22:00:00,325.508227717,37.8320156335,96.2795026152,0.0,77.122965704,65.871452062,273.758538761,12.0837594572,16.6606,245.014179303
 09/13  23:00:00,260.791366039,37.7593745855,99.9982426457,0.0,38.286128036,48.4199368926,157.051815206,12.8067564761,8.3303,135.91475873
 09/13  24:00:00,194.979128953,34.461539936,77.1388506284,0.0,25.5240853573,30.610668775,109.489312593,0.0145803129311,3.33212,106.14261228
 09/14  01:00:00,204.736237405,35.0319446361,93.1758856486,0.0,19.418418834,29.3649097162,87.7574302631,0.116644091185,3.33212,84.3086661719
 09/14  02:00:00,179.714547291,35.0319446361,76.4178559628,0.0,12.7620426787,28.1191506574,84.0173334537,0.142588401902,3.33212,80.5426250518
 09/14  03:00:00,170.3039192,34.651674836,68.0059624874,0.0,12.7620426787,28.1191506574,84.6470889544,0.773669263777,3.33212,80.5412996906
 09/14  04:00:00,171.960540817,34.524918236,63.0914691502,0.0,12.7620426787,28.1191506574,111.842284866,0.193893255231,3.33212,108.316271611
 09/14  05:00:00,202.289544646,34.524918236,65.8642933198,0.0,25.5240853573,30.610668775,196.103882099,0.207429731668,8.3303,187.566152367
 09/14  06:00:00,324.375465555,36.4009159165,90.0112027001,0.0,51.0481707146,78.1489452969,337.635180015,0.314362080713,16.6606,320.660217934
 09/14  07:00:00,377.856943577,37.5046789488,98.3176409889,0.0,64.3609230253,109.708623606,467.465995729,17.8216843488,24.9909,424.65341138
 09/14  08:00:00,336.422278227,37.4614407999,98.5990145222,0.0,51.0481707146,80.7689615957,372.357831002,7.43536388604,33.3212,331.601267116
 09/14  09:00:00,307.443172605,37.9060861503,97.242051687,0.0,51.0481707146,71.0224615957,322.583738812,0.491611365596,66.8089,255.283227446
 09/14  10:00:00,257.314618608,38.0950387782,95.6367532042,0.0,32.1804615127,65.7244621605,280.755858347,0.0,83.4695,197.286358347
 09/14  11:00:00,256.908137894,38.2102515621,94.4454968005,0.0,32.1804615127,65.7244621605,229.845772737,0.0,83.4695,146.376272737
 09/14  12:00:00,256.199086034,38.2542029696,94.4071098119,0.0,32.1804615127,65.7244621605,233.122025496,0.0,83.4695,149.652525496
 09/14  13:00:00,244.765494638,38.1626839553,92.8360579829,0.0,32.1804615127,55.9779621605,222.479455989,0.0,75.1392,147.340255989
 09/14  14:00:00,244.709596253,38.155931044,92.7384813977,0.0,32.1804615127,55.9779621605,207.856074122,0.0,66.8089,141.047174122
 09/14  15:00:00,245.630588431,38.1945944414,93.6433782725,0.0,32.1804615127,55.9779621605,220.969105966,0.0,75.1392,145.829905966
 09/14  16:00:00,279.376684657,38.2335701867,98.1211638656,0.0,32.1804615127,60.9114621605,206.710265864,0.0,91.7998,114.910465864
 09/14  17:00:00,316.384073236,37.655191563,100.727003607,0.0,32.1804615127,77.5397301883,218.456416455,6.00115600361,49.9818,162.473460452
 09/14  18:00:00,369.543612117,37.7260477512,100.21034205,0.0,77.122965704,86.2600435998,353.791584909,9.50962195696,49.9818,294.300162952
 09/14  19:00:00,391.281120354,37.7267206643,101.00294818,0.0,102.647051061,80.1663183927,267.847295422,10.4790796594,33.3212,224.047015763
 09/14  20:00:00,418.196677538,37.6948187939,99.9699907882,0.0,115.40909374,92.7192997104,260.705625143,11.1893820628,33.3212,216.19504308
 09/14  21:00:00,393.266352863,37.7556597748,98.4211027479,0.0,102.647051061,94.1340635361,357.909027634,11.7866820945,24.9909,321.13144554
 09/14  22:00:00,329.329301144,37.7905942885,101.638298068,0.0,77.122965704,65.871452062,274.115274103,12.3841716971,16.6606,245.070502406
 09/14  23:00:00,263.563239207,37.7240387514,104.487635079,0.0,38.286128036,48.4199368926,161.870358447,15.8306517988,8.3303,137.709406648
 09/14  24:00:00,190.169316994,34.651674836,72.915226628,0.0,25.5240853573,30.610668775,112.412597779,0.768232907617,3.33212,108.312244871
 09/15  01:00:00,181.900075107,34.2714050359,72.6607094806,0.0,19.418418834,29.3649097162,83.9837396736,0.101345796625,3.33212,80.5502738769
 09/15  02:00:00,169.509368166,34.651674836,67.853909858,0.0,12.7620426787,28.1191506574,84.6567764147,0.776473337009,3.33212,80.5481830777
 09/15  03:00:00,168.585156074,34.651674836,66.953046882,0.0,12.7620426787,28.1191506574,84.651548878,0.776525909429,3.33212,80.5429029686
 09/15  04:00:00,181.435561035,35.0319446361,71.8746596674,0.0,12.7620426787,28.1191506574,111.874810055,0.215817628061,3.33212,108.326872427
 09/15  05:00:00,214.424793917,35.2854578362,76.9262814871,0.0,25.5240853573,30.610668775,196.135676076,0.203845534176,8.3303,187.601530541
 09/15  06:00:00,315.328381874,35.4882683962,82.3772261499,0.0,51.0481707146,78.1489452969,337.756925677,0.302520596457,16.6606,320.793805081
 09/15  07:00:00,379.94988349,37.5073824182,100.296664238,0.0,64.3609230253,109.708623606,471.440810213,19.1671478318,24.9909,427.282762381
 09/15  08:00:00,338.947144122,37.443562651,101.519739719,0.0,51.0481707146,80.7689615957,371.710461261,8.74854020643,33.3212,329.640721054
 09/15  09:00:00,308.90578132,37.903721276,99.2519114024,0.0,51.0481707146,71.0224615957,323.103078065,0.943873904042,66.8089,255.350304161
 09/15  10:00:00,258.856525287,38.1296114208,97.1741184008,0.0,32.1804615127,65.7244621605,280.785672178,0.0,83.4695,197.316172178
 09/15  11:00:00,258.94513274,38.2186842969,96.5052576614,0.0,32.1804615127,65.7244621605,233.405406661,0.0,83.4695,149.935906661
 09/15  12:00:00,259.110054639,38.254791104,97.351802447,0.0,32.1804615127,65.7244621605,232.787490915,0.0,83.4695,149.317990915
 09/15  13:00:00,247.590181631,38.1711087655,95.6305985907,0.0,32.1804615127,55.9779621605,221.171499063,0.0,75.1392,146.032299063
 09/15  14:00:00,247.735887056,38.1632722901,95.7668019246,0.0,32.1804615127,55.9779621605,212.656865574,0.0,66.8089,145.847965574
 09/15  15:00:00,247.003881403,38.2111938112,95.0032733243,0.0,32.1804615127,55.9779621605,218.938990355,0.0,75.1392,143.799790355
 09/15  16:00:00,276.656945362,38.2873161029,95.3319024306,0.0,32.1804615127,60.9114621605,202.310831796,0.0,91.7998,110.511031796
 09/15  17:00:00,312.520201799,37.7136585888,96.7294215236,0.0,32.1804615127,77.5397301883,218.390261927,5.88413604874,49.9818,162.524325879
 09/15  18:00:00,366.608274378,37.7800909996,96.8199100767,0.0,77.122965704,86.2600435998,355.428629318,9.46207056766,49.9818,295.98475875
 09/15  19:00:00,389.64221374,37.7813550108,98.9655481272,0.0,102.647051061,80.1663183927,266.403389301,10.4631795559,33.3212,222.619009745
 09/15  20:00:00,417.766347444,37.7445890794,99.5287113149,0.0,115.40909374,92.7192997104,260.704662452,11.0878917399,33.3212,216.295570712
 09/15  21:00:00,393.217349806,37.792345276,98.6563648818,0.0,102.647051061,94.1340635361,361.087631909,11.6886357407,24.9909,324.408096168
 09/15  22:00:00,328.898944489,37.8142106354,100.888630625,0.0,77.122965704,65.871452062,271.287556506,12.2892760567,16.6606,242.337680449
 09/15  23:00:00,263.222989438,37.7373366097,103.65874581,0.0,38.286128036,48.4199368926,160.279381163,14.2299611503,8.3303,137.719120013
 09/15  24:00:00,193.065034095,34.651674836,75.7239198822,0.0,25.5240853573,30.610668775,112.428872449,0.774190974971,3.33212,108.322561474
 09/16  01:00:00,187.939947337,33.5108654358,70.1867973276,0.0,27.7269238854,30.610668775,83.9845302445,0.102131287904,3.33212,80.5502789566
 09/16  02:00:00,166.974942091,34.2714050359,65.7573906873,0.0,12.7620426787,28.1191506574,83.8898031024,0.0,3.33212,80.5576831024
 09/16  03:00:00,173.536590226,35.0319446361,71.3113928615,0.0,12.7620426787,28.1191506574,84.0189689816,0.130137703649,3.33212,80.5567112779
 09/16  04:00:00,179.137819992,35.0319446361,70.3819552513,0.0,12.7620426787,28.1191506574,111.855746653,0.194388362548,3.33212,108.32923829
 09/16  05:00:00,191.27590688,35.0319446361,70.3789020036,0.0,12.7620426787,28.1191506574,146.294177442,0.219112137502,8.3303,137.744765304
 09/16  06:00:00,278.837648277,35.6403763163,79.1223913372,0.0,42.6918050922,54.3732441037,205.357891618,0.335552516635,16.6606,188.361739101
 09/16  07:00:00,336.291644805,37.5441734552,103.684205307,0.0,42.6918050922,86.1019271793,364.776427317,18.9088780929,24.9909,320.876649224
 09/16  08:00:00,373.41073205,37.5697463601,98.6819573689,0.0,57.6566862989,112.030105488,505.974343475,7.50093875867,33.3212,465.152204716
 09/16  09:00:00,326.08205807,37.9550002701,96.9101157679,0.0,57.6566862989,83.6599452969,393.361903984,0.0738760328213,66.8089,326.479127951
 09/16  10:00:00,272.213543682,38.1967684274,96.619669235,0.0,42.6918050922,68.9656133826,338.289306042,0.0,83.4695,254.819806042
 09/16  11:00:00,263.065115402,38.3004952415,95.7120671894,0.0,34.9340096728,67.7198543238,285.114947491,0.0,83.4695,201.645447491
 09/16  12:00:00,261.154933109,38.4380072897,94.4395847876,0.0,34.9340096728,67.7198543238,233.169278968,0.0,83.4695,149.699778968
 09/16  13:00:00,250.963645986,38.4446529337,93.93718381,0.0,34.9340096728,57.9733543238,221.542789534,0.0,75.1392,146.403589534
 09/16  14:00:00,250.112105626,38.4577207328,93.0513376672,0.0,34.9340096728,57.9733543238,218.020203332,0.0,66.8089,151.211303332
 09/16  15:00:00,250.05200556,38.4418791494,93.0172167649,0.0,34.9340096728,57.9733543238,223.032348678,0.0,75.1392,147.893148678
 09/16  16:00:00,280.061207386,38.3042981063,93.925918362,0.0,34.9340096728,62.9068543238,200.486461456,0.0,91.7998,108.686661456
 09/16  17:00:00,309.355956329,37.8897055519,95.9465606978,0.0,34.9340096728,72.2186844194,193.858873944,5.65758498528,49.9818,138.219488959
 09/16  18:00:00,375.632130418,38.0655423209,95.7613793558,0.0,87.0357390804,86.2600435998,229.167282599,9.19660250211,49.9818,169.988880097
 09/16  19:00:00,384.932096042,37.7919072951,96.6031269873,0.0,102.000620287,77.6748002752,260.284698587,10.3272892747,33.3212,216.636209313
 09/16  20:00:00,400.198195975,37.7072861977,98.0518778376,0.0,102.000620287,88.9820225341,267.918991829,11.0623976852,33.3212,223.535394144
 09/16  21:00:00,390.0773233,37.7467495843,97.6278905449,0.0,102.000620287,91.6425454185,253.237890075,11.6657000296,24.9909,216.581290046
 09/16  22:00:00,337.862221937,37.6521189396,99.4506564054,0.0,87.0357390804,65.871452062,348.813560324,12.269210239,16.6606,319.883750085
 09/16  23:00:00,266.274735621,37.5632439162,102.150101532,0.0,42.6918050922,48.4199368926,210.038790646,13.8496203471,8.3303,187.858870299
 09/16  24:00:00,200.799565887,35.0319446361,80.2565650775,0.0,27.7269238854,30.610668775,111.679115922,0.0116021804357,3.33212,108.335393742
 09/17  01:00:00,213.746735262,34.2714050359,85.1383503141,0.0,34.4311606118,33.1021868926,90.2606922387,0.0812183429455,3.33212,86.8473538958
 09/17  02:00:00,171.978937481,33.5108654358,62.2760032849,0.0,19.466279405,30.610668775,83.9740331706,0.0,3.33212,80.6419131706
 09/17  03:00:00,199.276397015,35.0319446361,87.1272252967,0.0,19.466279405,30.610668775,84.1082012146,0.125969729206,3.33212,80.6501114854
 09/17  04:00:00,164.442206155,32.7503258356,49.4436807339,0.0,19.466279405,30.610668775,111.672544244,0.0,3.33212,108.340424244
 09/17  05:00:00,203.705701198,35.0319446361,73.4915542663,0.0,19.466279405,30.610668775,146.452399356,0.192274556062,8.3303,137.9298248
 09/17  06:00:00,287.652709278,36.0967000764,87.3121229946,0.0,42.6918050922,54.3732441037,210.641136413,0.261900019891,16.6606,193.718636393
 09/17  07:00:00,345.18852221,37.8153177554,103.0719951,0.0,49.3960418185,88.5934452969,365.654400375,17.0959844071,24.9909,323.567515968
 09/17  08:00:00,372.7478123,37.6293492082,97.8330822504,0.0,57.6566862989,112.030105488,496.527265308,6.66815710078,33.3212,456.537908207
 09/17  09:00:00,315.781029081,38.0921865238,95.3601129966,0.0,50.9524495726,81.1684271793,400.566390208,0.0,66.8089,333.757490208
 09/17  10:00:00,271.131710106,38.4465049885,95.2712073824,0.0,42.6918050922,68.9656133826,339.299005308,0.0,83.4695,255.829505308
 09/17  11:00:00,266.187202789,38.3243267855,94.2067277284,0.0,38.286128036,68.9656133826,281.3626652,0.0,83.4695,197.8931652
 09/17  12:00:00,262.983570732,38.4576452723,91.6528994183,0.0,38.286128036,68.9656133826,236.378741247,0.0,83.4695,152.909241247
 09/17  13:00:00,243.673848192,38.2789086597,91.4677859355,0.0,31.5818913096,56.727595265,221.396760896,0.0,75.1392,146.257560896
 09/17  14:00:00,245.543323577,38.1797671553,93.4313703302,0.0,31.5818913096,56.727595265,212.697422297,0.0,66.8089,145.888522297
 09/17  15:00:00,243.139965486,38.2038416342,91.0153083283,0.0,31.5818913096,56.727595265,221.025563821,0.0,75.1392,145.886363821
 09/17  16:00:00,272.839612339,38.0728828499,91.6011904989,0.0,31.5818913096,61.661095265,200.375082743,0.0,91.7998,108.575282743
 09/17  17:00:00,303.247939053,37.5905938488,94.809582868,0.0,31.5818913096,70.9729253606,194.05460345,5.82017267872,49.9818,138.252630771
 09/17  18:00:00,365.907051176,37.6471072477,95.7279685073,0.0,80.3315023541,83.7685254822,229.292616433,9.48245703824,49.9818,169.828359394
 09/17  19:00:00,383.638320482,37.6479793111,95.471831208,0.0,102.000620287,77.6748002752,260.144242171,10.4942300834,33.3212,216.328812088
 09/17  20:00:00,405.81188686,37.61038836,94.4135483882,0.0,108.704857014,91.4735406516,260.295084852,11.1827436674,33.3212,215.791141184
 09/17  21:00:00,375.934135061,37.746672518,92.6359051622,0.0,95.2963835608,89.1510273009,254.515352303,11.8299475497,24.9909,217.694504753
 09/17  22:00:00,323.757683452,37.6782427068,93.7950600825,0.0,80.3315023541,63.3799339444,349.704721782,12.4356460305,16.6606,320.608475751
 09/17  23:00:00,263.077415242,37.6219679028,97.5154355724,0.0,42.6918050922,48.4199368926,209.466658793,15.4138400287,8.3303,185.722518764
 09/17  24:00:00,202.38784868,34.461539936,73.3281796818,0.0,34.4311606118,33.1021868926,112.96080527,0.0133393581353,3.33212,109.615345912
 09/18  01:00:00,192.507430402,33.5108654358,84.0993590469,0.0,19.418418834,29.3649097162,89.1022470332,0.126657573219,3.33212,85.64346946
 09/18  02:00:00,174.939967289,34.2714050359,73.2901615289,0.0,12.7620426787,28.1191506574,83.8899960725,0.0,3.33212,80.5578760725
 09/18  03:00:00,178.261198933,35.0319446361,75.4618208002,0.0,12.7620426787,28.1191506574,84.0122672143,0.108336700408,3.33212,80.5718105139
 09/18  04:00:00,179.384509982,34.651674836,70.7378344383,0.0,12.7620426787,28.1191506574,112.468300739,0.783316275807,3.33212,108.352864464
 09/18  05:00:00,213.365396427,35.0319446361,76.6834627493,0.0,25.5240853573,30.610668775,196.637349242,0.59863593594,8.3303,187.708413306
 09/18  06:00:00,328.99300845,36.5530238365,95.0196223544,0.0,51.0481707146,78.1489452969,337.987175129,0.193373625883,16.6606,321.133201504
 09/18  07:00:00,379.550465954,37.4833356775,101.046053865,0.0,64.3609230253,109.708623606,475.587941418,18.705290495,24.9909,431.891750923
 09/18  08:00:00,337.450136627,37.4782976829,101.012069639,0.0,51.0481707146,80.7689615957,371.250532229,7.51283814148,33.3212,330.416494088
 09/18  09:00:00,309.414572804,37.9164814928,99.9620937624,0.0,51.0481707146,71.0224615957,319.303329591,0.321361082629,66.8089,252.173068508
 09/18  10:00:00,259.340436283,38.1349434133,97.9208214945,0.0,32.1804615127,65.7244621605,281.91638933,0.0,83.4695,198.44688933
 09/18  11:00:00,258.676732426,38.2351106014,96.2335608176,0.0,32.1804615127,65.7244621605,235.617921879,0.0,83.4695,152.148421879
 09/18  12:00:00,256.729991907,38.2994492668,94.9334256613,0.0,32.1804615127,65.7244621605,229.72983493,0.0,83.4695,146.26033493
 09/18  13:00:00,246.125533336,38.2987717593,94.0299574446,0.0,32.1804615127,55.9779621605,221.227548204,0.0,75.1392,146.088348204
 09/18  14:00:00,245.533546171,38.2807954231,93.439580965,0.0,32.1804615127,55.9779621605,212.719290708,0.0,66.8089,145.910390708
 09/18  15:00:00,245.770052899,38.301477036,93.6686206694,0.0,32.1804615127,55.9779621605,221.045131316,0.0,75.1392,145.905931316
 09/18  16:00:00,275.798418441,38.4021786963,94.3565331189,0.0,32.1804615127,60.9114621605,200.365441515,0.0,91.7998,108.565641515
 09/18  17:00:00,312.339840907,37.7590551167,96.5224890924,0.0,32.1804615127,77.5397301883,225.16410253,5.78703212597,49.9818,169.395270404
 09/18  18:00:00,367.001630577,37.8189226049,97.2022995438,0.0,77.122965704,86.2600435998,354.007378612,9.35851491778,49.9818,294.667063694
 09/18  19:00:00,392.770197628,37.8075396739,98.5340192414,0.0,102.647051061,80.1663183927,267.952459987,10.3750680444,33.3212,224.256191943
 09/18  20:00:00,418.581292373,37.7558769787,99.5596282516,0.0,115.40909374,92.7192997104,260.786719805,11.0830417812,33.3212,216.382478024
 09/18  21:00:00,393.666675948,37.7882051564,99.1667977586,0.0,102.647051061,94.1340635361,358.30469988,11.6909375714,24.9909,321.622862309
 09/18  22:00:00,328.651448931,37.800587198,101.354603437,0.0,77.122965704,65.871452062,274.299516322,12.2987994273,16.6606,245.340116895
 09/18  23:00:00,262.807919405,37.720551441,103.726987252,0.0,38.286128036,48.4199368926,159.837635165,13.7365805795,8.3303,137.770754586
 09/18  24:00:00,195.884686355,35.0319446361,77.967191373,0.0,25.5240853573,30.610668775,111.714717057,0.0284660148855,3.33212,108.354131043
 09/19  01:00:00,158.64800086,32.7503258356,51.6164577494,0.0,19.418418834,29.3649097162,83.8937615565,0.0,3.33212,80.5616415565
 09/19  02:00:00,172.296089083,35.0319446361,70.1459880294,0.0,12.7620426787,28.1191506574,84.0027073099,0.0971202934864,3.33212,80.5734670164
 09/19  03:00:00,175.083138783,35.0319446361,73.0422539926,0.0,12.7620426787,28.1191506574,92.2655879514,8.35569540935,3.33212,80.577772542
 09/19  04:00:00,170.651218024,34.2714050359,62.4725007243,0.0,12.7620426787,28.1191506574,141.020075763,29.3214959298,3.33212,108.366459833
 09/19  05:00:00,206.688562382,34.651674836,70.5203763226,0.0,25.5240853573,30.610668775,235.613757918,39.5479456342,8.3303,187.735512284
 09/19  06:00:00,322.399428734,35.7924842363,89.6645104834,0.0,51.0481707146,78.1489452969,379.304006376,37.1275812527,16.6606,325.515825123
 09/19  07:00:00,379.810369044,37.5574535988,101.199604078,0.0,64.3609230253,109.708623606,488.658472305,35.2136393387,24.9909,428.453932966
 09/19  08:00:00,338.484852939,37.4414400491,102.204280646,0.0,51.0481707146,80.7689615957,375.215152053,7.81103315223,33.3212,334.0829189
 09/19  09:00:00,308.219212274,37.9185334118,99.3386893813,0.0,51.0481707146,71.0224615957,321.674564264,0.238823161953,66.8089,254.626841102
 09/19  10:00:00,259.404767739,38.1399977856,97.7994125774,0.0,32.1804615127,65.7244621605,281.858159141,0.0,83.4695,198.388659141
 09/19  11:00:00,258.819343089,38.2381580798,96.3829133753,0.0,32.1804615127,65.7244621605,229.933772988,0.0,83.4695,146.464272988
 09/19  12:00:00,257.40327907,38.2904435505,95.6154331904,0.0,32.1804615127,65.7244621605,234.923455794,0.0,83.4695,151.453955794
 09/19  13:00:00,247.040055342,38.2750673381,94.9491352321,0.0,32.1804615127,55.9779621605,222.716421724,0.0,75.1392,147.577221724
 09/19  14:00:00,246.070824668,38.317151239,93.9083407094,0.0,32.1804615127,55.9779621605,212.721104204,0.0,66.8089,145.912204204
 09/19  15:00:00,246.779371499,38.3077910898,94.6219500722,0.0,32.1804615127,55.9779621605,220.278269881,0.0,75.1392,145.139069881
 09/19  16:00:00,275.886029398,38.5009741119,94.2794184288,0.0,32.1804615127,60.9114621605,201.136279097,0.0,91.7998,109.336479097
 09/19  17:00:00,312.107314269,37.8227363328,96.153367124,0.0,32.1804615127,77.5397301883,217.416259342,4.79530060673,49.9818,162.639158736
 09/19  18:00:00,366.683301077,37.8850903997,96.7306853577,0.0,77.122965704,86.2600435998,359.72963713,7.91117638769,49.9818,301.836660743
 09/19  19:00:00,391.639729253,37.8791167648,97.7863608483,0.0,102.647051061,80.1663183927,260.012349133,8.79345882244,33.3212,217.897690311
 09/19  20:00:00,417.431889431,37.8374407694,98.2908006284,0.0,115.40909374,92.7192997104,265.496650651,9.43769599155,33.3212,222.737754659
 09/19  21:00:00,392.978876442,37.8857658917,97.3621083587,0.0,102.647051061,94.1340635361,357.87794588,9.98513136772,24.9909,322.901914512
 09/19  22:00:00,328.749735503,37.888286504,99.3180958968,0.0,77.122965704,65.871452062,272.608355477,10.5361265569,16.6606,245.411628921
 09/19  23:00:00,263.58891976,37.7993415385,102.291597428,0.0,38.286128036,48.4199368926,150.637065628,11.0904838087,8.3303,131.21628182
 09/19  24:00:00,203.092923287,35.0319446361,84.0547230255,0.0,25.5240853573,30.610668775,111.713046189,0.00871170660247,3.33212,108.372214483
 09/20  01:00:00,203.651847599,35.0319446361,92.5411974659,0.0,19.418418834,29.3649097162,90.1698526779,0.0711468658553,3.33212,86.766585812
 09/20  02:00:00,174.20706191,34.651674836,72.0230468845,0.0,12.7620426787,28.1191506574,84.5903002189,0.682521650505,3.33212,80.5756585684
 09/20  03:00:00,172.018506733,34.651674836,70.0732999415,0.0,12.7620426787,28.1191506574,84.5968857285,0.686283545134,3.33212,80.5784821834
 09/20  04:00:00,176.467297465,34.651674836,67.9536262966,0.0,12.7620426787,28.1191506574,112.391185288,0.68279407464,3.33212,108.376271213
 09/20  05:00:00,204.469028646,34.651674836,68.4789269601,0.0,25.5240853573,30.610668775,196.777613677,0.682935361695,8.3303,187.764378315
 09/20  06:00:00,311.934766936,35.4882683962,79.6843496795,0.0,51.0481707146,78.1489452969,338.319503945,0.269598757225,16.6606,321.389305188
 09/20  07:00:00,379.197651226,37.5093061079,100.64108982,0.0,64.3609230253,109.708623606,474.613101352,15.9365990072,24.9909,433.685602344
 09/20  08:00:00,337.479426626,37.5164935145,100.042306518,0.0,51.0481707146,80.7689615957,372.968772248,6.14006323244,33.3212,333.507509015
 09/20  09:00:00,308.868402658,37.9716551178,98.6031864205,0.0,51.0481707146,71.0224615957,315.596942068,0.0,66.8089,248.788042068
 09/20  10:00:00,258.737261456,38.2020842693,96.9227630704,0.0,32.1804615127,65.7244621605,288.03103975,0.0,83.4695,204.56153975
 09/20  11:00:00,257.65696672,38.3429364965,95.0281460347,0.0,32.1804615127,65.7244621605,229.961855031,0.0,83.4695,146.492355031
 09/20  12:00:00,255.821026723,38.5657443501,93.7876166042,0.0,32.1804615127,65.7244621605,229.767169534,0.0,83.4695,146.297669534
 09/20  13:00:00,243.557372399,38.5921059881,91.9034959318,0.0,32.1804615127,55.9779621605,221.257663428,0.0,75.1392,146.118463428
 09/20  14:00:00,244.221948303,38.5866026127,91.9975945157,0.0,32.1804615127,55.9779621605,212.75273799,0.0,66.8089,145.94383799
 09/20  15:00:00,251.53605653,39.9822041161,97.845309322,0.0,32.1804615127,55.9779621605,221.091020627,0.0,75.1392,145.951820627
 09/20  16:00:00,283.717542509,38.8832214484,101.676938186,0.0,32.1804615127,60.9114621605,206.792804869,0.0,91.7998,114.993004869
 09/20  17:00:00,319.945788462,38.0273854654,103.735899389,0.0,32.1804615127,77.5397301883,217.26376906,4.61091629481,49.9818,162.671052765
 09/20  18:00:00,373.183167639,38.0250728304,103.063905314,0.0,77.122965704,86.2600435998,356.796732187,7.82746262531,49.9818,298.987469562
 09/20  19:00:00,399.529879099,37.9957403454,104.971179289,0.0,102.647051061,80.1663183927,262.70587043,8.77321648891,33.3212,220.611453941
 09/20  20:00:00,427.77721865,37.9424128148,107.979521131,0.0,115.40909374,92.7192997104,264.283921079,9.38622583183,33.3212,221.576495247
 09/20  21:00:00,405.962730181,37.9704224476,109.863071903,0.0,102.647051061,94.1340635361,359.357878621,9.93247718242,24.9909,324.434501438
 09/20  22:00:00,340.830024884,37.9559227162,111.319186298,0.0,77.122965704,65.871452062,272.605222472,10.4795318323,16.6606,245.46509064
 09/20  23:00:00,270.041583686,37.8599217479,108.649861934,0.0,38.286128036,48.4199368926,150.639041718,11.0550527788,8.3303,131.25368894
 09/20  24:00:00,216.383266837,35.0319446361,95.2738609095,0.0,25.5240853573,30.610668775,111.715442688,0.0,3.33212,108.383322688
 09/21  01:00:00,174.312354329,34.575620876,61.0439058574,0.0,19.418418834,29.3649097162,90.2066292927,0.0872488678494,3.33212,86.7872604248
 09/21  02:00:00,161.346032619,35.0319446361,55.5852830949,0.0,12.7620426787,28.1191506574,83.9874726007,0.0650600487928,3.33212,80.590292552
 09/21  03:00:00,151.024495671,35.0319446361,45.2988911141,0.0,12.7620426787,28.1191506574,84.0122214039,0.0901993210043,3.33212,80.5899020829
 09/21  04:00:00,160.440690876,34.8798367161,48.7420428407,0.0,12.7620426787,28.1191506574,111.833308586,0.109426002765,3.33212,108.391762583
 09/21  05:00:00,233.071566409,35.0319446361,95.4922328202,0.0,25.5240853573,30.610668775,196.649370439,0.515190604456,8.3303,187.803879834
 09/21  06:00:00,326.555073817,36.5530238365,92.0715873048,0.0,51.0481707146,78.1489452969,338.338488172,0.159754535211,16.6606,321.518133637
 09/21  07:00:00,370.532164341,37.4889466249,91.7522700581,0.0,64.3609230253,109.708623606,474.683281428,15.7412041767,24.9909,433.951177252
 09/21  08:00:00,328.196715958,37.4906994649,90.7406077557,0.0,51.0481707146,80.7689615957,373.728605164,6.06286400487,33.3212,334.34454116
 09/21  09:00:00,299.050259625,37.9316452284,88.8344963031,0.0,51.0481707146,71.0224615957,315.674020078,0.0,66.8089,248.865120078
 09/21  10:00:00,248.617737504,38.1648533791,86.9530648469,0.0,32.1804615127,65.7244621605,287.466291648,0.0,83.4695,203.996791648
 09/21  11:00:00,247.720651054,38.279324913,85.4645565476,0.0,32.1804615127,65.7244621605,229.979832624,0.0,83.4695,146.510332624
 09/21  12:00:00,248.076974214,38.4534638636,86.5689478015,0.0,32.1804615127,65.7244621605,232.361483449,0.0,83.4695,148.891983449
 09/21  13:00:00,239.663681492,38.4629243142,87.6812614233,0.0,32.1804615127,55.9779621605,225.350886143,0.0,75.1392,150.211686143
 09/21  14:00:00,239.146548757,38.4443597285,87.2112622071,0.0,32.1804615127,55.9779621605,212.758410079,0.0,66.8089,145.949510079
 09/21  15:00:00,248.283873447,38.4592824701,96.0569373911,0.0,32.1804615127,55.9779621605,221.104757445,0.0,75.1392,145.965557445
 09/21  16:00:00,278.497542691,38.5982692305,96.8329831655,0.0,32.1804615127,60.9114621605,200.428013073,0.0,91.7998,108.628213073
 09/21  17:00:00,316.400733978,37.8522099215,100.473509396,0.0,32.1804615127,77.5397301883,217.665802214,4.98796385315,49.9818,162.696038361
 09/21  18:00:00,374.96802957,37.8922441448,105.076388094,0.0,77.122965704,86.2600435998,361.196722187,8.21862068424,49.9818,302.996301502
 09/21  19:00:00,402.501112812,37.8727242582,108.182433959,0.0,102.647051061,80.1663183927,259.629739051,9.14402435739,33.3212,217.164514693
 09/21  20:00:00,428.432702016,37.8173595771,108.879462314,0.0,115.40909374,92.7192997104,266.889770217,9.79263779331,33.3212,223.775932423
 09/21  21:00:00,405.052660237,37.850286776,109.145665396,0.0,102.647051061,94.1340635361,357.372028432,10.3489371722,24.9909,322.03219126
 09/21  22:00:00,339.006635431,37.8560424767,109.645062562,0.0,77.122965704,65.871452062,273.095992711,10.9060807341,16.6606,245.529311977
 09/21  23:00:00,271.808431665,37.7698905926,110.573497158,0.0,38.286128036,48.4199368926,157.667660033,11.5029809152,8.3303,137.834379118
 09/21  24:00:00,188.117857923,34.8798367161,67.211533049,0.0,25.5240853573,30.610668775,111.746908542,0.0180611341011,3.33212,108.396727408
 09/22  01:00:00,141.269514061,34.1192971159,28.4484512555,0.0,19.418418834,29.3649097162,83.9865492753,0.0602045623824,3.33212,80.594224713
 09/22  02:00:00,150.432697578,34.7277287961,44.973485728,0.0,12.7620426787,28.1191506574,84.0534288509,0.123422748672,3.33212,80.5978861022
 09/22  03:00:00,144.104494629,34.8798367161,38.519068266,0.0,12.7620426787,28.1191506574,84.0380045121,0.109880102378,3.33212,80.5960044097
 09/22  04:00:00,150.654102821,34.8798367161,37.706203129,0.0,12.7620426787,28.1191506574,111.889982505,0.152050070818,3.33212,108.405812435
 09/22  05:00:00,192.327587204,35.4882683962,51.1929109859,0.0,25.5240853573,30.610668775,197.926237316,0.13699733222,8.3303,189.458939984
 09/22  06:00:00,288.883351756,35.4882683962,52.7389333088,0.0,51.0481707146,78.1489452969,344.951248366,0.271006464615,16.6606,328.019641902
 09/22  07:00:00,378.000722413,37.5293904257,96.4766720256,0.0,64.3609230253,109.708623606,466.754934653,16.1908758799,24.9909,425.573158773
 09/22  08:00:00,347.533191703,37.4258707088,108.793754647,0.0,51.0481707146,80.7689615957,374.319901279,7.33482392064,33.3212,333.663877358
 09/22  09:00:00,322.490407562,37.8705154966,112.384394294,0.0,51.0481707146,71.0224615957,324.813379977,2.18525730062,66.8089,255.819222676
 09/22  10:00:00,272.996020777,38.0820013558,111.390179011,0.0,32.1804615127,65.7244621605,282.62259587,0.0,83.4695,199.15309587
 09/22  11:00:00,271.164996449,38.1972471084,108.787842669,0.0,32.1804615127,65.7244621605,235.188996275,0.0,83.4695,151.719496275
 09/22  12:00:00,268.725975974,38.2555115393,106.988563906,0.0,32.1804615127,65.7244621605,229.820630826,0.0,83.4695,146.351130826
 09/22  13:00:00,256.87281641,38.2376527739,104.845073426,0.0,32.1804615127,55.9779621605,221.308708266,0.0,75.1392,146.169508266
 09/22  14:00:00,256.162168143,38.2600386437,104.079392303,0.0,32.1804615127,55.9779621605,212.794914061,0.0,66.8089,145.986014061
 09/22  15:00:00,257.986684247,38.3143766141,105.83689605,0.0,32.1804615127,55.9779621605,221.124832618,0.0,75.1392,145.985632618
 09/22  16:00:00,286.539654847,38.525306858,104.922240844,0.0,32.1804615127,60.9114621605,206.826326423,0.0,91.7998,115.026526423
 09/22  17:00:00,321.738758585,37.8030141357,105.815125895,0.0,32.1804615127,77.5397301883,218.084280331,5.37597739611,49.9818,162.726502935
 09/22  18:00:00,372.338243105,37.8609312285,102.429705781,0.0,77.122965704,86.2600435998,360.822627858,8.66186178075,49.9818,302.178966077
 09/22  19:00:00,393.127022667,37.8599078601,99.2981400595,0.0,102.647051061,80.1663183927,260.9711661,9.59930050713,33.3212,218.050665593
 09/22  20:00:00,419.921163966,37.8199779645,100.798613351,0.0,115.40909374,92.7192997104,267.424515292,10.2433908203,33.3212,223.859924471
 09/22  21:00:00,399.05010249,37.8648315893,103.45221021,0.0,102.647051061,94.1340635361,357.914251726,10.7594112146,24.9909,322.163940511
 09/22  22:00:00,334.429489534,37.8787976503,104.990599717,0.0,77.122965704,65.871452062,273.537084643,11.2767458935,16.6606,245.599738749
 09/22  23:00:00,266.6141574,37.7972992933,105.303342883,0.0,38.286128036,48.4199368926,158.064053297,11.8797134896,8.3303,137.854039807
 09/22  24:00:00,213.334850496,35.0319446361,92.2543509906,0.0,25.5240853573,30.610668775,111.75845067,0.0198394833474,3.33212,108.406491187
 09/23  01:00:00,180.316215701,34.7277287961,57.3202445858,0.0,27.7269238854,30.610668775,84.0606946435,0.128108754999,3.33212,80.6004658885
 09/23  02:00:00,152.909825541,34.7277287961,47.4442933504,0.0,12.7620426787,28.1191506574,84.0796451304,0.143364249191,3.33212,80.6041608812
 09/23  03:00:00,149.109693931,34.7277287961,43.6632579235,0.0,12.7620426787,28.1191506574,84.1017388196,0.167772628989,3.33212,80.6018461906
 09/23  04:00:00,150.003392878,34.7277287961,37.9344590106,0.0,12.7620426787,28.1191506574,114.077575963,0.181506866335,3.33212,110.563949096
 09/23  05:00:00,158.659064445,34.7277287961,34.3776141465,0.0,12.7620426787,28.1191506574,144.178457818,0.186100448616,8.3303,135.66205737
 09/23  06:00:00,250.750928246,35.7924842363,44.6670079442,0.0,42.6918050922,54.3732441037,212.559140838,0.288342224523,16.6606,195.610198614
 09/23  07:00:00,326.506301569,37.5741252742,91.5504442904,0.0,42.6918050922,86.1019271793,363.664885568,16.8659252201,24.9909,321.808060348
 09/23  08:00:00,389.358030584,37.6026408822,113.27557202,0.0,57.6566862989,112.030105488,503.362097516,6.53613176896,33.3212,463.504765747
 09/23  09:00:00,338.676020859,37.9309757421,109.087737102,0.0,57.6566862989,83.6599452969,397.724780609,0.0,66.8089,330.915880609
 09/23  10:00:00,280.052219363,38.2207323831,104.372144068,0.0,42.6918050922,68.9656133826,338.472933085,0.0,83.4695,255.003433085
 09/23  11:00:00,268.386969381,38.3905811401,100.880009455,0.0,34.9340096728,67.7198543238,288.693538677,0.0,83.4695,205.224038677
 09/23  12:00:00,269.418578234,38.4981695801,102.965041497,0.0,34.9340096728,67.7198543238,230.193847961,0.0,83.4695,146.724347961
 09/23  13:00:00,258.68471573,38.3173604821,102.775247211,0.0,34.9340096728,57.9733543238,228.327775018,0.0,75.1392,153.188575018
 09/23  14:00:00,254.322418108,38.5340482543,98.4378019037,0.0,34.9340096728,57.9733543238,213.199578457,0.0,66.8089,146.390678457
 09/23  15:00:00,250.834894547,38.7074842968,94.2397943482,0.0,34.9340096728,57.9733543238,222.062529977,0.0,75.1392,146.923329977
 09/23  16:00:00,283.321090381,39.7616453414,95.6010953307,0.0,34.9340096728,62.9068543238,206.434066288,0.0,91.7998,114.634266288
 09/23  17:00:00,310.098419433,39.0781511817,95.3685913669,0.0,34.9340096728,72.2186844194,190.149801837,1.79989924968,49.9818,138.368102588
 09/23  18:00:00,369.688136294,38.6255086963,89.1681947226,0.0,87.0357390804,86.2600435998,226.519056281,6.34243807538,49.9818,170.194818206
 09/23  19:00:00,377.53205605,37.9182874064,87.0730934875,0.0,102.000620287,77.6748002752,265.851380549,8.97454148547,33.3212,223.555639064
 09/23  20:00:00,398.77989893,37.8800266784,96.6002422309,0.0,102.000620287,88.9820225341,260.621281279,9.99181313629,33.3212,217.308268143
 09/23  21:00:00,392.878237315,37.9507892179,100.060519088,0.0,102.000620287,91.6425454185,259.8879464,10.6568605402,24.9909,224.240185859
 09/23  22:00:00,338.592026132,37.8295815317,99.1820189412,0.0,87.0357390804,65.871452062,348.653483219,11.1877892527,16.6606,320.805093967
 09/23  23:00:00,265.744967255,37.709605759,100.018039119,0.0,42.6918050922,48.4199368926,208.217622631,11.7563140815,8.3303,188.13100855
 09/23  24:00:00,230.548651027,35.5378228368,106.698986354,0.0,27.7269238854,30.610668775,111.824416583,0.0769427063762,3.33212,108.415353877
 09/24  01:00:00,237.990331227,35.3729685513,105.125423961,0.0,34.4311606118,33.1021868926,84.257972832,0.0907905061808,3.33212,80.8350623258
 09/24  02:00:00,208.801599743,35.2254122026,93.5428085891,0.0,19.466279405,30.610668775,90.1588128307,0.049243131532,3.33212,86.7774496992
 09/24  03:00:00,206.38176166,35.5168674878,90.8837478823,0.0,19.466279405,30.610668775,84.1627572898,0.126188871364,3.33212,80.7044484184
 09/24  04:00:00,206.094044805,35.3616490505,84.0844799501,0.0,19.466279405,30.610668775,111.901979613,0.141580294993,3.33212,108.428279318
 09/24  05:00:00,207.188842707,34.4435405517,73.8645568492,0.0,19.466279405,30.610668775,146.438332447,0.0430903642873,8.3303,138.064942082
 09/24  06:00:00,295.417025568,35.9761850409,89.0717555101,0.0,42.6918050922,54.3732441037,213.018498736,0.184692016024,16.6606,196.17320672
 09/24  07:00:00,356.425809243,37.8283384348,111.918990715,0.0,49.3960418185,88.5934452969,362.811299587,15.8715621558,24.9909,321.948837431
 09/24  08:00:00,384.896322248,37.7364029402,108.624836825,0.0,57.6566862989,112.030105488,508.296818505,6.09139502462,33.3212,468.88422348
 09/24  09:00:00,320.551196327,38.1485722543,100.383038251,0.0,50.9524495726,81.1684271793,400.711239501,0.0,66.8089,333.902339501
 09/24  10:00:00,262.862339465,38.4421278832,87.8909160381,0.0,42.6918050922,68.9656133826,334.741329838,0.0,83.4695,251.271829838
 09/24  11:00:00,260.992418994,38.7784018406,88.9153383502,0.0,38.286128036,68.9656133826,287.203059765,0.0,83.4695,203.733559765
 09/24  12:00:00,264.142212034,39.7245111226,91.4199728064,0.0,38.286128036,68.9656133826,231.545906649,0.0,83.4695,148.076406649
 09/24  13:00:00,245.779295276,38.9211021633,92.8095995868,0.0,31.5818913096,56.727595265,226.495287853,0.0,75.1392,151.356087853
 09/24  14:00:00,249.103234859,39.9931779675,95.0193639157,0.0,31.5818913096,56.727595265,212.826659322,0.0,66.8089,146.017759322
 09/24  15:00:00,251.989491421,40.7902726821,97.1052848062,0.0,31.5818913096,56.727595265,221.155917998,0.0,75.1392,146.016717998
 09/24  16:00:00,286.822769406,47.5955725919,95.8915600485,0.0,31.5818913096,61.661095265,200.445072506,0.0,91.7998,108.645272506
 09/24  17:00:00,309.257741866,43.6918650438,94.5450160085,0.0,31.5818913096,70.9729253606,189.101076744,0.0,49.9818,139.119276744
 09/24  18:00:00,368.342912386,41.1327894738,91.7520730408,0.0,80.3315023541,83.7685254822,219.548821477,0.32355527172,49.9818,169.243466206
 09/24  19:00:00,379.55023748,38.5880321711,87.7883995181,0.0,102.000620287,77.6748002752,263.489382591,6.17784183869,33.3212,223.990340752
 09/24  20:00:00,407.530551489,38.0877222589,96.1904741185,0.0,108.704857014,91.4735406516,258.958148775,9.49664370576,33.3212,216.140305069
 09/24  21:00:00,381.86042596,38.1601696391,98.8050150707,0.0,95.2963835608,89.1510273009,251.512348297,9.76176043746,24.9909,216.759687859
 09/24  22:00:00,324.428016895,38.0331609725,94.6626724458,0.0,80.3315023541,63.3799339444,351.903395241,10.2552676328,16.6606,324.987527608
 09/24  23:00:00,261.377741342,37.9939645091,95.3912901067,0.0,42.6918050922,48.4199368926,205.896733805,11.6199117487,8.3303,185.946522056
 09/24  24:00:00,238.57729015,36.2406894357,104.827505419,0.0,34.4311606118,33.1021868926,116.758910016,0.0185901020059,3.33212,113.408199914
 09/25  01:00:00,219.543109469,35.9068536975,104.98314148,0.0,19.418418834,29.3649097162,83.9949876811,0.049573997855,3.33212,80.6132936832
 09/25  02:00:00,213.188494361,36.6885220476,105.764269203,0.0,12.7620426787,28.1191506574,84.1481287347,0.198301577493,3.33212,80.6177071572
 09/25  03:00:00,212.865169395,35.8891550527,106.268528093,0.0,12.7620426787,28.1191506574,84.0994004636,0.151830575751,3.33212,80.6154498879
 09/25  04:00:00,218.792512243,36.6685131062,104.735023146,0.0,12.7620426787,28.1191506574,116.763908871,0.288182158823,3.33212,113.143606712
 09/25  05:00:00,246.213154319,35.8753828313,105.404259209,0.0,25.5240853573,30.610668775,198.285072073,0.15494423038,8.3303,189.799827842
 09/25  06:00:00,346.26403526,36.6653088527,106.920236328,0.0,51.0481707146,78.1489452969,339.083482937,0.33469791468,16.6606,322.088185022
 09/25  07:00:00,380.598300713,37.6346691136,100.064616205,0.0,64.3609230253,109.708623606,475.939490874,16.4766085713,24.9909,434.471982302
 09/25  08:00:00,335.609743829,37.6935797532,97.4407343653,0.0,51.0481707146,80.7689615957,374.669818535,6.34010728522,33.3212,335.00851125
 09/25  09:00:00,305.050479908,38.0836881856,94.6612749433,0.0,51.0481707146,71.0224615957,315.782679761,0.0,66.8089,248.973779761
 09/25  10:00:00,255.317909771,38.2687959411,94.1025825789,0.0,32.1804615127,65.7244621605,288.23494643,0.0,83.4695,204.76544643
 09/25  11:00:00,250.259557686,38.3774059339,88.8114510476,0.0,32.1804615127,65.7244621605,230.06860648,0.0,83.4695,146.59910648
 09/25  12:00:00,246.315831592,38.3067632615,85.5566785502,0.0,32.1804615127,65.7244621605,236.502629074,0.0,83.4695,153.033129074
 09/25  13:00:00,238.440493343,38.3064619782,87.6452749071,0.0,32.1804615127,55.9779621605,221.37100067,0.0,75.1392,146.23180067
 09/25  14:00:00,237.865868668,38.4084531513,86.894112289,0.0,32.1804615127,55.9779621605,212.842078962,0.0,66.8089,146.033178962
 09/25  15:00:00,236.832327424,38.3437297433,85.8343845467,0.0,32.1804615127,55.9779621605,221.183863238,0.0,75.1392,146.044663238
 09/25  16:00:00,267.491251478,38.2684356875,87.4690450537,0.0,32.1804615127,60.9114621605,200.462274901,0.0,91.7998,108.662474901
 09/25  17:00:00,309.677524771,37.950703958,93.9698391557,0.0,32.1804615127,77.5397301883,225.030108538,5.44128750876,49.9818,169.607021029
 09/25  18:00:00,371.492784918,38.026404304,98.6740676199,0.0,77.122965704,86.2600435998,355.412949699,8.79139045377,49.9818,296.639759246
 09/25  19:00:00,397.146109459,38.0160708732,102.659584187,0.0,102.647051061,80.1663183927,266.610174653,9.73359287553,33.3212,223.555381778
 09/25  20:00:00,426.824866098,37.9776650193,107.072194252,0.0,115.40909374,92.7192997104,267.743668236,10.3799676451,33.3212,224.042500591
 09/25  21:00:00,403.152101531,38.0292941957,107.022911684,0.0,102.647051061,94.1340635361,358.48489051,10.909237994,24.9909,322.584752516
 09/25  22:00:00,337.012414826,38.0329558347,107.445248852,0.0,77.122965704,65.871452062,273.947187282,11.4705974805,16.6606,245.815989802
 09/25  23:00:00,270.534185153,37.9160964643,109.130392257,0.0,38.286128036,48.4199368926,158.361357416,12.1178367465,8.3303,137.913220669
 09/25  24:00:00,219.337665871,36.0502509806,97.259478935,0.0,25.5240853573,30.610668775,111.816097172,0.0406507786631,3.33212,108.443326393
 09/26  01:00:00,208.067080892,35.8768148315,93.5924901223,0.0,19.418418834,29.3649097162,84.0380665338,0.0844376134254,3.33212,80.6215089204
 09/26  02:00:00,203.002681391,36.6547708667,95.6669264426,0.0,12.7620426787,28.1191506574,87.4799235451,0.236114093795,3.33212,83.9116894513
 09/26  03:00:00,199.836143018,35.8599139769,93.3230384344,0.0,12.7620426787,28.1191506574,87.0010763732,0.132917274628,3.33212,83.5360390985
 09/26  04:00:00,205.737427516,36.3297909687,91.3194994924,0.0,12.7620426787,28.1191506574,112.071079722,0.281441432607,3.33212,108.45751829
 09/26  05:00:00,238.816193625,35.7004434771,97.4209753203,0.0,25.5240853573,30.610668775,196.501423373,0.162610246645,8.3303,188.008513126
 09/26  06:00:00,341.902597812,36.4885074119,101.857623868,0.0,51.0481707146,78.1489452969,340.3777355,0.365894887308,16.6606,323.351240612
 09/26  07:00:00,391.517911401,37.508962962,109.939053651,0.0,64.3609230253,109.708623606,476.862170246,17.734068681,24.9909,434.137201565
 09/26  08:00:00,347.029090666,37.4529196899,108.190302221,0.0,51.0481707146,80.7689615957,376.446417503,8.01801304721,33.3212,335.107204455
 09/26  09:00:00,313.1074013,37.9659562786,102.869644851,0.0,51.0481707146,71.0224615957,325.722923875,2.78763643482,66.8089,256.12638744
 09/26  10:00:00,262.362180933,38.100878772,100.717041857,0.0,32.1804615127,65.7244621605,283.538223507,2.31967415057,83.4695,197.749049356
 09/26  11:00:00,262.017790382,38.249273872,99.5706612001,0.0,32.1804615127,65.7244621605,236.9714403,0.21250097761,83.4695,153.289439323
 09/26  12:00:00,258.854180146,38.41162335,96.943746975,0.0,32.1804615127,65.7244621605,229.9073701,0.0,83.4695,146.4378701
 09/26  13:00:00,252.090617728,38.4235661046,99.8624709417,0.0,32.1804615127,55.9779621605,221.391519283,0.0,75.1392,146.252319283
 09/26  14:00:00,255.237013988,38.4822310751,102.942444326,0.0,32.1804615127,55.9779621605,213.086091049,0.0,66.8089,146.277191049
 09/26  15:00:00,253.752039272,38.4283412118,101.771423498,0.0,32.1804615127,55.9779621605,223.802974223,0.0,75.1392,148.663774223
 09/26  16:00:00,282.736041676,38.4643992282,101.279121193,0.0,32.1804615127,60.9114621605,204.167927825,0.0,91.7998,112.368127825
 09/26  17:00:00,323.822478735,37.8883062112,107.846462033,0.0,32.1804615127,77.5397301883,218.799840371,5.97100217728,49.9818,162.847038194
 09/26  18:00:00,382.956353762,37.963294081,110.189166529,0.0,77.122965704,86.2600435998,362.926773685,9.35558451865,49.9818,303.589389167
 09/26  19:00:00,405.216744999,37.939068334,111.352274932,0.0,102.647051061,80.1663183927,268.312519292,10.2841095184,33.3212,224.707209774
 09/26  20:00:00,431.026053889,37.8960106408,111.877425388,0.0,115.40909374,92.7192997104,261.03533536,10.8791475253,33.3212,216.834987834
 09/26  21:00:00,408.133713746,37.9375690223,112.512985462,0.0,102.647051061,94.1340635361,366.994310091,11.4475240994,24.9909,330.555885991
 09/26  22:00:00,342.346887842,37.9551057411,112.890842697,0.0,77.122965704,65.871452062,273.687365468,11.9588298322,16.6606,245.067935635
 09/26  23:00:00,274.68698279,37.8471297907,113.372718688,0.0,38.286128036,48.4199368926,154.155786318,13.365335801,8.3303,132.460150517
 09/26  24:00:00,194.063659439,35.7125779881,72.3385689055,0.0,25.5240853573,30.610668775,115.023247266,0.0739445176882,3.33212,111.617182748
 09/27  01:00:00,177.366300761,36.3129781311,62.4874046197,0.0,19.418418834,29.3649097162,87.2200566166,0.135305596841,3.33212,83.7526310197
 09/27  02:00:00,144.779565176,34.7697606484,39.3599800566,0.0,12.7620426787,28.1191506574,84.0805611568,0.1195752225,3.33212,80.6288659343
 09/27  03:00:00,146.164701173,35.8353647291,39.6844857627,0.0,12.7620426787,28.1191506574,84.1217963087,0.158913757288,3.33212,80.6307625514
 09/27  04:00:00,182.245336573,33.5161667819,71.4984035333,0.0,12.7620426787,28.1191506574,111.788109758,0.0,3.33212,108.455989758
 09/27  05:00:00,222.241267718,34.6610697417,82.7172109409,0.0,25.5240853573,30.610668775,201.065167119,0.747415162357,8.3303,191.987451957
 09/27  06:00:00,326.658684926,35.3523266328,88.9113306006,0.0,51.0481707146,78.1489452969,342.956134786,0.303728411957,16.6606,325.991806374
 09/27  07:00:00,352.656539259,37.4266059206,72.4111629942,0.0,64.3609230253,109.708623606,476.787809178,18.8456997121,24.9909,432.951209466
 09/27  08:00:00,336.888733712,37.4312908271,99.0366308953,0.0,51.0481707146,80.7689615957,377.541746183,7.81874359447,33.3212,336.401802588
 09/27  09:00:00,322.411293512,37.9650618441,112.161248722,0.0,51.0481707146,71.0224615957,317.087628219,0.116442180764,66.8089,250.162286038
 09/27  10:00:00,269.704059831,38.2598301982,107.858517811,0.0,32.1804615127,65.7244621605,287.995869046,0.0,83.4695,204.526369046
 09/27  11:00:00,268.950207857,38.4123775145,106.35375315,0.0,32.1804615127,65.7244621605,230.107979532,0.0,83.4695,146.638479532
 09/27  12:00:00,268.796606361,38.3433592481,107.461823197,0.0,32.1804615127,65.7244621605,236.577801524,0.0,83.4695,153.108301524
 09/27  13:00:00,256.201755028,38.497983085,104.128033723,0.0,32.1804615127,55.9779621605,221.393539584,0.0,75.1392,146.254339584
 09/27  14:00:00,260.596285054,42.8617891845,103.951160582,0.0,32.1804615127,55.9779621605,212.915368638,0.0,66.8089,146.106468638
 09/27  15:00:00,255.197283699,39.9367149994,101.969367425,0.0,32.1804615127,55.9779621605,221.225162084,0.0,75.1392,146.085962084
 09/27  16:00:00,282.901063555,38.283407333,102.560116879,0.0,32.1804615127,60.9114621605,206.874561296,0.0,91.7998,115.074761296
 09/27  17:00:00,319.113506611,38.0390786531,102.990381623,0.0,32.1804615127,77.5397301883,218.459347841,5.61583832451,49.9818,162.861709516
 09/27  18:00:00,375.446160675,38.0684047674,102.530798233,0.0,77.122965704,86.2600435998,362.687212189,8.99557904169,49.9818,303.709833147
 09/27  19:00:00,399.791274894,38.0433058431,105.223046552,0.0,102.647051061,80.1663183927,264.735650571,9.96255311086,33.3212,221.45189746
 09/27  20:00:00,426.224230598,38.0083053756,106.387292923,0.0,115.40909374,92.7192997104,264.072259124,10.5739586511,33.3212,220.177100472
 09/27  21:00:00,401.960116651,38.0504656342,105.777849911,0.0,102.647051061,94.1340635361,363.869863512,11.1416679603,24.9909,327.737295552
 09/27  22:00:00,338.022146797,38.0332702434,108.437962713,0.0,77.122965704,65.871452062,274.294028212,11.718655591,16.6606,245.914772621
 09/27  23:00:00,273.082925154,37.9047798178,111.677336271,0.0,38.286128036,48.4199368926,154.771895159,12.2938770989,8.3303,134.14771806
 09/27  24:00:00,207.203167562,35.7136991177,85.4498844967,0.0,25.5240853573,30.610668775,115.035228083,0.0348135624891,3.33212,111.66829452
 09/28  01:00:00,204.165206573,36.4693229036,89.0997290725,0.0,19.418418834,29.3649097162,87.1492808685,0.0933647895831,3.33212,83.7237960789
 09/28  02:00:00,159.484924674,34.9242643873,53.8930840831,0.0,12.7620426787,28.1191506574,84.084013144,0.117103815688,3.33212,80.6347893283
 09/28  03:00:00,160.352524499,35.9944283583,53.6932575909,0.0,12.7620426787,28.1191506574,84.0185708879,0.047475220945,3.33212,80.638975667
