Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/28  04:00:00,161.259555606,34.9062137222,49.1545266348,0.0,12.7620426787,28.1191506574,112.001892447,0.131350523063,3.33212,108.538421924
 09/28  05:00:00,211.910010542,32.7503258356,74.2113517607,0.0,25.5240853573,30.610668775,202.964179932,0.0,8.3303,194.633879932
 09/28  06:00:00,331.19059242,36.5725143296,92.1815231903,0.0,51.0481707146,78.1489452969,339.985912543,0.3434643185,16.6606,322.981848225
 09/28  07:00:00,355.780751818,37.4654836874,75.4872302536,0.0,64.3609230253,109.708623606,478.763918306,17.7054279035,24.9909,436.067590403
 09/28  08:00:00,349.499799894,37.5550831038,111.50292916,0.0,51.0481707146,80.7689615957,375.546704368,6.81831275625,33.3212,335.407191611
 09/28  09:00:00,320.267427308,38.0408573614,109.932263194,0.0,51.0481707146,71.0224615957,320.577334186,0.0,66.8089,253.768434186
 09/28  10:00:00,265.921346803,38.3927627744,103.906309799,0.0,32.1804615127,65.7244621605,283.668324913,0.0,83.4695,200.198824913
 09/28  11:00:00,265.149297439,38.5560738624,102.704029135,0.0,32.1804615127,65.7244621605,236.795903709,0.0,83.4695,153.326403709
 09/28  12:00:00,261.271480793,38.5738540603,100.416329896,0.0,32.1804615127,65.7244621605,229.925661956,0.0,83.4695,146.456161956
 09/28  13:00:00,246.647359767,38.4673468132,95.9149468027,0.0,32.1804615127,55.9779621605,221.421561526,0.0,75.1392,146.282361526
 09/28  14:00:00,247.127527201,40.4373254318,93.2026620683,0.0,32.1804615127,55.9779621605,212.927999052,0.0,66.8089,146.119099052
 09/28  15:00:00,255.571694697,47.7676544274,93.8751360214,0.0,32.1804615127,55.9779621605,221.680579476,0.0,75.1392,146.541379476
 09/28  16:00:00,298.262894619,60.5180121806,94.5450160085,0.0,32.1804615127,60.9114621605,206.481497817,0.0,91.7998,114.681697817
 09/28  17:00:00,318.917173818,47.092771266,93.607588899,0.0,32.1804615127,77.5397301883,213.280722954,0.0,49.9818,163.298922954
 09/28  18:00:00,367.905556571,42.7957264249,90.177826439,0.0,77.122965704,86.2600435998,353.545802471,0.190123022298,49.9818,303.373879449
 09/28  19:00:00,383.455066308,39.1379035714,87.8651804219,0.0,102.647051061,80.1663183927,263.892060393,5.73999718932,33.3212,224.830863204
 09/28  20:00:00,418.58551446,38.1677418599,99.6949567691,0.0,115.40909374,92.7192997104,259.267614091,8.95423824206,33.3212,216.992175849
 09/28  21:00:00,400.250570617,38.3586730896,103.654559552,0.0,102.647051061,94.1340635361,366.887666724,10.575739598,24.9909,331.321027126
 09/28  22:00:00,336.042179636,38.3249009216,106.119188606,0.0,77.122965704,65.871452062,273.726593942,11.0205930935,16.6606,246.045400849
 09/28  23:00:00,270.445627029,38.164047041,108.722057256,0.0,38.286128036,48.4199368926,157.94441817,11.6405624562,8.3303,137.973555714
 09/28  24:00:00,234.14661238,36.2485703995,111.803033145,0.0,25.5240853573,30.610668775,111.824652793,0.0142561092352,3.33212,108.478276684
 09/29  01:00:00,224.093684227,35.9146024448,109.512419728,0.0,19.418418834,29.3649097162,84.0246526904,0.049100129428,3.33212,80.643432561
 09/29  02:00:00,215.549304215,36.6947249412,108.123094874,0.0,12.7620426787,28.1191506574,84.1842331467,0.209095431272,3.33212,80.6430177154
 09/29  03:00:00,205.999973975,35.8889749748,99.4331969801,0.0,12.7620426787,28.1191506574,90.3031311125,0.1235326892,3.33212,86.8474784233
 09/29  04:00:00,216.794301523,36.6682925799,101.976988793,0.0,12.7620426787,28.1191506574,112.09317315,0.269246662813,3.33212,108.491806487
 09/29  05:00:00,240.951945663,35.87575433,99.3506304318,0.0,25.5240853573,30.610668775,196.618752634,0.152050347351,8.3303,188.136402287
 09/29  06:00:00,339.487326766,36.6634159291,99.2697475343,0.0,51.0481707146,78.1489452969,342.760935264,0.331051670013,16.6606,325.769283594
 09/29  07:00:00,395.304519105,37.6010031925,113.611373099,0.0,64.3609230253,109.708623606,474.569514333,16.7959134886,24.9909,432.782700844
 09/29  08:00:00,351.70004362,37.6803112166,112.587568664,0.0,51.0481707146,80.7689615957,375.306901065,6.43227559678,33.3212,335.553425469
 09/29  09:00:00,319.467944555,38.1641258235,108.949167796,0.0,51.0481707146,71.0224615957,323.172036044,0.0,66.8089,256.363136044
 09/29  10:00:00,267.22244136,38.4398526056,105.397520256,0.0,32.1804615127,65.7244621605,288.433496726,0.0,83.4695,204.963996726
 09/29  11:00:00,258.268080633,38.5139473345,96.1862050467,0.0,32.1804615127,65.7244621605,230.145615414,0.0,83.4695,146.676115414
 09/29  12:00:00,254.980444263,39.117703011,92.2305539111,0.0,32.1804615127,65.7244621605,236.644833571,0.0,83.4695,153.175333571
 09/29  13:00:00,247.293404466,40.0168207727,93.3529070934,0.0,32.1804615127,55.9779621605,221.453015198,0.0,75.1392,146.313815198
 09/29  14:00:00,249.750630484,43.7910899519,92.0106237331,0.0,32.1804615127,55.9779621605,212.940352483,0.0,66.8089,146.131452483
 09/29  15:00:00,250.584389171,45.664658825,90.9705593762,0.0,32.1804615127,55.9779621605,221.27070324,0.0,75.1392,146.13150324
 09/29  16:00:00,275.480038605,41.6868883439,90.6135070038,0.0,32.1804615127,60.9114621605,206.890990832,0.0,91.7998,115.091190832
 09/29  17:00:00,305.242687747,38.8271881594,88.236021428,0.0,32.1804615127,77.5397301883,214.799538277,1.89676274578,49.9818,162.920975531
 09/29  18:00:00,358.261663419,38.3291494961,85.0582315592,0.0,77.122965704,86.2600435998,361.343611034,7.39627066855,49.9818,303.965540366
 09/29  19:00:00,381.980170517,38.2057969334,88.5111340446,0.0,102.647051061,80.1663183927,267.444928135,9.24685990712,33.3212,224.876868228
 09/29  20:00:00,417.36765291,38.2038780344,98.2079568857,0.0,115.40909374,92.7192997104,260.351383747,10.0013105239,33.3212,217.028873223
 09/29  21:00:00,391.989298523,38.2362429937,96.2682437586,0.0,102.647051061,94.1340635361,367.128179178,10.661584661,24.9909,331.475694517
 09/29  22:00:00,326.500166749,38.2404400687,96.705311618,0.0,77.122965704,65.871452062,274.084366433,11.299065148,16.6606,246.124701285
 09/29  23:00:00,256.590113423,38.1346299168,94.9543477648,0.0,38.286128036,48.4199368926,156.273944529,11.8914591826,8.3303,136.052185346
 09/29  24:00:00,226.38592495,36.2707272641,104.081833182,0.0,25.5240853573,30.610668775,113.741642325,0.0270420089431,3.33212,110.382480316
 09/30  01:00:00,225.345975948,35.9356660411,101.243013032,0.0,27.7269238854,30.610668775,84.0460081867,0.0636319434659,3.33212,80.6502562432
 09/30  02:00:00,209.07345433,36.717176182,101.684002797,0.0,12.7620426787,28.1191506574,84.2103900127,0.227427745961,3.33212,80.6508422668
 09/30  03:00:00,205.376097794,35.9079037579,98.8242766655,0.0,12.7620426787,28.1191506574,90.3040008252,0.117693949811,3.33212,86.8541868754
 09/30  04:00:00,214.13717316,36.689434572,100.148389328,0.0,12.7620426787,28.1191506574,112.112517671,0.271998961492,3.33212,108.50839871
 09/30  05:00:00,220.642757023,35.8893555235,95.2479726852,0.0,12.7620426787,28.1191506574,146.506365219,0.157468386908,8.3303,138.018596833
 09/30  06:00:00,308.045778372,36.6779619531,101.083605353,0.0,42.6918050922,54.3732441037,205.942168,0.35471930552,16.6606,188.926848695
 09/30  07:00:00,341.675662671,37.6018970666,106.710371282,0.0,42.6918050922,86.1019271793,373.838007913,17.7299845862,24.9909,331.117123326
 09/30  08:00:00,382.786799257,37.5886207748,106.757526927,0.0,57.6566862989,112.030105488,502.265232015,7.24815055344,33.3212,461.695881462
 09/30  09:00:00,335.884760057,38.0770048129,106.210954396,0.0,57.6566862989,83.6599452969,402.705491223,0.0170691175884,66.8089,335.879522105
 09/30  10:00:00,282.754470964,38.4070771644,106.969673855,0.0,42.6918050922,68.9656133826,338.729537484,0.0,83.4695,255.260037484
 09/30  11:00:00,272.938929907,38.5580528929,105.369778293,0.0,34.9340096728,67.7198543238,289.029848988,0.0,83.4695,205.560348988
 09/30  12:00:00,268.594140252,38.7105396297,101.819341477,0.0,34.9340096728,67.7198543238,237.039547328,0.0,83.4695,153.570047328
 09/30  13:00:00,249.760277269,38.4009228281,94.1833908611,0.0,34.9340096728,57.9733543238,221.805365072,0.0,75.1392,146.666165072
 09/30  14:00:00,239.747023723,38.3915443813,83.720368719,0.0,34.9340096728,57.9733543238,220.007509695,0.0,66.8089,153.198609695
 09/30  15:00:00,238.536461668,38.4663526385,81.5910088032,0.0,34.9340096728,57.9733543238,221.659374568,0.0,75.1392,146.520174568
 09/30  16:00:00,272.367539308,38.1265769968,87.7253942555,0.0,34.9340096728,62.9068543238,207.079066755,0.0,91.7998,115.279266755
 09/30  17:00:00,310.335741126,37.9983870656,96.9971578152,0.0,34.9340096728,72.2186844194,194.296896425,5.78453878587,49.9818,138.530557639
 09/30  18:00:00,383.143718636,38.1948988312,100.403879939,0.0,87.0357390804,86.2600435998,229.580559199,9.16596549728,49.9818,170.432793701
 09/30  19:00:00,393.320212293,37.9329480318,102.102274956,0.0,102.000620287,77.6748002752,268.163109547,10.2107749296,33.3212,224.631134617
 09/30  20:00:00,398.335099288,37.8492349396,95.9443199385,0.0,102.000620287,88.9820225341,267.056524861,10.9094087992,33.3212,222.825916062
 09/30  21:00:00,390.546169521,37.8895574439,97.8785640095,0.0,102.000620287,91.6425454185,255.348764153,11.4509348024,24.9909,218.90692935
 09/30  22:00:00,344.450946277,37.793154517,105.138585447,0.0,87.0357390804,65.871452062,356.568894559,12.031566519,16.6606,327.87672804
 09/30  23:00:00,272.317661406,37.6736257263,106.707203194,0.0,42.6918050922,48.4199368926,211.5602673,12.9363732053,8.3303,190.293594095
 09/30  24:00:00,221.097562308,36.0530200543,96.8316109705,0.0,27.7269238854,30.610668775,111.892218994,0.0527855616558,3.33212,108.507313432
 10/01  01:00:00,222.361058579,35.8803146402,89.1029057099,0.0,34.4311606118,33.1021868926,90.3871031738,0.0943686124048,3.33212,86.9606145614
 10/01  02:00:00,201.060607914,36.6535799483,84.5281624705,0.0,19.466279405,30.610668775,84.3223614006,0.236729246324,3.33212,80.7535121543
 10/01  03:00:00,184.904791222,35.8572894496,69.2324567177,0.0,19.466279405,30.610668775,87.2075310335,1.09883497117,3.33212,82.7765760623
 10/01  04:00:00,209.211745155,36.0089821956,86.9415694135,0.0,19.466279405,30.610668775,126.201654196,10.0456271171,3.33212,112.823907079
 10/01  05:00:00,223.275618566,35.569588478,89.080990711,0.0,19.466279405,30.610668775,152.137036684,5.59009014828,8.3303,138.216646536
 10/01  06:00:00,287.702433202,35.0508825321,82.5431225902,0.0,42.6918050922,54.3732441037,232.853778689,19.7052174053,16.6606,196.487961284
 10/01  07:00:00,326.229573533,37.7086981371,81.9362920314,0.0,49.3960418185,88.5934452969,375.780534426,27.7972358257,24.9909,322.9923986
 10/01  08:00:00,381.983672767,37.5498629045,106.001147889,0.0,57.6566862989,112.030105488,511.630438645,6.9112809671,33.3212,471.397957678
 10/01  09:00:00,328.321882092,38.0921534174,107.856116753,0.0,50.9524495726,81.1684271793,402.842033287,0.0,66.8089,336.033133287
 10/01  10:00:00,278.460878028,38.5284476479,102.538328833,0.0,42.6918050922,68.9656133826,340.366377662,0.0,83.4695,256.896877662
 10/01  11:00:00,271.090066296,38.6036096303,98.8554666004,0.0,38.286128036,68.9656133826,287.83766865,0.0,83.4695,204.36816865
 10/01  12:00:00,268.857420591,38.551426021,98.5614360893,0.0,38.286128036,68.9656133826,231.139874166,0.0,83.4695,147.670374166
 10/01  13:00:00,248.614125704,38.5227846786,97.0522783183,0.0,31.5818913096,56.727595265,221.933754786,0.0,75.1392,146.794554786
 10/01  14:00:00,246.014144119,38.6120738286,93.9975355909,0.0,31.5818913096,56.727595265,219.391357257,0.0,66.8089,152.582457257
 10/01  15:00:00,245.336372244,38.5921313018,93.1940457494,0.0,31.5818913096,56.727595265,221.317968325,0.0,75.1392,146.178768325
 10/01  16:00:00,277.516546165,38.2803759344,96.9589276335,0.0,31.5818913096,61.661095265,200.546804519,0.0,91.7998,108.747004519
 10/01  17:00:00,309.914943778,37.8621737695,101.217829406,0.0,31.5818913096,70.9729253606,200.688974573,5.56413046323,49.9818,145.14304411
 10/01  18:00:00,384.722622048,37.9031545913,108.741891748,0.0,80.3315023541,83.7685254822,223.805341472,8.89417705138,49.9818,164.92936442
 10/01  19:00:00,403.089926529,37.8567281752,112.020798695,0.0,102.000620287,77.6748002752,265.941237578,9.84371763674,33.3212,222.776319941
 10/01  20:00:00,404.408576219,37.796030909,92.9212280958,0.0,108.704857014,91.4735406516,264.345211007,10.4704637185,33.3212,220.553547288
 10/01  21:00:00,360.306433567,37.9169983463,76.910228186,0.0,95.2963835608,89.1510273009,256.42576981,11.0291401068,24.9909,220.405729703
 10/01  22:00:00,306.700621558,37.8269791142,76.6267144868,0.0,80.3315023541,63.3799339444,353.565077668,11.552462437,16.6606,325.352015231
 10/01  23:00:00,231.980868235,37.7355102618,66.3538958578,0.0,42.6918050922,48.4199368926,215.160039424,14.7378102728,8.3303,192.091929151
 10/01  24:00:00,216.544262741,35.7127839486,83.5880772842,0.0,34.4311606118,33.1021868926,119.54247989,7.55656052415,3.33212,108.653799366
 10/02  01:00:00,199.484135945,36.1497634973,84.8549425162,0.0,19.418418834,29.3649097162,98.3328309462,14.336013284,3.33212,80.6646976622
 10/02  02:00:00,186.605932055,34.8003649349,81.3170500593,0.0,12.7620426787,28.1191506574,116.580761384,26.3775009634,3.33212,86.8711404203
 10/02  03:00:00,176.396267993,32.7503258356,72.8578436777,0.0,12.7620426787,28.1191506574,137.212523924,53.2205381531,3.33212,80.6598657709
 10/02  04:00:00,184.877602918,35.0417589314,72.6750344259,0.0,12.7620426787,28.1191506574,174.866760753,63.013760147,3.33212,108.520880606
 10/02  05:00:00,212.333555994,34.2790393687,73.7326821812,0.0,25.5240853573,30.610668775,253.695896259,57.0924324463,8.3303,188.273163812
 10/02  06:00:00,314.249226722,35.7947101198,76.5428014406,0.0,51.0481707146,78.1489452969,399.875617557,51.7810182238,16.6606,331.433999333
 10/02  07:00:00,356.698081843,37.5492303429,77.2145046058,0.0,64.3609230253,109.708623606,516.013398353,56.6141301818,24.9909,434.408368171
 10/02  08:00:00,316.534034047,37.3858221185,79.5642877354,0.0,51.0481707146,80.7689615957,389.033912533,17.1308454868,33.3212,338.581867046
 10/02  09:00:00,289.53324461,37.9060357162,79.5277639545,0.0,51.0481707146,71.0224615957,323.062285542,0.13513400663,66.8089,256.118251536
 10/02  10:00:00,241.394836331,38.1253137425,79.797054979,0.0,32.1804615127,65.7244621605,281.977230094,0.0,83.4695,198.507730094
 10/02  11:00:00,242.545744011,38.2458625872,80.1687717276,0.0,32.1804615127,65.7244621605,236.903794511,0.0,83.4695,153.434294511
 10/02  12:00:00,242.476360568,38.3481188696,80.717497687,0.0,32.1804615127,65.7244621605,230.023461149,0.0,83.4695,146.553961149
 10/02  13:00:00,233.739898956,38.3723873044,81.641267639,0.0,32.1804615127,55.9779621605,228.180716774,0.0,75.1392,153.041516774
 10/02  14:00:00,233.695030561,38.4233881427,81.6454937194,0.0,32.1804615127,55.9779621605,213.006384711,0.0,66.8089,146.197484711
 10/02  15:00:00,233.673356732,38.4098093939,81.8417741052,0.0,32.1804615127,55.9779621605,221.33231233,0.0,75.1392,146.19311233
 10/02  16:00:00,265.931153774,38.3850393482,84.7520285083,0.0,32.1804615127,60.9114621605,201.958641248,0.0,91.7998,110.158841248
 10/02  17:00:00,304.203856842,37.7218447391,88.9642011095,0.0,32.1804615127,77.5397301883,221.561959957,3.29778169258,49.9818,168.282378265
 10/02  18:00:00,364.496933761,37.7551933905,90.0796851633,0.0,77.122965704,86.2600435998,359.724379603,5.38487127603,49.9818,304.357708327
 10/02  19:00:00,386.429997011,37.7493208984,93.0196934638,0.0,102.647051061,80.1663183927,264.44845012,6.03087423401,33.3212,225.096375886
 10/02  20:00:00,411.921506555,37.7025618293,94.0818656971,0.0,115.40909374,92.7192997104,257.016699722,6.49529164135,33.3212,217.200208081
 10/02  21:00:00,387.771820861,37.7270314128,94.1422053818,0.0,102.647051061,94.1340635361,367.608567937,10.6570274189,24.9909,331.960640518
 10/02  22:00:00,323.318090943,37.7472826103,96.5833596617,0.0,77.122965704,65.871452062,278.317193741,15.268614799,16.6606,246.387978942
 10/02  23:00:00,257.773289497,37.6711206061,99.1713892134,0.0,38.286128036,48.4199368926,157.695398182,11.2921436957,8.3303,138.072954487
 10/02  24:00:00,219.284818947,32.7503258356,104.522149153,0.0,25.5240853573,30.610668775,124.079898548,12.2170826989,3.33212,108.530695849
 10/03  01:00:00,212.48295851,33.5108654358,104.250904712,0.0,19.418418834,29.3649097162,107.382292693,23.3947077021,3.33212,80.6554649909
 10/03  02:00:00,195.498218522,34.2714050359,94.3601871504,0.0,12.7620426787,28.1191506574,112.54050352,22.3445019642,3.33212,86.8638815553
 10/03  03:00:00,205.167734183,35.0319446361,103.324458261,0.0,12.7620426787,28.1191506574,116.342471013,32.3464268427,3.33212,80.6639241704
 10/03  04:00:00,194.801583734,32.7503258356,88.3002255776,0.0,12.7620426787,28.1191506574,150.379088818,38.5146440146,3.33212,108.532324803
 10/03  05:00:00,235.892246099,35.0319446361,99.3853955316,0.0,25.5240853573,30.610668775,271.231315235,67.6046086485,8.3303,195.296406586
 10/03  06:00:00,338.073373983,36.2488079964,102.343820099,0.0,51.0481707146,78.1489452969,388.879787069,48.9185415554,16.6606,323.300645513
 10/03  07:00:00,377.842122118,37.4100610642,99.9486843238,0.0,64.3609230253,109.708623606,493.525960367,30.8345026008,24.9909,437.700557766
 10/03  08:00:00,336.138463665,37.3434875958,100.472211256,0.0,51.0481707146,80.7689615957,383.272727288,13.7562489014,33.3212,336.195278386
 10/03  09:00:00,306.945707819,37.9143860534,98.5327143385,0.0,51.0481707146,71.0224615957,324.26023574,0.746758806805,66.8089,256.704576933
 10/03  10:00:00,257.408664902,38.0791289691,96.4184831852,0.0,32.1804615127,65.7244621605,288.617477915,0.0,83.4695,205.147977915
 10/03  11:00:00,257.390232398,38.1773673515,95.0848064024,0.0,32.1804615127,65.7244621605,230.254182111,0.0,83.4695,146.784682111
 10/03  12:00:00,256.061187266,38.2211350224,94.4242751682,0.0,32.1804615127,65.7244621605,236.726853452,0.0,83.4695,153.257353452
 10/03  13:00:00,248.805920923,38.1424326168,97.7635789106,0.0,32.1804615127,55.9779621605,221.54667788,0.0,75.1392,146.40747788
 10/03  14:00:00,249.508899374,38.16838488,98.5435786429,0.0,32.1804615127,55.9779621605,213.018687429,0.0,66.8089,146.209787429
 10/03  15:00:00,250.251468939,38.196985213,99.5345717642,0.0,32.1804615127,55.9779621605,224.615028322,0.0,75.1392,149.475828322
 10/03  16:00:00,280.198045156,38.0931097174,100.770266623,0.0,32.1804615127,60.9114621605,203.859689633,0.0,91.7998,112.059889633
 10/03  17:00:00,315.260160896,37.5314761291,101.942634213,0.0,32.1804615127,77.5397301883,221.875212597,2.01287531728,49.9818,169.880537279
 10/03  18:00:00,374.349548025,37.5776227725,101.903779856,0.0,77.122965704,86.2600435998,352.602021486,3.29632172717,49.9818,299.323899759
 10/03  19:00:00,391.999359874,37.5893825827,100.720003031,0.0,102.647051061,80.1663183927,259.866995676,3.67488634441,33.3212,222.870909331
 10/03  20:00:00,419.176641629,37.5523470345,102.48694532,0.0,115.40909374,92.7192997104,263.621671975,6.14074306062,33.3212,224.159728915
 10/03  21:00:00,394.689930614,37.5964482196,102.050330782,0.0,102.647051061,94.1340635361,371.048593388,13.9397314669,24.9909,332.117961921
 10/03  22:00:00,329.827004181,37.6515460464,103.675022768,0.0,77.122965704,65.871452062,281.486878084,18.3796042254,16.6606,246.446673859
 10/03  23:00:00,264.155522445,37.5864515054,106.271022255,0.0,38.286128036,48.4199368926,166.952937063,20.5442721494,8.3303,138.078364913
 10/03  24:00:00,169.164721478,32.7503258356,54.6932537759,0.0,25.5240853573,30.610668775,134.171551335,22.2942349741,3.33212,108.545196361
 10/04  01:00:00,175.203473889,32.7503258356,68.0844890595,0.0,19.418418834,29.3649097162,122.341382436,38.3439234782,3.33212,80.6653389576
 10/04  02:00:00,173.431127524,34.2714050359,72.6881971888,0.0,12.7620426787,28.1191506574,132.472870224,42.2692953465,3.33212,86.8714548776
 10/04  03:00:00,166.827116821,33.5108654358,66.8980654203,0.0,12.7620426787,28.1191506574,119.945906877,35.9532819425,3.33212,80.6605049343
 10/04  04:00:00,179.172828658,35.0319446361,71.1736496513,0.0,12.7620426787,28.1191506574,142.699195366,30.8179471876,3.33212,108.549128179
 10/04  05:00:00,207.585429661,33.5108654358,73.4474229503,0.0,25.5240853573,30.610668775,236.125973156,34.0300551122,8.3303,193.765618044
 10/04  06:00:00,338.415294227,36.5530238365,103.445727865,0.0,51.0481707146,78.1489452969,372.167122271,30.1611617439,16.6606,325.345360527
 10/04  07:00:00,380.263223415,37.3832683751,104.095313266,0.0,64.3609230253,109.708623606,492.42363089,29.3964819654,24.9909,438.036248924
 10/04  08:00:00,335.501236774,37.3302216375,101.262915958,0.0,51.0481707146,80.7689615957,382.938198981,13.2526584273,33.3212,336.364340553
 10/04  09:00:00,310.547453315,37.9122512583,102.808060949,0.0,51.0481707146,71.0224615957,326.167955837,2.56656901106,66.8089,256.792486826
 10/04  10:00:00,261.481819253,38.0437638283,101.918479617,0.0,32.1804615127,65.7244621605,288.690691431,0.0212491425527,83.4695,205.199942289
 10/04  11:00:00,258.447371126,38.1503172118,98.1098336413,0.0,32.1804615127,65.7244621605,230.285947925,0.013155628801,83.4695,146.803292296
 10/04  12:00:00,256.780145219,38.196815964,96.4461702022,0.0,32.1804615127,65.7244621605,236.75683438,0.0022432803496,83.4695,153.2850911
 10/04  13:00:00,246.54532594,38.1636729614,95.4265097712,0.0,32.1804615127,55.9779621605,221.5615772,0.0,75.1392,146.4223772
 10/04  14:00:00,246.134794804,38.2193733057,94.4927853845,0.0,32.1804615127,55.9779621605,213.046308691,0.0,66.8089,146.237408691
 10/04  15:00:00,246.192284934,38.2445895325,94.3189451702,0.0,32.1804615127,55.9779621605,228.035967794,0.0,75.1392,152.896767794
 10/04  16:00:00,276.062579863,38.1730690825,95.0503104003,0.0,32.1804615127,60.9114621605,200.593781495,0.0,91.7998,108.793981495
 10/04  17:00:00,312.214981907,37.6101840465,97.0879693434,0.0,32.1804615127,77.5397301883,220.899412841,1.01975060124,49.9818,169.89786224
 10/04  18:00:00,372.837291765,37.6592307145,99.1057774716,0.0,77.122965704,86.2600435998,355.204686001,1.72563906006,49.9818,303.497246941
 10/04  19:00:00,392.839958536,37.6622850354,101.083933081,0.0,102.647051061,80.1663183927,259.081200912,2.03176449743,33.3212,223.728236414
 10/04  20:00:00,418.1734039,37.6242439817,101.497776714,0.0,115.40909374,92.7192997104,255.434183617,2.29311056278,33.3212,219.819873054
 10/04  21:00:00,393.6723077,37.6665681777,100.692335524,0.0,102.647051061,94.1340635361,359.868072143,2.5863698741,24.9909,332.290802269
 10/04  22:00:00,329.648614646,37.7037983535,103.656780745,0.0,77.122965704,65.871452062,270.372078635,7.16080870171,16.6606,246.550669933
 10/04  23:00:00,263.862804511,37.6265985699,106.372945995,0.0,38.286128036,48.4199368926,159.564775265,13.1333143955,8.3303,138.10116087
 10/04  24:00:00,180.442140158,32.7503258356,65.938235507,0.0,25.5240853573,30.610668775,127.144055871,15.2646054424,3.33212,108.547330429
 10/05  01:00:00,177.156702083,32.7503258356,69.9764450577,0.0,19.418418834,29.3649097162,126.013545701,35.7965160541,3.33212,86.8849096468
 10/05  02:00:00,168.461954173,35.0319446361,66.9174523772,0.0,12.7620426787,28.1191506574,122.468906062,38.4679730307,3.33212,80.6688130317
 10/05  03:00:00,162.131528242,32.7503258356,62.9198169047,0.0,12.7620426787,28.1191506574,115.545247997,31.5385030278,3.33212,80.6746249689
 10/05  04:00:00,170.007890418,35.0319446361,61.9930187781,0.0,12.7620426787,28.1191506574,144.921836265,26.6347583991,3.33212,114.954957866
 10/05  05:00:00,202.885506609,32.7503258356,69.555118371,0.0,25.5240853573,30.610668775,219.770690749,23.01971421,8.3303,188.420676539
 10/05  06:00:00,337.785733187,36.4009159165,102.925619999,0.0,51.0481707146,78.1489452969,365.673631407,20.240406321,16.6606,328.772625086
 10/05  07:00:00,383.294656115,37.374542409,104.308367029,0.0,64.3609230253,109.708623606,483.948154236,25.6857592905,24.9909,433.271494946
 10/05  08:00:00,337.44595192,37.3141499677,103.522340733,0.0,51.0481707146,80.7689615957,387.721575813,12.0867906089,33.3212,342.313585204
 10/05  09:00:00,311.292388617,37.912716833,102.841754906,0.0,51.0481707146,71.0224615957,324.614352536,1.06010469073,66.8089,256.745347845
 10/05  10:00:00,266.166402851,37.9977229078,105.554443128,0.0,32.1804615127,65.7244621605,284.344537727,1.00200648134,83.4695,199.873031245
 10/05  11:00:00,265.334720447,38.0639182999,103.661593398,0.0,32.1804615127,65.7244621605,237.540095189,0.558851579377,83.4695,153.51174361
 10/05  12:00:00,261.108140807,38.1588684049,99.5413008638,0.0,32.1804615127,65.7244621605,230.157755085,0.0149758657838,83.4695,146.673279219
 10/05  13:00:00,248.740891538,38.1366842075,96.8296097054,0.0,32.1804615127,55.9779621605,228.22150695,0.0,75.1392,153.08230695
 10/05  14:00:00,247.495557514,38.1879117861,95.5161745755,0.0,32.1804615127,55.9779621605,213.073333474,0.0,66.8089,146.264433474
 10/05  15:00:00,247.113514761,38.2189990803,95.1012935208,0.0,32.1804615127,55.9779621605,221.398952409,0.0,75.1392,146.259752409
 10/05  16:00:00,278.543812315,38.1341280111,97.3637230481,0.0,32.1804615127,60.9114621605,207.002287269,0.0,91.7998,115.202487269
 10/05  17:00:00,314.605586288,37.5994380199,98.9526315077,0.0,32.1804615127,77.5397301883,218.802487518,1.06254502014,49.9818,167.758142497
 10/05  18:00:00,374.914942893,37.636616531,100.331541986,0.0,77.122965704,86.2600435998,351.093894905,1.78986866532,49.9818,299.32222624
 10/05  19:00:00,393.903633794,37.6463047774,100.859527903,0.0,102.647051061,80.1663183927,260.70311985,2.11107450377,33.3212,225.270845346
 10/05  20:00:00,419.663376511,37.6246326449,101.309577589,0.0,115.40909374,92.7192997104,260.347225594,2.38239632328,33.3212,224.64362927
 10/05  21:00:00,394.934723912,37.6696059718,100.570998737,0.0,102.647051061,94.1340635361,360.120477803,2.66954769691,24.9909,332.460030106
 10/05  22:00:00,329.950810747,37.7091042143,102.282914049,0.0,77.122965704,65.871452062,266.372259569,3.0749766277,16.6606,246.636682941
 10/05  23:00:00,264.80477764,37.6363244925,105.45699115,0.0,38.286128036,48.4199368926,151.402449134,4.92789002648,8.3303,138.144259107
 10/05  24:00:00,163.214587671,32.7503258356,48.7744763209,0.0,25.5240853573,30.610668775,114.031045157,2.13361724594,3.33212,108.565307911
 10/06  01:00:00,172.173049506,32.7503258356,65.1357465005,0.0,19.418418834,29.3649097162,97.78027102,7.55688842638,3.33212,86.8912625936
 10/06  02:00:00,172.540973996,35.0319446361,70.6600590103,0.0,12.7620426787,28.1191506574,99.5304768825,15.5017977917,3.33212,80.6965590908
 10/06  03:00:00,167.634075096,34.2714050359,66.8189434365,0.0,12.7620426787,28.1191506574,102.808873664,18.7901018519,3.33212,80.6866518117
 10/06  04:00:00,158.107518222,33.5108654358,50.965669531,0.0,12.7620426787,28.1191506574,143.403436422,25.1080147626,3.33212,114.96330166
 10/06  05:00:00,198.164452713,35.0319446361,61.9013058285,0.0,25.5240853573,30.610668775,225.037861032,28.246731539,8.3303,188.460829493
 10/06  06:00:00,333.047079802,35.6403763163,98.2172806977,0.0,51.0481707146,78.1489452969,371.588967801,24.6518942678,16.6606,330.276473533
 10/06  07:00:00,381.60820746,37.3919707639,100.997132195,0.0,64.3609230253,109.708623606,474.103855045,15.1470415986,24.9909,433.965913446
 10/06  08:00:00,340.275833109,37.3238831793,104.358966869,0.0,51.0481707146,80.7689615957,379.131343083,3.11293802675,33.3212,342.697205056
 10/06  09:00:00,312.921660705,37.8994031227,104.24167213,0.0,51.0481707146,71.0224615957,324.948214907,1.1672344298,66.8089,256.972080477
 10/06  10:00:00,267.07854149,37.9905417654,105.603834544,0.0,32.1804615127,65.7244621605,283.362555163,1.66297130145,83.4695,198.230083861
 10/06  11:00:00,267.568856378,38.0479511914,105.312374988,0.0,32.1804615127,65.7244621605,238.435887673,1.42011210074,83.4695,153.546275572
 10/06  12:00:00,263.601079302,38.1399980232,101.968193508,0.0,32.1804615127,65.7244621605,236.903609532,0.111627262898,83.4695,153.322482269
 10/06  13:00:00,250.408301526,38.1193871851,98.4797563415,0.0,32.1804615127,55.9779621605,221.636598613,0.0161662262065,75.1392,146.481232386
 10/06  14:00:00,247.670270066,38.1533578433,95.7207259758,0.0,32.1804615127,55.9779621605,213.098235441,0.0,66.8089,146.289335441
 10/06  15:00:00,247.393596867,38.1712121575,95.458409999,0.0,32.1804615127,55.9779621605,223.847496755,0.0,75.1392,148.708296755
 10/06  16:00:00,277.250923651,38.0590578434,96.2551409571,0.0,32.1804615127,60.9114621605,204.710897778,0.0,91.7998,112.911097778
 10/06  17:00:00,312.999943758,37.5509826538,97.9445021946,0.0,32.1804615127,77.5397301883,221.378590114,1.41740606103,49.9818,169.979384053
 10/06  18:00:00,372.856780653,37.6138880652,98.7584410575,0.0,77.122965704,86.2600435998,356.597991381,2.2880295027,49.9818,304.328161878
 10/06  19:00:00,392.392911318,37.64112076,100.477828179,0.0,102.647051061,80.1663183927,261.581481665,2.64493616938,33.3212,225.615345495
 10/06  20:00:00,417.659381306,37.6167924395,100.88421707,0.0,115.40909374,92.7192997104,254.000144668,2.95994005924,33.3212,217.719004609
 10/06  21:00:00,394.331105937,37.6633239487,101.674015186,0.0,102.647051061,94.1340635361,362.578207568,4.94530560724,24.9909,332.642001961
 10/06  22:00:00,329.853927312,37.7094314025,103.939320705,0.0,77.122965704,65.871452062,274.453460354,11.1101193114,16.6606,246.682741043
 10/06  23:00:00,264.01441592,37.6367857292,106.508761379,0.0,38.286128036,48.4199368926,162.444112738,15.9651803542,8.3303,138.148632384
 10/06  24:00:00,170.453245716,32.7503258356,56.0491063922,0.0,25.5240853573,30.610668775,130.113622735,11.8236920725,3.33212,114.957810663
 10/07  01:00:00,196.483842844,34.2714050359,78.1128889529,0.0,27.7269238854,30.610668775,95.4329785969,11.413963449,3.33212,80.6868951479
 10/07  02:00:00,156.48758219,33.5108654358,56.5748802486,0.0,12.7620426787,28.1191506574,95.0567995507,11.0292854592,3.33212,80.6953940915
 10/07  03:00:00,175.044782735,35.0319446361,73.4186687666,0.0,12.7620426787,28.1191506574,100.912687779,10.6659040683,3.33212,86.9146637111
 10/07  04:00:00,172.468701361,34.2714050359,65.103191768,0.0,12.7620426787,28.1191506574,122.25022345,10.3231599104,3.33212,108.59494354
 10/07  05:00:00,170.998311648,33.5108654358,52.3412694525,0.0,12.7620426787,28.1191506574,161.679474043,15.1917644973,8.3303,138.157409546
 10/07  06:00:00,295.703315816,36.4009159165,93.0342968424,0.0,42.6918050922,54.3732441037,225.836177136,12.9050834731,16.6606,196.270493663
 10/07  07:00:00,339.383831176,37.4592405957,105.235741055,0.0,42.6918050922,86.1019271793,366.181724059,13.6775936835,24.9909,327.513230376
 10/07  08:00:00,376.344647682,37.3978691259,103.796724858,0.0,57.6566862989,112.030105488,514.690312554,11.6636223713,33.3212,469.705490183
 10/07  09:00:00,325.959802245,37.8922529393,99.0197743607,0.0,57.6566862989,83.6599452969,405.201555145,2.10352418889,66.8089,336.289130956
 10/07  10:00:00,272.018927775,38.084911389,98.3141779747,0.0,42.6918050922,68.9656133826,340.618897825,0.0,83.4695,257.149397825
 10/07  11:00:00,262.457415684,38.1835736239,96.673024483,0.0,34.9340096728,67.7198543238,289.298401888,0.0,83.4695,205.828901888
 10/07  12:00:00,261.3473888,38.2681545304,95.2324967526,0.0,34.9340096728,67.7198543238,237.238034139,0.0,83.4695,153.768534139
 10/07  13:00:00,250.801773017,38.268182035,94.0270066263,0.0,34.9340096728,57.9733543238,228.697750462,0.0,75.1392,153.558550462
 10/07  14:00:00,250.392661308,38.2404472793,93.6586527378,0.0,34.9340096728,57.9733543238,217.278203741,0.0,66.8089,150.469303741
 10/07  15:00:00,250.93676312,38.2232734364,94.2959336333,0.0,34.9340096728,57.9733543238,224.710056291,0.0,75.1392,149.570856291
 10/07  16:00:00,281.655180563,38.0417154769,95.8920310317,0.0,34.9340096728,62.9068543238,207.162089415,0.0,91.7998,115.362289415
 10/07  17:00:00,311.70219897,37.6417235035,99.4839536976,0.0,34.9340096728,72.2186844194,190.223810471,1.56337219126,49.9818,138.678638279
 10/07  18:00:00,383.381436011,37.7991732003,99.3785629288,0.0,87.0357390804,86.2600435998,223.227663388,2.53577006903,49.9818,170.710093319
 10/07  19:00:00,390.854459698,37.5645708777,101.504983418,0.0,102.000620287,77.6748002752,261.342446433,2.94192439092,33.3212,225.079322042
 10/07  20:00:00,401.569633875,37.500610676,101.436259969,0.0,102.000620287,88.9820225341,261.378316036,3.27050847751,33.3212,224.786607559
 10/07  21:00:00,391.871266088,37.54237592,101.871180235,0.0,102.000620287,91.6425454185,255.547255523,5.44849920258,24.9909,225.107856321
 10/07  22:00:00,339.44014451,37.4875340192,103.260634711,0.0,87.0357390804,65.871452062,356.242508588,12.2456458946,16.6606,327.336262693
 10/07  23:00:00,267.683231235,37.4133508251,105.504763341,0.0,42.6918050922,48.4199368926,218.175248911,17.8126113618,8.3303,192.032337549
 10/07  24:00:00,172.572349718,32.7503258356,55.9144797787,0.0,27.7269238854,30.610668775,131.485331155,19.5625643103,3.33212,108.590646844
 10/08  01:00:00,195.930269114,32.7503258356,70.08800523,0.0,34.4311606118,33.1021868926,106.824902887,16.4887533382,3.33212,87.004029549
 10/08  02:00:00,178.003867872,32.7503258356,69.6498532283,0.0,19.466279405,30.610668775,111.880343277,26.1772297007,3.33212,82.3709935762
 10/08  03:00:00,175.824551907,32.7503258356,67.4863350969,0.0,19.466279405,30.610668775,115.16250446,26.4003037392,3.33212,85.430080721
 10/08  04:00:00,182.601486475,32.7503258356,67.6649252737,0.0,19.466279405,30.610668775,138.214931712,26.2930442228,3.33212,108.589767489
 10/08  05:00:00,211.516817715,35.0319446361,81.9194358402,0.0,19.466279405,30.610668775,174.566932852,21.2731922462,8.3303,144.963440605
 10/08  06:00:00,292.679959317,36.0967000764,90.3081222941,0.0,42.6918050922,54.3732441037,228.478032856,14.966415249,16.6606,196.851017607
 10/08  07:00:00,343.483484534,37.6898054584,100.328499648,0.0,49.3960418185,88.5934452969,373.746540806,24.5192396067,24.9909,324.236401199
 10/08  08:00:00,372.269357994,37.503733321,99.5547355923,0.0,57.6566862989,112.030105488,522.868322434,15.1310086144,33.3212,474.41611382
 10/08  09:00:00,315.414846289,37.9943805117,96.891408658,0.0,50.9524495726,81.1684271793,405.337372101,1.50284403316,66.8089,337.025628068
 10/08  10:00:00,272.158989777,38.3060729563,97.3025142781,0.0,42.6918050922,68.9656133826,340.970906054,0.0,83.4695,257.501406054
 10/08  11:00:00,269.956496126,38.2393948267,98.4619508627,0.0,38.286128036,68.9656133826,289.44314908,0.0,83.4695,205.97364908
 10/08  12:00:00,267.009601494,38.3702778074,95.8420013695,0.0,38.286128036,68.9656133826,236.875251062,0.0,83.4695,153.405751062
 10/08  13:00:00,246.463735483,38.2866546022,94.3089443842,0.0,31.5818913096,56.727595265,228.515594157,0.0,75.1392,153.376394157
 10/08  14:00:00,245.915824947,38.2598146668,93.7918524909,0.0,31.5818913096,56.727595265,213.156343721,0.0,66.8089,146.347443721
 10/08  15:00:00,246.158302707,38.2294085452,94.0779256856,0.0,31.5818913096,56.727595265,221.478773138,0.0,75.1392,146.339573138
 10/08  16:00:00,277.052574661,38.0507055305,95.9192317794,0.0,31.5818913096,61.661095265,207.038095773,0.0,91.7998,115.238295773
 10/08  17:00:00,307.41353732,37.5167860131,100.131720749,0.0,31.5818913096,70.9729253606,189.810062463,1.12510456727,49.9818,138.703157896
 10/08  18:00:00,376.421568947,37.5491147544,99.8622067351,0.0,80.3315023541,83.7685254822,222.379518094,1.89838492228,49.9818,170.499333171
 10/08  19:00:00,390.518941612,37.540601509,101.746108021,0.0,102.000620287,77.6748002752,261.726720517,3.55029067336,33.3212,224.855229844
 10/08  20:00:00,410.617688412,37.4994584723,101.944732764,0.0,108.704857014,91.4735406516,266.124570714,8.5312128441,33.3212,224.27215787
 10/08  21:00:00,383.080997625,37.6226009302,103.062679536,0.0,95.2963835608,89.1510273009,263.467265011,16.403160021,24.9909,222.07320499
 10/08  22:00:00,331.714008456,37.5708816328,105.61340848,0.0,80.3315023541,63.3799339444,372.175806367,29.1890953369,16.6606,326.32611103
 10/08  23:00:00,266.613257035,37.51544778,105.004267561,0.0,42.6918050922,48.4199368926,224.343477567,27.7278511524,8.3303,188.285326414
 10/08  24:00:00,196.747618713,32.7503258356,70.777148171,0.0,34.4311606118,33.1021868926,144.399099355,25.9301747747,3.33212,115.13680458
 10/09  01:00:00,201.441561317,32.7503258356,75.4846323729,0.0,34.4311606118,33.1021868926,113.262270136,29.13094496,3.33212,80.7992051764
 10/09  02:00:00,181.071081679,32.7503258356,72.592082999,0.0,19.466279405,30.610668775,122.530231035,32.1785842631,3.33212,87.0195267718
 10/09  03:00:00,176.27703092,32.7503258356,67.8281623462,0.0,19.466279405,30.610668775,118.990136779,28.6404692101,3.33212,87.0175475692
 10/09  04:00:00,182.736946532,33.5108654358,66.9710375054,0.0,19.466279405,30.610668775,136.421796959,24.4578648896,3.33212,108.631812069
 10/09  05:00:00,194.564668804,34.2714050359,65.8322587198,0.0,19.466279405,30.610668775,168.196665445,21.4559230214,8.3303,138.410442424
 10/09  06:00:00,276.708340931,36.0967000764,74.6710845146,0.0,42.6918050922,54.3732441037,232.936344756,19.3877328976,16.6606,196.888011859
 10/09  07:00:00,345.266599472,37.7003631081,102.037775699,0.0,49.3960418185,88.5934452969,409.928140516,52.3064154115,24.9909,332.630825105
 10/09  08:00:00,371.415516554,37.520819544,99.1025157041,0.0,57.6566862989,112.030105488,531.052591268,27.0497762566,33.3212,470.681615011
 10/09  09:00:00,314.148721416,38.0112861025,96.3059580875,0.0,50.9524495726,81.1684271793,413.154449751,5.65919970414,66.8089,340.686350047
 10/09  10:00:00,270.538147496,38.3463137551,96.0226703694,0.0,42.6918050922,68.9656133826,341.22991508,0.160322094994,83.4695,257.600092985
 10/09  11:00:00,266.513265226,38.3624805881,94.7883462818,0.0,38.286128036,68.9656133826,289.492575737,0.0,83.4695,206.023075737
 10/09  12:00:00,265.010567494,38.5763193992,93.6266949586,0.0,38.286128036,68.9656133826,236.886113183,0.0,83.4695,153.416613183
 10/09  13:00:00,244.952643076,38.4753090859,92.586006023,0.0,31.5818913096,56.727595265,221.885063872,0.0,75.1392,146.745863872
 10/09  14:00:00,244.212938547,38.445887991,91.8657001077,0.0,31.5818913096,56.727595265,219.181173372,0.0,66.8089,152.372273372
 10/09  15:00:00,244.094073024,38.399984481,91.8108579419,0.0,31.5818913096,56.727595265,222.167087033,0.0,75.1392,147.027887033
 10/09  16:00:00,274.817553859,38.1480667364,93.5569408832,0.0,31.5818913096,61.661095265,204.515887076,0.0,91.7998,112.716087076
 10/09  17:00:00,303.830998406,37.6455572796,95.95860576,0.0,31.5818913096,70.9729253606,192.207962699,0.887949131736,49.9818,141.338213567
 10/09  18:00:00,376.05282272,37.6674368969,99.1220870389,0.0,80.3315023541,83.7685254822,222.055295683,1.53845540084,49.9818,170.535040282
 10/09  19:00:00,388.542095516,37.6546526407,99.8582855347,0.0,102.000620287,77.6748002752,260.083798655,1.82989737019,33.3212,224.932701285
 10/09  20:00:00,408.894249489,37.6045662981,99.9176947699,0.0,108.704857014,91.4735406516,256.925190814,2.09815667119,33.3212,221.505834143
 10/09  21:00:00,381.42001754,37.7189809192,100.900263555,0.0,95.2963835608,89.1510273009,249.165604795,3.65669672412,24.9909,220.518008071
 10/09  22:00:00,328.8079006,37.6430139891,101.80100212,0.0,80.3315023541,63.3799339444,353.802535562,5.55569217009,16.6606,331.586243392
 10/09  23:00:00,267.145159114,37.5729225756,104.928035598,0.0,42.6918050922,48.4199368926,206.373234258,9.69544565393,8.3303,188.347488604
 10/09  24:00:00,204.482487102,34.2714050359,76.8709942148,0.0,34.4311606118,33.1021868926,133.133406178,14.6422647663,3.33212,115.159021411
 10/10  01:00:00,175.859789107,33.5108654358,67.9839253768,0.0,19.418418834,29.3649097162,109.498994468,25.4591894196,3.33212,80.7076850489
 10/10  02:00:00,166.305004639,32.7503258356,67.1146490394,0.0,12.7620426787,28.1191506574,115.823218899,28.5466837944,3.33212,83.9444151047
 10/10  03:00:00,171.788288499,35.0319446361,70.366696887,0.0,12.7620426787,28.1191506574,111.857092422,24.8201736428,3.33212,83.7047987795
 10/10  04:00:00,179.558461692,33.5108654358,72.3788823632,0.0,12.7620426787,28.1191506574,133.734212983,21.7766679357,3.33212,108.625425048
 10/10  05:00:00,211.794137894,34.2714050359,76.2857401984,0.0,25.5240853573,30.610668775,228.657908921,24.6727894245,8.3303,195.654819496
 10/10  06:00:00,339.2347646,36.4009159165,103.669614285,0.0,51.0481707146,78.1489452969,367.590279526,22.6310350557,16.6606,328.29864447
 10/10  07:00:00,383.003091247,37.3961979081,102.98367819,0.0,64.3609230253,109.708623606,487.745119117,25.8622494538,24.9909,436.891969663
 10/10  08:00:00,334.319025245,37.4090201346,99.1604580471,0.0,51.0481707146,80.7689615957,389.491993437,11.2985207614,33.3212,344.872272675
 10/10  09:00:00,306.177254509,37.9175048099,97.9786933034,0.0,51.0481707146,71.0224615957,324.906252979,0.751355321061,66.8089,257.345997658
 10/10  10:00:00,258.115789422,38.1209622372,96.7518020749,0.0,32.1804615127,65.7244621605,288.376615216,0.0,83.4695,204.907115216
 10/10  11:00:00,257.789815077,38.251251956,95.3311581926,0.0,32.1804615127,65.7244621605,231.008236329,0.0,83.4695,147.538736329
 10/10  12:00:00,255.751479103,38.4483277705,93.7968644105,0.0,32.1804615127,65.7244621605,236.922265087,0.0,83.4695,153.452765087
 10/10  13:00:00,244.566863776,38.5408284863,92.2527671268,0.0,32.1804615127,55.9779621605,221.748152588,0.0,75.1392,146.608952588
 10/10  14:00:00,243.427432743,38.5406583144,91.2107137106,0.0,32.1804615127,55.9779621605,219.833001294,0.0,66.8089,153.024101294
 10/10  15:00:00,243.800952159,38.5619322502,91.415526403,0.0,32.1804615127,55.9779621605,221.533603878,0.0,75.1392,146.394403878
 10/10  16:00:00,273.345314976,38.6477913954,91.6469202061,0.0,32.1804615127,60.9114621605,207.06737593,0.0,91.7998,115.26757593
 10/10  17:00:00,310.36181865,37.8280550915,94.4643685893,0.0,32.1804615127,77.5397301883,219.926809099,0.828464333683,49.9818,169.116544765
 10/10  18:00:00,374.642610946,37.8544766966,96.690342431,0.0,77.122965704,86.2600435998,355.036574289,1.43336357074,49.9818,303.621410718
 10/10  19:00:00,391.194280868,37.8378545549,98.7629010567,0.0,102.647051061,80.1663183927,263.444527723,1.71903589625,33.3212,228.404291826
 10/10  20:00:00,416.830602581,37.7775461067,99.804160285,0.0,115.40909374,92.7192997104,257.40388559,1.97599552833,33.3212,222.106690061
 10/10  21:00:00,392.707221776,37.8039230662,99.5896486525,0.0,102.647051061,94.1340635361,355.553674314,2.23761648128,24.9909,328.325157833
 10/10  22:00:00,328.154694072,37.8092067151,101.530773147,0.0,77.122965704,65.871452062,273.740720559,2.51994006612,16.6606,254.560180493
 10/10  23:00:00,262.826712619,37.7206767023,104.639750706,0.0,38.286128036,48.4199368926,150.816700688,4.25240044606,8.3303,138.234000242
 10/10  24:00:00,197.581389395,35.0319446361,80.4265525865,0.0,25.5240853573,30.610668775,118.685007297,6.7063922345,3.33212,108.646495062
 10/11  01:00:00,165.054857885,32.7503258356,58.0235367524,0.0,19.418418834,29.3649097162,102.619412533,13.7699319883,3.33212,85.517360545
 10/11  02:00:00,184.538263971,35.0319446361,82.8859200028,0.0,12.7620426787,28.1191506574,102.196928272,16.7246869454,3.33212,82.1401213267
 10/11  03:00:00,164.375058685,33.5108654358,64.434953326,0.0,12.7620426787,28.1191506574,99.7115051424,15.6553843361,3.33212,80.7240008063
 10/11  04:00:00,177.066847458,34.2714050359,69.7785263445,0.0,12.7620426787,28.1191506574,133.098126389,14.7133400714,3.33212,115.052666318
 10/11  05:00:00,213.005041136,35.0319446361,77.3435140386,0.0,25.5240853573,30.610668775,216.977187585,19.9410304842,8.3303,188.705857101
 10/11  06:00:00,332.139466235,35.7924842363,97.9305155403,0.0,51.0481707146,78.1489452969,372.414410739,22.753309434,16.6606,333.000501305
 10/11  07:00:00,381.360991713,37.4279834234,102.11158642,0.0,64.3609230253,109.708623606,483.84158879,18.2632599603,24.9909,440.58742883
 10/11  08:00:00,336.322517565,37.3536044873,101.619748032,0.0,51.0481707146,80.7689615957,375.822692936,4.89321203903,33.3212,337.608280897
 10/11  09:00:00,308.932768013,37.9123778312,101.046667109,0.0,51.0481707146,71.0224615957,324.262780801,0.0421311070019,66.8089,257.411749694
 10/11  10:00:00,258.623687866,38.0699393608,98.9573185855,0.0,32.1804615127,65.7244621605,289.048172047,0.0,83.4695,205.578672047
 10/11  11:00:00,258.360651174,38.1522245973,97.5010872166,0.0,32.1804615127,65.7244621605,237.1501312,0.0,83.4695,153.6806312
 10/11  12:00:00,258.538589696,38.1963632233,98.2354710786,0.0,32.1804615127,65.7244621605,236.930687245,0.0,83.4695,153.461187245
 10/11  13:00:00,248.249895142,38.130767725,97.6497788102,0.0,32.1804615127,55.9779621605,221.752269032,0.0,75.1392,146.613069032
 10/11  14:00:00,247.957466018,38.1567559907,97.297866965,0.0,32.1804615127,55.9779621605,216.571797971,0.0,66.8089,149.762897971
 10/11  15:00:00,247.194986376,38.1862260791,96.7123752736,0.0,32.1804615127,55.9779621605,224.873595778,0.0,75.1392,149.734395778
 10/11  16:00:00,276.549241744,38.0912138755,97.1250347897,0.0,32.1804615127,60.9114621605,205.759847317,0.0,91.7998,113.960047317
 10/11  17:00:00,312.278761313,37.564769291,98.5245760053,0.0,32.1804615127,77.5397301883,215.744702997,1.03472115173,49.9818,164.728181846
 10/11  18:00:00,376.642483905,37.6142319127,101.205529538,0.0,77.122965704,86.2600435998,358.03045986,2.43337541892,49.9818,305.615284442
 10/11  19:00:00,393.801691074,37.6173861777,102.99215274,0.0,102.647051061,80.1663183927,267.746340663,7.31368452287,33.3212,227.11145614
 10/11  20:00:00,419.488257078,37.5809696822,103.755750823,0.0,115.40909374,92.7192997104,271.353514839,14.3609895081,33.3212,223.671325331
 10/11  21:00:00,394.728812279,37.6216785864,102.710344214,0.0,102.647051061,94.1340635361,376.84224709,18.3238420068,24.9909,333.527505083
 10/11  22:00:00,329.931845966,37.6639874745,104.719708899,0.0,77.122965704,65.871452062,292.751720955,25.9809897955,16.6606,250.110131159
 10/11  23:00:00,263.400492396,37.5927920258,106.38579608,0.0,38.286128036,48.4199368926,175.160177177,24.5850460367,8.3303,142.24483114
 10/11  24:00:00,180.627703107,32.7503258356,66.1996390865,0.0,25.5240853573,30.610668775,128.362051802,16.3612361261,3.33212,108.668695676
 10/12  01:00:00,175.13315098,32.7503258356,68.0757283966,0.0,19.418418834,29.3649097162,106.095660222,22.0305494741,3.33212,80.7329907481
 10/12  02:00:00,168.754873877,33.5108654358,68.8354687376,0.0,12.7620426787,28.1191506574,115.185928545,24.9051750123,3.33212,86.9486335328
 10/12  03:00:00,163.620384718,34.2714050359,62.9845704054,0.0,12.7620426787,28.1191506574,105.865934493,21.7912901884,3.33212,80.742524305
 10/12  04:00:00,169.217156199,33.5108654358,62.7096558105,0.0,12.7620426787,28.1191506574,142.972779003,24.5725261789,3.33212,115.068132824
 10/12  05:00:00,205.303714233,34.2714050359,70.4673893183,0.0,25.5240853573,30.610668775,219.4895455,22.4134500519,8.3303,188.745795448
 10/12  06:00:00,337.885569511,36.2488079964,103.24871169,0.0,51.0481707146,78.1489452969,369.305878782,19.458254715,16.6606,333.187024067
 10/12  07:00:00,382.858019817,37.3769734176,103.933216239,0.0,64.3609230253,109.708623606,487.355392009,21.3946575414,24.9909,440.969834468
 10/12  08:00:00,336.146943128,37.3625991787,102.27158894,0.0,51.0481707146,80.7689615957,385.127388131,14.0117305397,33.3212,337.794457591
 10/12  09:00:00,306.526388281,37.9106460254,99.396951539,0.0,51.0481707146,71.0224615957,329.530335879,3.14291859212,66.8089,259.578517287
 10/12  10:00:00,257.994308734,38.0689438433,98.1668516534,0.0,32.1804615127,65.7244621605,287.16822418,0.0,83.4695,203.69872418
 10/12  11:00:00,257.908365562,38.1658328055,96.2115982405,0.0,32.1804615127,65.7244621605,237.176217269,0.0,83.4695,153.706717269
 10/12  12:00:00,256.634687932,38.2936331399,94.905545807,0.0,32.1804615127,65.7244621605,236.968271663,0.0,83.4695,153.498771663
 10/12  13:00:00,246.150330759,38.3134035891,94.0647960978,0.0,32.1804615127,55.9779621605,221.758477285,0.0,75.1392,146.619277285
 10/12  14:00:00,245.27078295,38.3520963871,93.1215260942,0.0,32.1804615127,55.9779621605,219.916391591,0.0,66.8089,153.107491591
