Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/12  15:00:00,243.89427608,38.3237745306,91.7966682689,0.0,32.1804615127,55.9779621605,221.586830606,0.0,75.1392,146.447630606
 10/12  16:00:00,275.114625432,38.2155242714,93.9366785557,0.0,32.1804615127,60.9114621605,207.096094501,0.0,91.7998,115.296294501
 10/12  17:00:00,311.52426693,37.6291454955,96.402066038,0.0,32.1804615127,77.5397301883,220.977633443,0.778261281529,49.9818,170.217572162
 10/12  18:00:00,375.418941238,37.6783108602,98.7761562519,0.0,77.122965704,86.2600435998,357.098316579,1.34792000624,49.9818,305.768596572
 10/12  19:00:00,392.668725513,37.6875612695,100.638513658,0.0,102.647051061,80.1663183927,260.726498667,1.62117942341,33.3212,225.784119244
 10/12  20:00:00,417.846769159,37.6527825961,100.629396066,0.0,115.40909374,92.7192997104,260.353804171,1.87095812047,33.3212,225.16164605
 10/12  21:00:00,393.854974557,37.6909741302,100.535391677,0.0,102.647051061,94.1340635361,358.883372697,2.13262350485,24.9909,331.759849192
 10/12  22:00:00,329.09799909,37.7136626255,102.837475521,0.0,77.122965704,65.871452062,269.309184731,3.66602386594,16.6606,248.982560865
 10/12  23:00:00,263.799210913,37.6331403148,106.149609466,0.0,38.286128036,48.4199368926,155.290690801,8.67083362378,8.3303,138.289557177
 10/12  24:00:00,174.138080227,32.7503258356,59.7143829031,0.0,25.5240853573,30.610668775,123.281457473,8.86014400122,3.33212,111.089193472
 10/13  01:00:00,176.752030671,32.7503258356,69.7248469047,0.0,19.418418834,29.3649097162,100.985313351,13.0725149171,3.33212,84.5806784343
 10/13  02:00:00,183.489507025,35.0319446361,81.9012713955,0.0,12.7620426787,28.1191506574,100.012753307,15.9359097098,3.33212,80.7447235973
 10/13  03:00:00,159.048173429,33.5108654358,59.1725083657,0.0,12.7620426787,28.1191506574,111.74730412,21.4587703265,3.33212,86.9564137939
 10/13  04:00:00,168.703187135,34.2714050359,60.8638099182,0.0,12.7620426787,28.1191506574,136.327409697,24.2990943321,3.33212,108.696195365
 10/13  05:00:00,207.012354316,35.0319446361,70.7636761796,0.0,25.5240853573,30.610668775,231.3123281,27.1813284649,8.3303,195.800699635
 10/13  06:00:00,338.185332495,35.6403763163,103.390897075,0.0,51.0481707146,78.1489452969,371.767189258,21.9915367511,16.6606,333.115052506
 10/13  07:00:00,383.719370413,37.3899435599,103.750370774,0.0,64.3609230253,109.708623606,484.734229697,20.6077805078,24.9909,439.13554919
 10/13  08:00:00,333.942721844,37.3958128724,98.6173865875,0.0,51.0481707146,80.7689615957,379.591263052,6.12277373545,33.3212,340.147289317
 10/13  09:00:00,307.21353094,37.9113523592,99.4843492915,0.0,51.0481707146,71.0224615957,324.41911846,0.0,66.8089,257.61021846
 10/13  10:00:00,257.009457783,38.088110149,96.8571767345,0.0,32.1804615127,65.7244621605,289.159822435,0.0,83.4695,205.690322435
 10/13  11:00:00,256.61116888,38.1827456283,94.5133897829,0.0,32.1804615127,65.7244621605,237.199946932,0.0,83.4695,153.730446932
 10/13  12:00:00,254.863169267,38.3560646639,93.0203774341,0.0,32.1804615127,65.7244621605,236.988528461,0.0,83.4695,153.519028461
 10/13  13:00:00,244.909673998,38.3849278562,92.7150011777,0.0,32.1804615127,55.9779621605,221.799770461,0.0,75.1392,146.660570461
 10/13  14:00:00,244.736246825,38.4110610195,92.4904768963,0.0,32.1804615127,55.9779621605,217.73813534,0.0,66.8089,150.92923534
 10/13  15:00:00,244.474872872,38.430071801,92.2251317333,0.0,32.1804615127,55.9779621605,223.812805377,0.0,75.1392,148.673605377
 10/13  16:00:00,274.818165708,38.4497587794,93.3042539225,0.0,32.1804615127,60.9114621605,207.107377471,0.0,91.7998,115.307577471
 10/13  17:00:00,311.116556696,37.7392229365,95.2808172298,0.0,32.1804615127,77.5397301883,218.248938425,0.82743742561,49.9818,167.439701
 10/13  18:00:00,375.088819544,37.7816049002,96.8987772446,0.0,77.122965704,86.2600435998,357.729661483,1.43783235467,49.9818,306.310029129
 10/13  19:00:00,392.010221668,37.777693618,98.8213294576,0.0,102.647051061,80.1663183927,263.557445646,1.72542259836,33.3212,228.510823048
 10/13  20:00:00,416.548162995,37.7277135807,98.6494295936,0.0,115.40909374,92.7192997104,260.534058392,1.97993853821,33.3212,225.232919854
 10/13  21:00:00,391.967490408,37.7707824949,97.3708578188,0.0,102.647051061,94.1340635361,359.226286503,2.24173606419,24.9909,331.993650439
 10/13  22:00:00,327.644910029,37.7834714752,99.585026872,0.0,77.122965704,65.871452062,268.21553049,2.52415564974,16.6606,249.03077484
 10/13  23:00:00,263.100926486,37.6981659496,104.054617974,0.0,38.286128036,48.4199368926,149.692335291,3.05738774342,8.3303,138.304647548
 10/13  24:00:00,195.924441525,35.0319446361,78.5852082466,0.0,25.5240853573,30.610668775,119.520255573,1.10178314899,3.33212,115.086352424
 10/14  01:00:00,173.866793845,32.7503258356,57.2990814356,0.0,27.7269238854,30.610668775,85.3656933178,1.28650917339,3.33212,80.7470641445
 10/14  02:00:00,181.375944778,35.0319446361,79.3206204049,0.0,12.7620426787,28.1191506574,90.1557462904,1.86986563796,3.33212,84.9537606524
 10/14  03:00:00,156.408350192,33.5108654358,56.4977620922,0.0,12.7620426787,28.1191506574,97.0173629363,10.9160608626,3.33212,82.7691820737
 10/14  04:00:00,174.814248194,34.2714050359,67.5347684854,0.0,12.7620426787,28.1191506574,129.682549656,17.1432780866,3.33212,109.20715157
 10/14  05:00:00,190.453763355,35.0319446361,70.202169092,0.0,12.7620426787,28.1191506574,175.758948578,23.0140068201,8.3303,144.414641758
 10/14  06:00:00,289.61153361,35.6403763163,87.8681780436,0.0,42.6918050922,54.3732441037,231.563505206,18.7485037992,16.6606,196.154401407
 10/14  07:00:00,338.083228986,37.4829304388,103.975035985,0.0,42.6918050922,86.1019271793,366.107773542,12.6493764688,24.9909,328.467497074
 10/14  08:00:00,372.621128031,37.4869383384,99.437335751,0.0,57.6566862989,112.030105488,510.773319214,3.54766514402,33.3212,473.90445407
 10/14  09:00:00,323.746154674,37.9158894476,95.8103145451,0.0,57.6566862989,83.6599452969,408.624960803,0.0,66.8089,341.816060803
 10/14  10:00:00,269.362388722,38.1456851318,94.4796928039,0.0,42.6918050922,68.9656133826,344.959916514,0.0,83.4695,261.490416514
 10/14  11:00:00,261.130830729,38.2763764241,94.0238949898,0.0,34.9340096728,67.7198543238,289.777522168,0.0,83.4695,206.308022168
 10/14  12:00:00,260.04952241,38.4967120891,93.3224183856,0.0,34.9340096728,67.7198543238,237.424568577,0.0,83.4695,153.955068577
 10/14  13:00:00,249.341625062,38.4729761587,92.3617105228,0.0,34.9340096728,57.9733543238,228.886529298,0.0,75.1392,153.747329298
 10/14  14:00:00,249.0270482,38.3958872676,92.4464699108,0.0,34.9340096728,57.9733543238,213.675286056,0.0,66.8089,146.866386056
 10/14  15:00:00,249.083221211,38.2868188354,92.9199635833,0.0,34.9340096728,57.9733543238,228.69778522,0.0,75.1392,153.55858522
 10/14  16:00:00,280.23675015,38.0586882763,95.4004555529,0.0,34.9340096728,62.9068543238,207.286196822,0.0,91.7998,115.486396822
 10/14  17:00:00,310.533343489,37.6385318117,99.3300410483,0.0,34.9340096728,72.2186844194,196.619401822,1.16372523572,49.9818,145.473876586
 10/14  18:00:00,386.356210442,37.7931797708,100.924167492,0.0,87.0357390804,86.2600435998,222.883689678,1.954892272,49.9818,170.946997406
 10/14  19:00:00,389.323899082,37.5683775962,101.112018243,0.0,102.000620287,77.6748002752,261.236102425,2.30239207471,33.3212,225.612510351
 10/14  20:00:00,400.214100119,37.5028080013,100.780845311,0.0,102.000620287,88.9820225341,261.222235356,2.59787064199,33.3212,225.303164714
 10/14  21:00:00,390.69155817,37.5441917626,100.975962729,0.0,102.000620287,91.6425454185,253.502264506,2.89289155032,24.9909,225.618472955
 10/14  22:00:00,338.073375674,37.4897565013,101.616928889,0.0,87.0357390804,65.871452062,352.349700314,3.20493346304,16.6606,332.484166851
 10/14  23:00:00,266.975977968,37.4188698703,104.25207483,0.0,42.6918050922,48.4199368926,202.481460789,4.96767493817,8.3303,189.183485851
 10/14  24:00:00,176.937324779,32.7503258356,60.3003035743,0.0,27.7269238854,30.610668775,118.353783704,0.0,3.33212,115.021663704
 10/15  01:00:00,201.599827281,32.7503258356,75.7740665139,0.0,34.4311606118,33.1021868926,96.2058519897,5.79762715613,3.33212,87.0761048336
 10/15  02:00:00,182.650544719,32.7503258356,74.32411216,0.0,19.466279405,30.610668775,101.203535458,17.024490747,3.33212,80.8469247107
 10/15  03:00:00,180.126880405,32.7503258356,71.8124046619,0.0,19.466279405,30.610668775,110.951861767,20.5496048904,3.33212,87.0701368766
 10/15  04:00:00,189.629398395,33.5108654358,73.9208396293,0.0,19.466279405,30.610668775,139.347727764,27.3226638688,3.33212,108.692943895
 10/15  05:00:00,198.364834629,34.2714050359,69.6646953546,0.0,19.466279405,30.610668775,184.037713056,30.5670806181,8.3303,145.140332438
 10/15  06:00:00,285.532412738,36.2488079964,83.3556528922,0.0,42.6918050922,54.3732441037,240.400943372,26.5070708016,16.6606,197.233272571
 10/15  07:00:00,346.551479654,37.6962057818,103.644701874,0.0,49.3960418185,88.5934452969,386.88148841,28.1578354798,24.9909,333.73275293
 10/15  08:00:00,370.233354363,37.5042878777,97.7596430794,0.0,57.6566862989,112.030105488,520.924168096,14.0878200955,33.3212,473.515148
 10/15  09:00:00,315.825558623,37.9835620328,98.5686836308,0.0,50.9524495726,81.1684271793,415.52516881,6.99247609602,66.8089,341.723792714
 10/15  10:00:00,270.33986399,38.271661949,97.4052068205,0.0,42.6918050922,68.9656133826,343.966079811,2.32957027325,83.4695,258.167009538
 10/15  11:00:00,266.041980043,38.2533828789,96.3572263853,0.0,38.286128036,68.9656133826,294.609957998,0.0,83.4695,211.140457998
 10/15  12:00:00,264.82764747,38.3591326748,95.1106199468,0.0,38.286128036,68.9656133826,232.570636421,0.0,83.4695,149.101136421
 10/15  13:00:00,246.041947158,38.2443013572,95.0801906439,0.0,31.5818913096,56.727595265,228.727165991,0.0,75.1392,153.587965991
 10/15  14:00:00,245.712390432,38.2390030679,94.9456674453,0.0,31.5818913096,56.727595265,213.330719874,0.0,66.8089,146.521819874
 10/15  15:00:00,245.696672129,38.204333128,94.9530301151,0.0,31.5818913096,56.727595265,228.338220844,0.0,75.1392,153.199020844
 10/15  16:00:00,277.784863445,38.0073414475,97.9041955547,0.0,31.5818913096,61.661095265,207.136330628,0.0,91.7998,115.336530628
 10/15  17:00:00,307.216190522,37.4589793899,100.524375058,0.0,31.5818913096,70.9729253606,189.898280298,1.02562436451,49.9818,138.890855934
 10/15  18:00:00,381.187079938,37.4771915866,102.000395982,0.0,80.3315023541,83.7685254822,222.654507013,1.73953497005,49.9818,170.933172043
 10/15  19:00:00,390.840859731,37.4574966881,102.619022314,0.0,102.000620287,77.6748002752,262.659323515,3.27738071817,33.3212,226.060742797
 10/15  20:00:00,410.84629208,37.4183099501,102.667987346,0.0,108.704857014,91.4735406516,265.154545251,7.94373427737,33.3212,223.889610974
 10/15  21:00:00,382.470169454,37.5522329505,102.55166872,0.0,95.2963835608,89.1510273009,261.204854159,10.8393953429,24.9909,225.374558816
 10/15  22:00:00,329.799313162,37.5154383816,103.178345737,0.0,80.3315023541,63.3799339444,360.886571063,11.5543746708,16.6606,332.671596392
 10/15  23:00:00,267.642027976,37.4611629943,105.568542707,0.0,42.6918050922,48.4199368926,210.43636076,13.4623492578,8.3303,188.643711502
 10/15  24:00:00,182.598567686,32.7503258356,56.7405661582,0.0,34.4311606118,33.1021868926,128.607802979,10.0205197846,3.33212,115.255163194
 10/16  01:00:00,174.42855402,32.7503258356,67.3967260098,0.0,19.418418834,29.3649097162,101.030539278,14.7330514781,3.33212,82.9653677996
 10/16  02:00:00,166.200526827,32.7503258356,67.0672429256,0.0,12.7620426787,28.1191506574,113.786045194,25.6801602093,3.33212,84.7737649848
 10/16  03:00:00,168.87336851,35.0319446361,67.4379931729,0.0,12.7620426787,28.1191506574,117.541673899,28.8348295106,3.33212,85.3747243882
 10/16  04:00:00,169.854797153,32.7503258356,64.1339118509,0.0,12.7620426787,28.1191506574,138.753802555,25.0133721767,3.33212,110.408310379
 10/16  05:00:00,214.266728756,34.651674836,78.977250594,0.0,25.5240853573,30.610668775,220.252724884,15.957035591,8.3303,195.965389293
 10/16  06:00:00,329.786951001,36.0967000764,95.1528662021,0.0,51.0481707146,78.1489452969,364.084574649,16.3375494495,16.6606,331.086425199
 10/16  07:00:00,383.652588619,37.3741656102,101.264644966,0.0,64.3609230253,109.708623606,479.600329067,13.1930946661,24.9909,441.416334401
 10/16  08:00:00,339.197113442,37.3200828412,103.674174118,0.0,51.0481707146,80.7689615957,378.374333298,2.66374078222,33.3212,342.389392516
 10/16  09:00:00,313.550637515,37.9184068569,104.136954081,0.0,51.0481707146,71.0224615957,325.614907191,0.910453018113,66.8089,257.895554173
 10/16  10:00:00,264.898961841,38.0117354694,103.855809508,0.0,32.1804615127,65.7244621605,289.552539077,0.230183161587,83.4695,205.852855915
 10/16  11:00:00,263.080684126,38.1116827991,101.119355119,0.0,32.1804615127,65.7244621605,237.307453227,0.0187445674973,83.4695,153.81920866
 10/16  12:00:00,261.290714792,38.1800181713,99.8089843549,0.0,32.1804615127,65.7244621605,237.097529069,0.0186021073592,83.4695,153.609426961
 10/16  13:00:00,249.108402618,38.1362840098,97.1888058178,0.0,32.1804615127,55.9779621605,225.731310252,0.00505531906252,75.1392,150.587054933
 10/16  14:00:00,247.753056158,38.1689756101,95.7752657124,0.0,32.1804615127,55.9779621605,216.182044778,0.0,66.8089,149.373144778
 10/16  15:00:00,248.925350037,38.1957970223,96.9126795398,0.0,32.1804615127,55.9779621605,221.687755627,0.0,75.1392,146.548555627
 10/16  16:00:00,280.052063868,38.1500644738,98.833298327,0.0,32.1804615127,60.9114621605,207.209254796,0.0,91.7998,115.409454796
 10/16  17:00:00,316.132523792,37.6067010565,100.448226802,0.0,32.1804615127,77.5397301883,221.429753077,1.10148429528,49.9818,170.346468781
 10/16  18:00:00,381.03812061,37.6658116161,100.20935943,0.0,77.122965704,86.2600435998,358.207199373,1.84346808367,49.9818,306.38193129
 10/16  19:00:00,394.920458281,37.6773120188,101.119717805,0.0,102.647051061,80.1663183927,265.488107056,2.16018941009,33.3212,230.006717646
 10/16  20:00:00,419.286957027,37.6408684682,100.460324762,0.0,115.40909374,92.7192997104,262.824223225,2.43921665247,33.3212,227.063806572
 10/16  21:00:00,395.484674796,37.6860663885,100.814378733,0.0,102.647051061,94.1340635361,360.49568131,2.72468157405,24.9909,332.780099736
 10/16  22:00:00,330.27835879,37.7158075109,103.117697567,0.0,77.122965704,65.871452062,270.852257156,3.2497875422,16.6606,250.941869614
 10/16  23:00:00,264.867624506,37.6355909469,106.642836788,0.0,38.286128036,48.4199368926,155.996113543,9.28466114043,8.3303,138.381152403
 10/16  24:00:00,164.169356071,32.7503258356,49.7454907906,0.0,25.5240853573,30.610668775,129.227513084,10.774621663,3.33212,115.120771421
 10/17  01:00:00,169.602122611,32.7503258356,62.5694362365,0.0,19.418418834,29.3649097162,99.9223847947,15.822248704,3.33212,80.7680160908
 10/17  02:00:00,176.73623775,35.0319446361,75.0827098096,0.0,12.7620426787,28.1191506574,109.500328432,19.1736999519,3.33212,86.9945084804
 10/17  03:00:00,169.68077386,34.2714050359,68.8856257117,0.0,12.7620426787,28.1191506574,101.931770971,17.8254004903,3.33212,80.7742504809
 10/17  04:00:00,159.953231636,33.5108654358,52.833200807,0.0,12.7620426787,28.1191506574,135.112042921,16.6295215811,3.33212,115.15040134
 10/17  05:00:00,206.920461864,35.0319446361,70.561970834,0.0,25.5240853573,30.610668775,221.984215112,22.3723796434,8.3303,191.281535468
 10/17  06:00:00,323.821465857,35.6403763163,89.0087483175,0.0,51.0481707146,78.1489452969,373.437370012,25.3355161282,16.6606,331.441253884
 10/17  07:00:00,384.29209242,37.3966095227,100.793863063,0.0,64.3609230253,109.708623606,483.35323201,15.4530651248,24.9909,442.909266885
 10/17  08:00:00,338.905339603,37.3694029875,102.388631136,0.0,51.0481707146,80.7689615957,383.25189968,2.6762230517,33.3212,347.254476628
 10/17  09:00:00,309.979267972,37.9112040266,100.155878653,0.0,51.0481707146,71.0224615957,324.84932743,0.03012737209,66.8089,258.010300058
 10/17  10:00:00,259.632604814,38.094070499,97.993439273,0.0,32.1804615127,65.7244621605,289.387103521,0.0,83.4695,205.917603521
 10/17  11:00:00,258.710305096,38.218573513,96.2447354138,0.0,32.1804615127,65.7244621605,237.315358177,0.0,83.4695,153.845858177
 10/17  12:00:00,256.359608372,38.4036462276,94.4168084689,0.0,32.1804615127,65.7244621605,237.104602034,0.0,83.4695,153.635102034
 10/17  13:00:00,246.235450213,38.3461273397,94.1231192441,0.0,32.1804615127,55.9779621605,221.895877279,0.0,75.1392,146.756677279
 10/17  14:00:00,248.132296913,38.1797317152,96.1299237205,0.0,32.1804615127,55.9779621605,220.059022127,0.0,66.8089,153.250122127
 10/17  15:00:00,247.082744447,38.2892306273,94.9912631218,0.0,32.1804615127,55.9779621605,221.705793214,0.0,75.1392,146.566593214
 10/17  16:00:00,277.20246461,38.32403871,95.8157595221,0.0,32.1804615127,60.9114621605,207.214467406,0.0,91.7998,115.414667406
 10/17  17:00:00,313.96582682,37.7048380474,98.1850663766,0.0,32.1804615127,77.5397301883,221.492935721,1.11898514228,49.9818,170.392150579
 10/17  18:00:00,379.485233458,37.7447931124,98.5848561299,0.0,77.122965704,86.2600435998,358.409331349,1.88743882119,49.9818,306.540092528
 10/17  19:00:00,393.474018211,37.7508917781,99.8176287948,0.0,102.647051061,80.1663183927,266.259050864,2.20005282886,33.3212,230.737798035
 10/17  20:00:00,418.564431449,37.7145884248,99.6039369226,0.0,115.40909374,92.7192997104,263.905127541,2.47745826337,33.3212,228.106469277
 10/17  21:00:00,394.329398463,37.7574850824,98.8876721242,0.0,102.647051061,94.1340635361,361.436956139,2.75923546381,24.9909,333.686820675
 10/17  22:00:00,330.432220892,37.782408951,102.033795779,0.0,77.122965704,65.871452062,268.445298972,3.06072559448,16.6606,248.723973377
 10/17  23:00:00,263.496671927,37.7060556088,103.083975754,0.0,38.286128036,48.4199368926,150.896963419,4.14551206345,8.3303,138.421151356
 10/17  24:00:00,187.711505145,34.651674836,70.1900883669,0.0,25.5240853573,30.610668775,118.691885657,0.209601927469,3.33212,115.150163729
 10/18  01:00:00,163.339437217,32.7503258356,56.2616900319,0.0,19.418418834,29.3649097162,84.1116592397,0.0,3.33212,80.7795392397
 10/18  02:00:00,171.458005443,35.0319446361,69.2182018518,0.0,12.7620426787,28.1191506574,90.3710209247,0.0303839742528,3.33212,87.0085169505
 10/18  03:00:00,179.046872037,35.0319446361,77.0453780883,0.0,12.7620426787,28.1191506574,90.8544924529,2.24643605331,3.33212,85.2759363995
 10/18  04:00:00,159.51198966,33.5108654358,52.9525126465,0.0,12.7620426787,28.1191506574,121.829695673,7.93238863873,3.33212,110.565187034
 10/18  05:00:00,208.658959256,34.651674836,73.2083267155,0.0,25.5240853573,30.610668775,215.249929591,10.8492848257,8.3303,196.070344765
 10/18  06:00:00,332.492930373,36.5530238365,96.8026592686,0.0,51.0481707146,78.1489452969,361.367714767,10.3798602437,16.6606,334.327254523
 10/18  07:00:00,385.722511465,37.4314997012,103.055124844,0.0,64.3609230253,109.708623606,482.860603996,14.5543058455,24.9909,443.315398151
 10/18  08:00:00,336.279311707,37.4424965477,100.88561508,0.0,51.0481707146,80.7689615957,375.330719343,3.05962988665,33.3212,338.949889457
 10/18  09:00:00,307.01088568,37.9160434921,98.4312082858,0.0,51.0481707146,71.0224615957,330.747273611,0.0,66.8089,263.938373611
 10/18  10:00:00,256.761802419,38.1370405203,95.7042366296,0.0,32.1804615127,65.7244621605,289.081581526,0.0,83.4695,205.612081526
 10/18  11:00:00,256.934757851,38.2739442875,94.6219346584,0.0,32.1804615127,65.7244621605,234.699121573,0.0,83.4695,151.229621573
 10/18  12:00:00,255.447543462,38.4514133186,93.5284556084,0.0,32.1804615127,65.7244621605,234.995178523,0.0,83.4695,151.525678523
 10/18  13:00:00,244.880365013,38.4418333582,92.6688827236,0.0,32.1804615127,55.9779621605,228.612430988,0.0,75.1392,153.473230988
 10/18  14:00:00,244.087181517,38.4270339846,91.8752584094,0.0,32.1804615127,55.9779621605,213.411728959,0.0,66.8089,146.602828959
 10/18  15:00:00,243.995290829,38.4443906722,91.7855459582,0.0,32.1804615127,55.9779621605,228.425946555,0.0,75.1392,153.286746555
 10/18  16:00:00,274.539965397,38.4505881185,93.1075811139,0.0,32.1804615127,60.9114621605,207.195620487,0.0,91.7998,115.395820487
 10/18  17:00:00,311.539274153,37.7326227448,96.5187350049,0.0,32.1804615127,77.5397301883,222.021709048,1.59134977248,49.9818,170.448559276
 10/18  18:00:00,377.908850046,37.7707553215,98.5125127206,0.0,77.122965704,86.2600435998,359.322465979,2.65371499525,49.9818,306.686950984
 10/18  19:00:00,392.295965861,37.7659255331,100.220118723,0.0,102.647051061,80.1663183927,262.604713161,3.04688619449,33.3212,226.236626967
 10/18  20:00:00,417.307782116,37.7180556104,100.128453464,0.0,115.40909374,92.7192997104,262.291858393,3.36182018574,33.3212,225.608838208
 10/18  21:00:00,392.925124259,37.7539458206,99.3292047433,0.0,102.647051061,94.1340635361,363.529840179,3.69369986409,24.9909,334.845240315
 10/18  22:00:00,328.225070402,37.7709848027,101.290397607,0.0,77.122965704,65.871452062,276.024728442,4.02621971078,16.6606,255.337908731
 10/18  23:00:00,262.768082388,37.6918065815,104.109653009,0.0,38.286128036,48.4199368926,151.605657336,4.82752525402,8.3303,138.447832082
 10/18  24:00:00,198.283540382,35.0319446361,80.6293069783,0.0,25.5240853573,30.610668775,118.51755934,0.014185900578,3.33212,115.171253439
 10/19  01:00:00,169.974588736,32.7503258356,62.8997519726,0.0,19.418418834,29.3649097162,84.1223083694,0.0,3.33212,80.7901883694
 10/19  02:00:00,179.989059888,35.0319446361,77.660046081,0.0,12.7620426787,28.1191506574,90.3906313107,0.0419807951923,3.33212,87.0165305155
 10/19  03:00:00,181.435510996,35.0319446361,79.3172010897,0.0,12.7620426787,28.1191506574,84.1946108144,0.0601575571558,3.33212,80.8023332572
 10/19  04:00:00,175.574893591,34.651674836,67.4876846541,0.0,12.7620426787,28.1191506574,118.779411184,0.265676026443,3.33212,115.181615157
 10/19  05:00:00,210.576270184,35.0319446361,74.3412979378,0.0,25.5240853573,30.610668775,203.653570721,0.0717036842672,8.3303,195.251567037
 10/19  06:00:00,317.318689344,35.4882683962,82.6224510963,0.0,51.0481707146,78.1489452969,349.808647423,0.115617326338,16.6606,333.032430097
 10/19  07:00:00,384.896425169,37.4862173548,101.676534383,0.0,64.3609230253,109.708623606,475.184054391,6.48897058776,24.9909,443.704183803
 10/19  08:00:00,337.316408409,37.4418209601,102.02829027,0.0,51.0481707146,80.7689615957,377.659298084,2.61528169112,33.3212,341.722816393
 10/19  09:00:00,309.279402931,37.9055765925,101.302302047,0.0,51.0481707146,71.0224615957,329.193184866,0.0573516944345,66.8089,262.326933171
 10/19  10:00:00,261.370780716,38.0274555679,101.570003323,0.0,32.1804615127,65.7244621605,290.16789403,0.0639039387305,83.4695,206.634490092
 10/19  11:00:00,261.69838006,38.1436649631,100.931373213,0.0,32.1804615127,65.7244621605,235.718868677,0.0,83.4695,152.249368677
 10/19  12:00:00,259.723937984,38.2055273422,99.054198129,0.0,32.1804615127,65.7244621605,234.621668738,0.0,83.4695,151.152168738
 10/19  13:00:00,249.140881453,38.1344559162,97.462668672,0.0,32.1804615127,55.9779621605,228.647419295,0.0,75.1392,153.508219295
 10/19  14:00:00,247.292078012,38.1570103984,95.3715430066,0.0,32.1804615127,55.9779621605,215.671981762,0.0,66.8089,148.863081762
 10/19  15:00:00,248.604696158,38.1835843508,96.8764476941,0.0,32.1804615127,55.9779621605,226.212162908,0.0,75.1392,151.072962908
 10/19  16:00:00,277.44086662,38.1506340679,97.2636426849,0.0,32.1804615127,60.9114621605,207.219989545,0.0,91.7998,115.420189545
 10/19  17:00:00,313.410849664,37.5921699642,99.5030781585,0.0,32.1804615127,77.5397301883,222.794036793,2.32845295108,49.9818,170.483783842
 10/19  18:00:00,379.071003967,37.6428165931,100.244704705,0.0,77.122965704,86.2600435998,360.586984929,3.75585330524,49.9818,306.849331624
 10/19  19:00:00,393.706204044,37.6558669495,101.900911622,0.0,102.647051061,80.1663183927,265.064944832,4.23708647815,33.3212,227.506658354
 10/19  20:00:00,418.801582239,37.6223024262,102.06877297,0.0,115.40909374,92.7192997104,268.079044443,4.59837267445,33.3212,230.159471769
 10/19  21:00:00,394.432595777,37.6612571562,101.632170136,0.0,102.647051061,94.1340635361,368.042856952,7.56961794326,24.9909,335.482339009
 10/19  22:00:00,329.760652862,37.6989521773,103.860932686,0.0,77.122965704,65.871452062,282.563528031,16.7076134125,16.6606,249.195314618
 10/19  23:00:00,261.113458741,37.6222965277,103.799673379,0.0,38.286128036,48.4199368926,180.112874276,31.7280202741,8.3303,140.054554002
 10/19  24:00:00,170.844040875,32.7503258356,56.4280842187,0.0,25.5240853573,30.610668775,148.856040928,31.8560941669,3.33212,113.667826762
 10/20  01:00:00,171.657546148,32.7503258356,64.645227815,0.0,19.418418834,29.3649097162,119.5285031,29.18415675,3.33212,87.0122263504
 10/20  02:00:00,184.146876764,35.0319446361,82.584489353,0.0,12.7620426787,28.1191506574,110.930592486,26.8009769074,3.33212,80.797495579
 10/20  03:00:00,150.435330421,32.7503258356,51.358159938,0.0,12.7620426787,28.1191506574,125.695804241,35.3458702635,3.33212,87.0178139776
 10/20  04:00:00,182.455828704,35.0319446361,73.7758095236,0.0,12.7620426787,28.1191506574,140.372893586,28.2422269468,3.33212,108.798546639
 10/20  05:00:00,210.529921798,34.2714050359,74.8260695887,0.0,25.5240853573,30.610668775,218.204663972,13.6912290047,8.3303,196.183134967
 10/20  06:00:00,325.23784014,35.7924842363,89.882596593,0.0,51.0481707146,78.1489452969,360.9886154,9.61839889853,16.6606,334.709616501
 10/20  07:00:00,386.727460611,37.5012655774,103.128161471,0.0,64.3609230253,109.708623606,482.831885232,13.7200425342,24.9909,444.120942698
 10/20  08:00:00,339.137498299,37.3606590011,103.770398295,0.0,51.0481707146,80.7689615957,387.224835176,7.74038967762,33.3212,346.163245499
 10/20  09:00:00,309.033199352,37.9081935151,101.715445284,0.0,51.0481707146,71.0224615957,328.065705067,1.43286612962,66.8089,259.823938938
 10/20  10:00:00,259.165550344,38.0453683018,100.268450919,0.0,32.1804615127,65.7244621605,289.56037409,0.0,83.4695,206.09087409
 10/20  11:00:00,258.360996771,38.1300513518,98.4252207577,0.0,32.1804615127,65.7244621605,237.404747045,0.0,83.4695,153.935247045
 10/20  12:00:00,256.577213468,38.178503523,96.613781264,0.0,32.1804615127,65.7244621605,237.198540141,0.0,83.4695,153.729040141
 10/20  13:00:00,246.471398701,38.163925701,95.2619935093,0.0,32.1804615127,55.9779621605,225.941001361,0.0,75.1392,150.801801361
 10/20  14:00:00,247.022872344,38.1630792701,95.6898384463,0.0,32.1804615127,55.9779621605,216.189687304,0.0,66.8089,149.380787304
 10/20  15:00:00,246.680177559,38.19317027,95.2265375153,0.0,32.1804615127,55.9779621605,228.46132688,0.0,75.1392,153.32212688
 10/20  16:00:00,277.086830852,38.0799690275,96.341495957,0.0,32.1804615127,60.9114621605,200.82179011,0.0,91.7998,109.02199011
 10/20  17:00:00,312.703522436,37.5454607067,98.0441143963,0.0,32.1804615127,77.5397301883,223.286784291,1.56624024133,49.9818,171.73874405
 10/20  18:00:00,378.668780568,37.5905491733,99.8676557088,0.0,77.122965704,86.2600435998,365.348791622,2.580581067,49.9818,312.786410555
 10/20  19:00:00,393.004531972,37.6049286882,102.13235169,0.0,102.647051061,80.1663183927,263.471154545,2.97524117763,33.3212,227.174713368
 10/20  20:00:00,418.654787837,37.5725752754,102.968090696,0.0,115.40909374,92.7192997104,267.739661109,8.65739604488,33.3212,225.761065064
 10/20  21:00:00,394.00944985,37.6128531356,102.059239178,0.0,102.647051061,94.1340635361,375.091561115,14.8651565243,24.9909,335.23550459
 10/20  22:00:00,329.330234745,37.6615417757,103.644664538,0.0,77.122965704,65.871452062,287.389733272,15.191481197,16.6606,255.537652075
 10/20  23:00:00,263.726409827,37.5920332552,106.293805422,0.0,38.286128036,48.4199368926,163.254193871,16.4152411813,8.3303,138.50865269
 10/20  24:00:00,171.331098986,32.7503258356,56.9143916747,0.0,25.5240853573,30.610668775,137.323988144,18.8049844992,3.33212,115.186883645
 10/21  01:00:00,186.019529944,32.7503258356,69.4113277784,0.0,27.7269238854,30.610668775,106.77922461,22.6438242094,3.33212,80.8032804009
 10/21  02:00:00,180.534627002,35.0319446361,79.0441968222,0.0,12.7620426787,28.1191506574,120.408533553,30.0352184879,3.33212,87.0411950649
 10/21  03:00:00,161.002970671,32.7503258356,61.8720394998,0.0,12.7620426787,28.1191506574,117.539251727,33.3979090247,3.33212,80.8092227019
 10/21  04:00:00,175.248859971,35.0319446361,67.2932095717,0.0,12.7620426787,28.1191506574,147.3162874,28.7637061233,3.33212,115.220461277
 10/21  05:00:00,189.702426372,35.0319446361,69.5030114966,0.0,12.7620426787,28.1191506574,171.858217704,25.0066474274,8.3303,138.521270277
 10/21  06:00:00,291.659986132,35.3361604762,90.3198288659,0.0,42.6918050922,54.3732441037,230.315652482,15.828419587,16.6606,197.826632895
 10/21  07:00:00,341.762475101,37.478621371,105.255553042,0.0,42.6918050922,86.1019271793,374.69885568,14.8372646867,24.9909,334.870690993
 10/21  08:00:00,376.051452185,37.4027102748,103.97661001,0.0,57.6566862989,112.030105488,526.996437077,14.2123511089,33.3212,479.462885968
 10/21  09:00:00,328.930555344,37.901005283,103.065455204,0.0,57.6566862989,83.6599452969,423.291081626,9.52946677075,66.8089,346.952714855
 10/21  10:00:00,274.522901037,38.0177428336,102.2611029,0.0,42.6918050922,68.9656133826,344.614740688,2.29886483547,83.4695,258.846375852
 10/21  11:00:00,264.13429456,38.1492053317,99.4293362959,0.0,34.9340096728,67.7198543238,290.184595473,0.0,83.4695,206.715095473
 10/21  12:00:00,261.919898151,38.2097992485,97.4631302338,0.0,34.9340096728,67.7198543238,242.029118555,0.0,83.4695,158.559618555
 10/21  13:00:00,250.816741849,38.2290955824,95.5306317952,0.0,34.9340096728,57.9733543238,229.090034749,0.0,75.1392,153.950834749
 10/21  14:00:00,250.353618441,38.2780049264,94.4263471623,0.0,34.9340096728,57.9733543238,216.179797808,0.0,66.8089,149.370897808
 10/21  15:00:00,250.481936719,38.2397523157,94.2356740989,0.0,34.9340096728,57.9733543238,228.904198129,0.0,75.1392,153.764998129
 10/21  16:00:00,280.860978383,37.9894627904,95.5570122161,0.0,34.9340096728,62.9068543238,207.431405566,0.0,91.7998,115.631605566
 10/21  17:00:00,310.99197338,37.5207082062,99.2940030425,0.0,34.9340096728,72.2186844194,196.732900877,1.07428071808,49.9818,145.676820159
 10/21  18:00:00,390.051082433,37.6950600089,101.868374089,0.0,87.0357390804,86.2600435998,226.44861226,1.77760589561,49.9818,174.689206365
 10/21  19:00:00,390.173208834,37.4814636454,102.4262585,0.0,102.000620287,77.6748002752,266.454407573,3.33388136628,33.3212,229.799326207
 10/21  20:00:00,401.271802982,37.4255382347,102.634171695,0.0,102.000620287,88.9820225341,267.139620342,7.98523626428,33.3212,225.833184078
 10/21  21:00:00,391.151774643,37.4859774659,102.300382933,0.0,102.000620287,91.6425454185,262.031817004,10.8802475966,24.9909,226.160669407
 10/21  22:00:00,339.400108061,37.4543954301,104.017533356,0.0,87.0357390804,65.871452062,366.801315539,16.3185969318,16.6606,333.822118608
 10/21  23:00:00,267.746779633,37.3905890469,106.292462619,0.0,42.6918050922,48.4199368926,227.120132876,22.2771791777,8.3303,196.512653699
 10/21  24:00:00,184.019629194,32.7503258356,67.3662586869,0.0,27.7269238854,30.610668775,136.908107398,18.3730828772,3.33212,115.202904521
 10/22  01:00:00,198.822546538,32.7503258356,72.9445652805,0.0,34.4311606118,33.1021868926,108.846037753,24.6046916009,3.33212,80.9092261516
 10/22  02:00:00,179.282083525,32.7503258356,70.890860406,0.0,19.466279405,30.610668775,118.107492012,27.6416764667,3.33212,87.1336955455
 10/22  03:00:00,177.280242068,32.7503258356,68.909847696,0.0,19.466279405,30.610668775,114.53108427,24.0557965744,3.33212,87.1431676959
 10/22  04:00:00,201.355376756,35.0319446361,84.0469482662,0.0,19.466279405,30.610668775,132.780276009,15.2161193058,3.33212,114.232036703
 10/22  05:00:00,191.40091392,32.7503258356,64.2792455456,0.0,19.466279405,30.610668775,158.975396979,10.8718832498,8.3303,139.773213729
 10/22  06:00:00,298.019049602,36.4009159165,95.438016761,0.0,42.6918050922,54.3732441037,226.68090642,10.4210034224,16.6606,199.599302998
 10/22  07:00:00,348.22543422,37.7484791422,102.335111949,0.0,49.3960418185,88.5934452969,378.798192877,18.0415800034,24.9909,335.765712874
 10/22  08:00:00,373.518448179,37.5317769634,101.249838341,0.0,57.6566862989,112.030105488,526.650936941,15.9846385339,33.3212,477.345098407
 10/22  09:00:00,316.403826308,37.9815852132,99.5250937001,0.0,50.9524495726,81.1684271793,426.327662924,11.3160221843,66.8089,348.20274074
 10/22  10:00:00,270.564011191,38.2940117283,98.1365194528,0.0,42.6918050922,68.9656133826,351.736447192,7.53697147645,83.4695,260.729975716
 10/22  11:00:00,265.216838581,38.2867665253,95.9702965323,0.0,38.286128036,68.9656133826,297.499857817,1.8357530353,83.4695,212.194604781
 10/22  12:00:00,264.518396894,38.4249948122,95.4422587905,0.0,38.286128036,68.9656133826,237.265747037,0.0,83.4695,153.796247037
 10/22  13:00:00,245.249617279,38.319771032,95.0235967891,0.0,31.5818913096,56.727595265,227.281417924,0.0,75.1392,152.142217924
 10/22  14:00:00,244.623374995,38.321410818,94.1509963018,0.0,31.5818913096,56.727595265,215.166397435,0.0,66.8089,148.357497435
 10/22  15:00:00,244.552036741,38.2775738112,93.768677035,0.0,31.5818913096,56.727595265,228.531909346,0.0,75.1392,153.392709346
 10/22  16:00:00,275.476588375,37.9962873325,95.7621848584,0.0,31.5818913096,61.661095265,207.250436185,0.0,91.7998,115.450636185
 10/22  17:00:00,305.387795019,37.4497557971,99.3383242323,0.0,31.5818913096,70.9729253606,189.904499923,0.845023834271,49.9818,139.077676089
 10/22  18:00:00,383.564577128,37.4625498024,102.732080961,0.0,80.3315023541,83.7685254822,232.115430537,4.21925361809,49.9818,177.914376919
 10/22  19:00:00,389.819448008,37.4179017923,102.570244564,0.0,102.000620287,77.6748002752,267.118485502,7.87371878409,33.3212,225.923566718
 10/22  20:00:00,409.843317318,37.3916973475,102.0697237,0.0,108.704857014,91.4735406516,267.116987599,8.5131021812,33.3212,225.282685418
 10/22  21:00:00,382.786789319,37.5374592368,103.284947828,0.0,95.2963835608,89.1510273009,263.938307356,13.0317572563,24.9909,225.915650099
 10/22  22:00:00,329.914608478,37.5087962873,103.844845514,0.0,80.3315023541,63.3799339444,367.763201377,17.0839960336,16.6606,334.018605343
 10/22  23:00:00,267.44351485,37.463564543,105.907856749,0.0,42.6918050922,48.4199368926,223.338469327,18.9834229647,8.3303,196.024746362
 10/22  24:00:00,194.628202235,32.7503258356,68.7370429144,0.0,34.4311606118,33.1021868926,128.309028847,16.0158789554,3.33212,108.961029892
 10/23  01:00:00,180.231504728,32.7503258356,73.1474197841,0.0,19.418418834,29.3649097162,111.954728823,21.5888447646,3.33212,87.0337640586
 10/23  02:00:00,173.866775765,34.2714050359,73.168629053,0.0,12.7620426787,28.1191506574,114.851083451,24.472964321,3.33212,87.0459991296
 10/23  03:00:00,165.675901484,33.5108654358,65.7894776545,0.0,12.7620426787,28.1191506574,105.64561632,21.4852607242,3.33212,80.8282355955
 10/23  04:00:00,192.152866015,35.0319446361,84.0656439003,0.0,12.7620426787,28.1191506574,132.275019465,13.6841626348,3.33212,115.25873683
 10/23  05:00:00,212.15009704,34.2714050359,77.2558138407,0.0,25.5240853573,30.610668775,214.536770443,9.85826031553,8.3303,196.348210127
 10/23  06:00:00,330.000001595,35.7924842363,95.6634091946,0.0,51.0481707146,78.1489452969,361.469801802,9.51728281289,16.6606,335.291918989
 10/23  07:00:00,385.525469759,37.4948533448,103.326539774,0.0,64.3609230253,109.708623606,482.500016277,12.1310912494,24.9909,445.378025028
 10/23  08:00:00,338.129388863,37.3753646895,104.097826494,0.0,51.0481707146,80.7689615957,391.631391605,11.860051355,33.3212,346.45014025
 10/23  09:00:00,309.753433531,37.904252939,103.312529844,0.0,51.0481707146,71.0224615957,338.242883852,11.0091907944,66.8089,260.424793058
 10/23  10:00:00,260.93254805,37.99210073,102.815651271,0.0,32.1804615127,65.7244621605,294.834719412,5.10030546675,83.4695,206.264913946
 10/23  11:00:00,260.79384922,38.0896569411,101.152043422,0.0,32.1804615127,65.7244621605,237.802373779,0.303346562754,83.4695,154.029527216
 10/23  12:00:00,257.313470014,38.1614510242,97.6350885329,0.0,32.1804615127,65.7244621605,237.288616466,0.00193002261368,83.4695,153.817186443
 10/23  13:00:00,246.184643714,38.1949055511,95.9328206862,0.0,32.1804615127,55.9779621605,228.757776516,0.0,75.1392,153.618576516
 10/23  14:00:00,244.740878695,38.2526004063,93.7691617719,0.0,32.1804615127,55.9779621605,216.285140335,0.0,66.8089,149.476240335
 10/23  15:00:00,244.727561222,38.2429512041,93.403104001,0.0,32.1804615127,55.9779621605,225.829396478,0.0,75.1392,150.690196478
 10/23  16:00:00,274.321157261,38.0433344251,93.6896755714,0.0,32.1804615127,60.9114621605,207.303053387,0.0,91.7998,115.503253387
 10/23  17:00:00,311.931858877,37.5059444338,97.036742407,0.0,32.1804615127,77.5397301883,221.493605101,0.867131866276,49.9818,170.644673235
 10/23  18:00:00,382.402415177,37.5675002604,100.651164902,0.0,77.122965704,86.2600435998,360.26808477,1.46746394958,49.9818,308.81882082
 10/23  19:00:00,393.509762611,37.583148579,102.137060805,0.0,102.647051061,80.1663183927,267.831757902,1.75569354574,33.3212,232.754864356
 10/23  20:00:00,418.379334644,37.5587157597,101.866039271,0.0,115.40909374,92.7192997104,261.332446312,2.0168601963,33.3212,225.994386116
 10/23  21:00:00,394.249262655,37.607622323,101.49367557,0.0,102.647051061,94.1340635361,364.340414609,3.51771091067,24.9909,335.831803698
 10/23  22:00:00,329.795722567,37.6546788448,103.98088421,0.0,77.122965704,65.871452062,280.690902358,8.17588369318,16.6606,255.854418665
 10/23  23:00:00,261.186435418,37.5816039605,103.960214223,0.0,38.286128036,48.4199368926,163.72051426,16.8162775594,8.3303,138.573936701
 10/23  24:00:00,173.409834237,32.7503258356,59.0110066934,0.0,25.5240853573,30.610668775,130.861543974,12.2714659574,3.33212,115.257958017
 10/24  01:00:00,174.463350998,32.7503258356,67.4794957163,0.0,19.418418834,29.3649097162,99.0294823371,8.64573606675,3.33212,87.0516262703
 10/24  02:00:00,179.737054582,34.2714050359,78.8823046503,0.0,12.7620426787,28.1191506574,92.5752136655,8.39954545975,3.33212,80.8435482058
 10/24  03:00:00,154.27451923,33.5108654358,54.3828975058,0.0,12.7620426787,28.1191506574,98.5662217567,8.17236755858,3.33212,87.0617341981
 10/24  04:00:00,184.302899303,35.0319446361,75.3387591351,0.0,12.7620426787,28.1191506574,126.560169402,7.96392629257,3.33212,115.264123109
 10/24  05:00:00,193.263724703,33.5108654358,58.4967121489,0.0,25.5240853573,30.610668775,210.865141105,11.8132274213,8.3303,190.721613684
 10/24  06:00:00,334.880553743,36.5530238365,98.7903772387,0.0,51.0481707146,78.1489452969,364.357622191,10.1159870908,16.6606,337.581035101
 10/24  07:00:00,386.924986351,37.3745666831,103.552353148,0.0,64.3609230253,109.708623606,483.439555304,10.8400300842,24.9909,447.60862522
 10/24  08:00:00,338.94793845,37.3699900007,103.824341048,0.0,51.0481707146,80.7689615957,385.955365634,9.22485991422,33.3212,343.40930572
 10/24  09:00:00,308.909173427,37.9026841553,102.150411764,0.0,51.0481707146,71.0224615957,341.307068846,8.15594628707,66.8089,266.342222559
 10/24  10:00:00,258.632719215,38.0438621812,100.353242824,0.0,32.1804615127,65.7244621605,297.758605912,7.94487934858,83.4695,206.344226563
 10/24  11:00:00,256.722545297,38.1363218632,97.2191722214,0.0,32.1804615127,65.7244621605,240.16686423,2.63780430575,83.4695,154.059559924
 10/24  12:00:00,256.146425112,38.2071141415,96.97657038,0.0,32.1804615127,65.7244621605,237.320687917,0.0,83.4695,153.851187917
 10/24  13:00:00,245.723442221,38.2255388458,95.9792752374,0.0,32.1804615127,55.9779621605,228.783432476,0.0,75.1392,153.644232476
 10/24  14:00:00,245.40479312,38.261607766,95.4192315947,0.0,32.1804615127,55.9779621605,213.585770812,0.0,66.8089,146.776870812
 10/24  15:00:00,245.821520799,38.2233330388,95.9174322976,0.0,32.1804615127,55.9779621605,228.593915526,0.0,75.1392,153.454715526
 10/24  16:00:00,276.586336796,38.0223816655,97.9479335598,0.0,32.1804615127,60.9114621605,207.303173351,0.0,91.7998,115.503373351
 10/24  17:00:00,312.520231846,37.4761815314,99.6572915091,0.0,32.1804615127,77.5397301883,221.877522846,1.20220185903,49.9818,170.693520987
 10/24  18:00:00,382.490103346,37.5187232609,102.146218215,0.0,77.122965704,86.2600435998,363.459099813,5.80579431952,49.9818,307.671505494
 10/24  19:00:00,393.079300448,37.5357778312,103.077110907,0.0,102.647051061,80.1663183927,277.847881195,10.5019254267,33.3212,234.024755768
 10/24  20:00:00,417.49322331,37.5170358926,101.952955355,0.0,115.40909374,92.7192997104,266.997145445,7.60387940706,33.3212,226.072066038
 10/24  21:00:00,394.13329512,37.567857339,102.102199649,0.0,102.647051061,94.1340635361,370.150162022,9.12611504993,24.9909,336.033146972
 10/24  22:00:00,329.58519862,37.6199585059,103.955196717,0.0,77.122965704,65.871452062,284.918806872,12.3046650344,16.6606,255.953541837
 10/24  23:00:00,263.356887442,37.5566683955,105.779224338,0.0,38.286128036,48.4199368926,157.226658083,9.82057066744,8.3303,139.075787415
 10/24  24:00:00,166.142142077,32.7503258356,51.7689213718,0.0,25.5240853573,30.610668775,125.808480914,7.64589884103,3.33212,114.830462073
 10/25  01:00:00,171.125377456,32.7503258356,64.1555176517,0.0,19.418418834,29.3649097162,96.8064043862,6.40864323917,3.33212,87.065641147
 10/25  02:00:00,178.72870297,34.2714050359,77.8743091716,0.0,12.7620426787,28.1191506574,91.5078711982,7.33206584172,3.33212,80.8436853565
 10/25  03:00:00,152.341551387,33.5108654358,52.4272212398,0.0,12.7620426787,28.1191506574,100.30260647,9.90880884951,3.33212,87.0616776204
 10/25  04:00:00,182.485544315,35.0319446361,74.1850650349,0.0,12.7620426787,28.1191506574,128.227815266,9.60614529481,3.33212,115.289549971
 10/25  05:00:00,200.036717151,34.2714050359,65.0019228038,0.0,25.5240853573,30.610668775,214.116362186,9.31241049395,8.3303,196.473651692
 10/25  06:00:00,322.283493153,35.7924842363,87.6205048553,0.0,51.0481707146,78.1489452969,361.413985216,9.04277894255,16.6606,335.710606274
 10/25  07:00:00,385.885608363,37.4946797028,103.225703671,0.0,64.3609230253,109.708623606,484.017477196,12.7985445714,24.9909,446.228032625
 10/25  08:00:00,337.712052991,37.3834858165,103.001171343,0.0,51.0481707146,80.7689615957,388.219485791,7.11989712184,33.3212,347.778388669
 10/25  09:00:00,308.222178193,37.9085828634,100.642872605,0.0,51.0481707146,71.0224615957,327.974666774,1.34126942268,66.8089,259.824497351
 10/25  10:00:00,257.906421011,38.06644065,98.3387594325,0.0,32.1804615127,65.7244621605,289.849087232,0.0,83.4695,206.379587232
 10/25  11:00:00,257.466487362,38.1630168104,96.7129611231,0.0,32.1804615127,65.7244621605,237.63480917,0.0,83.4695,154.16530917
 10/25  12:00:00,255.817121123,38.3386445075,94.8006916756,0.0,32.1804615127,65.7244621605,237.26879551,0.0,83.4695,153.79929551
 10/25  13:00:00,245.860937933,38.368907696,94.3396674608,0.0,32.1804615127,55.9779621605,228.823432706,0.0,75.1392,153.684232706
 10/25  14:00:00,245.139222497,38.3736731042,93.93233201,0.0,32.1804615127,55.9779621605,220.290006514,0.0,66.8089,153.481106514
 10/25  15:00:00,245.009291698,38.3316711146,93.530011165,0.0,32.1804615127,55.9779621605,223.880737342,0.0,75.1392,148.741537342
 10/25  16:00:00,276.435731237,38.1240368946,96.3732842698,0.0,32.1804615127,60.9114621605,205.494190604,0.0,91.7998,113.694390604
 10/25  17:00:00,313.90719522,37.5077552439,100.08918787,0.0,32.1804615127,77.5397301883,228.462302195,1.49003952765,49.9818,176.990462667
 10/25  18:00:00,383.173766721,37.5758199896,101.818422895,0.0,77.122965704,86.2600435998,360.919024501,2.43756090498,49.9818,308.499663596
 10/25  19:00:00,393.639091084,37.5851046784,102.136137693,0.0,102.647051061,80.1663183927,267.057630037,2.81268502195,33.3212,230.923745015
 10/25  20:00:00,419.070142956,37.5493261256,102.572978842,0.0,115.40909374,92.7192997104,267.535239741,4.87253906191,33.3212,229.341500679
 10/25  21:00:00,394.31473002,37.5921584463,101.583646277,0.0,102.647051061,94.1340635361,368.500526954,7.26790224298,24.9909,336.241724711
 10/25  22:00:00,329.67896867,37.6449321045,103.664971853,0.0,77.122965704,65.871452062,284.453617103,11.7492865998,16.6606,256.043730503
 10/25  23:00:00,261.192168379,37.5815026335,103.770501605,0.0,38.286128036,48.4199368926,169.641327295,22.6741350162,8.3303,138.636892279
 10/25  24:00:00,168.654157,32.7503258356,54.1864770014,0.0,25.5240853573,30.610668775,152.153725796,33.542410045,3.33212,115.279195751
 10/26  01:00:00,169.800410463,32.7503258356,62.704783636,0.0,19.418418834,29.3649097162,125.917631459,37.1492669778,3.33212,85.4362444814
 10/26  02:00:00,178.504570231,34.2714050359,77.7082891063,0.0,12.7620426787,28.1191506574,108.762327222,22.9341388147,3.33212,82.496068407
 10/26  03:00:00,157.187880755,33.5108654358,57.2702545815,0.0,12.7620426787,28.1191506574,113.475944878,23.0626692581,3.33212,87.0811556198
 10/26  04:00:00,168.284871505,33.5108654358,61.7630794455,0.0,12.7620426787,28.1191506574,137.36610961,18.7546299521,3.33212,115.279359658
 10/26  05:00:00,204.183053717,34.2714050359,69.3000311735,0.0,25.5240853573,30.610668775,214.2037877,13.2471591896,8.3303,192.62632851
 10/26  06:00:00,328.780557882,36.2488079964,93.656275729,0.0,51.0481707146,78.1489452969,364.907535855,8.77317172258,16.6606,339.473764133
 10/26  07:00:00,388.9968575,37.3916043034,103.60860139,0.0,64.3609230253,109.708623606,482.380254368,9.44223708241,24.9909,447.947117286
 10/26  08:00:00,338.753791279,37.3680990515,104.195660357,0.0,51.0481707146,80.7689615957,385.718512903,8.19814160874,33.3212,344.199171294
 10/26  09:00:00,308.52923259,37.9126385313,101.047688319,0.0,51.0481707146,71.0224615957,332.617872936,2.49101564203,66.8089,263.317957294
 10/26  10:00:00,258.512479963,38.0666627917,99.0618694609,0.0,32.1804615127,65.7244621605,289.915293144,0.0,83.4695,206.445793144
 10/26  11:00:00,258.325207798,38.1440450243,98.0587500397,0.0,32.1804615127,65.7244621605,237.581492775,0.0,83.4695,154.111992775
 10/26  12:00:00,255.745995763,38.234937394,95.6168257106,0.0,32.1804615127,65.7244621605,237.380517558,0.0,83.4695,153.911017558
 10/26  13:00:00,245.789393988,38.2496837648,95.4312302633,0.0,32.1804615127,55.9779621605,228.852970344,0.0,75.1392,153.713770344
 10/26  14:00:00,246.250217533,38.2426382642,96.5301477846,0.0,32.1804615127,55.9779621605,220.319770377,0.0,66.8089,153.510870377
 10/26  15:00:00,245.666835845,38.2268546967,95.7738033268,0.0,32.1804615127,55.9779621605,225.956644314,0.0,75.1392,150.817444314
 10/26  16:00:00,277.868277814,38.0031356168,99.1079729195,0.0,32.1804615127,60.9114621605,207.570175897,1.47505574818,91.7998,114.295320149
 10/26  17:00:00,315.09107395,37.4324958046,102.341046909,0.0,32.1804615127,77.5397301883,228.458139736,3.60979314944,49.9818,174.866546586
 10/26  18:00:00,383.933753901,37.4728276927,103.507493748,0.0,77.122965704,86.2600435998,365.112552345,7.14502851296,49.9818,307.985723832
 10/26  19:00:00,394.37778102,37.484238813,103.715841297,0.0,102.647051061,80.1663183927,277.455837235,9.91776842555,33.3212,234.216868809
 10/26  20:00:00,419.91156099,37.4508131581,104.114040695,0.0,115.40909374,92.7192997104,274.426240874,14.8802969728,33.3212,226.224743902
 10/26  21:00:00,396.270941987,37.5162305988,104.289471849,0.0,102.647051061,94.1340635361,380.28606935,18.8564057496,24.9909,336.4387636
 10/26  22:00:00,329.23777012,37.5844464438,104.137693574,0.0,77.122965704,65.871452062,299.56047837,26.7375157581,16.6606,256.162362612
 10/26  23:00:00,234.133432444,37.5225237766,77.4111777732,0.0,38.286128036,48.4199368926,195.063456946,44.9214183809,8.3303,141.811738565
 10/26  24:00:00,187.931237449,32.7503258356,73.4216135928,0.0,25.5240853573,30.610668775,152.287197393,36.6823699055,3.33212,112.272707488
