Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/10  06:00:00,189.960107566,35.0319446361,53.769060406,0.0,25.5240853573,30.610668775,237.203920447,27.2332729632,8.3303,201.640347484
 11/10  07:00:00,315.96916081,35.1840525562,87.3217361431,0.0,51.0481707146,78.1489452969,382.876631066,23.7373622384,16.6606,342.478668827
 11/10  08:00:00,381.002840912,37.3818350393,103.688359084,0.0,64.3609230253,109.708623606,500.780586761,19.7166922521,24.9909,456.072994509
 11/10  09:00:00,340.177142622,37.3200328466,105.573477505,0.0,51.0481707146,80.7689615957,404.558594481,15.3920406799,33.3212,355.845353801
 11/10  10:00:00,313.72913656,37.8815917877,107.393269194,0.0,51.0481707146,71.0224615957,345.635084914,10.8146174911,66.8089,268.011567423
 11/10  11:00:00,263.866361995,37.9713564086,105.570710321,0.0,32.1804615127,65.7244621605,296.364065769,2.97402348286,83.4695,209.920542286
 11/10  12:00:00,263.363097728,38.0211268648,103.75431627,0.0,32.1804615127,65.7244621605,245.67472969,0.899882520936,83.4695,161.305347169
 11/10  13:00:00,261.292354208,38.0733087597,101.783810163,0.0,32.1804615127,65.7244621605,238.429228938,0.56526382072,83.4695,154.394465117
 11/10  14:00:00,254.054809253,38.0939336695,104.237649801,0.0,32.1804615127,55.9779621605,231.245975368,1.93333999449,75.1392,154.173435373
 11/10  15:00:00,255.746789397,38.1198660993,106.296504354,0.0,32.1804615127,55.9779621605,223.713923491,2.93205839153,66.8089,153.972965099
 11/10  16:00:00,255.390205109,38.1447430299,106.219447005,0.0,32.1804615127,55.9779621605,231.97008767,2.85669036589,75.1392,153.974197304
 11/10  17:00:00,287.169491749,37.8569825502,106.67373234,0.0,32.1804615127,60.9114621605,213.118822667,5.4627670037,91.7998,115.856255664
 11/10  18:00:00,328.16779575,37.3565639442,99.6770948445,0.0,32.1804615127,77.5397301883,240.815268365,12.5470707667,49.9818,178.286397598
 11/10  19:00:00,389.278083597,37.3995501882,106.798412861,0.0,77.122965704,86.2600435998,383.602043295,14.8455735699,49.9818,318.774669725
 11/10  20:00:00,393.155682723,37.345435896,103.751770827,0.0,102.647051061,80.1663183927,289.684157338,20.8377217934,33.3212,235.525235545
 11/10  21:00:00,421.142493057,37.3423400392,106.494983639,0.0,115.40909374,92.7192997104,291.792551264,25.9790624226,33.3212,232.492288842
 11/10  22:00:00,397.12305017,37.4112540009,105.883946091,0.0,102.647051061,94.1340635361,393.354657571,26.0285655247,24.9909,342.335192046
 11/10  23:00:00,332.162624139,37.4898986748,107.129795889,0.0,77.122965704,65.871452062,304.814910453,28.0728785459,16.6606,260.081431907
 11/10  24:00:00,243.395083534,37.4487880392,86.5638429493,0.0,38.286128036,48.4199368926,182.526387863,30.5034548845,8.3303,143.692632978
 11/11  01:00:00,165.03763441,32.7503258356,39.2960835849,0.0,34.4311606118,33.1021868926,142.295522586,23.0731802936,3.33212,115.890222293
 11/11  02:00:00,166.790301801,32.7503258356,41.0867143141,0.0,34.4311606118,33.1021868926,118.113683135,21.3207667031,3.33212,93.4607964322
 11/11  03:00:00,149.799514884,32.7503258356,41.6021498706,0.0,19.466279405,30.610668775,110.423653936,19.7528156511,3.33212,87.3387182847
 11/11  04:00:00,148.901168852,32.7503258356,40.7205267967,0.0,19.466279405,30.610668775,109.028617189,18.3501566214,3.33212,87.3463405676
 11/11  05:00:00,158.65988389,32.7503258356,43.8740178473,0.0,19.466279405,30.610668775,136.00244912,17.0949518183,3.33212,115.575377302
 11/11  06:00:00,176.205452708,32.7503258356,49.1733020302,0.0,19.466279405,30.610668775,170.243057402,15.9716966927,8.3303,145.94106071
 11/11  07:00:00,288.524171321,36.4009159165,91.6409655066,0.0,42.6918050922,54.3732441037,237.605613387,14.9873370391,16.6606,205.957676348
 11/11  08:00:00,347.103199303,37.6648749001,106.81207851,0.0,49.3960418185,88.5934452969,384.309814006,18.1192128374,24.9909,341.199701169
 11/11  09:00:00,375.902521626,37.4057078764,103.624014628,0.0,57.6566862989,112.030105488,535.724580604,11.8959088898,33.3212,490.507471714
 11/11  10:00:00,321.833359983,37.8979442757,105.120655892,0.0,50.9524495726,81.1684271793,431.749290294,8.38005525829,66.8089,356.560335035
 11/11  11:00:00,276.536187398,38.0368612241,103.96044717,0.0,42.6918050922,68.9656133826,359.16961585,3.81085322838,83.4695,271.889262622
 11/11  12:00:00,275.411849251,38.049287703,106.230834148,0.0,38.286128036,68.9656133826,298.565007733,3.00723443541,83.4695,212.088273297
 11/11  13:00:00,274.608553327,38.0889857387,106.140870957,0.0,38.286128036,68.9656133826,243.903203685,3.10468412541,83.4695,157.32901956
 11/11  14:00:00,253.209366031,38.0958726874,103.411340436,0.0,31.5818913096,56.727595265,232.223200673,2.67354287826,75.1392,154.410457795
 11/11  15:00:00,253.810520827,38.122354542,104.046350117,0.0,31.5818913096,56.727595265,225.299500571,4.48805210393,66.8089,154.002548467
 11/11  16:00:00,255.717460917,38.145430275,106.053041376,0.0,31.5818913096,56.727595265,235.588347886,6.4471141814,75.1392,154.002033705
 11/11  17:00:00,280.805840932,37.8484625673,100.174934828,0.0,31.5818913096,61.661095265,222.381985748,8.26670827261,91.7998,122.315477476
 11/11  18:00:00,297.176229404,37.3135634367,76.1475990305,0.0,31.5818913096,70.9729253606,219.755376634,23.4536126614,49.9818,146.319963973
 11/11  19:00:00,375.837998263,37.3340253912,93.1330745547,0.0,80.3315023541,83.7685254822,255.177029721,26.3477499027,49.9818,178.847479818
 11/11  20:00:00,394.480421476,37.3135634367,107.668841397,0.0,102.000620287,77.6748002752,287.176727942,20.2741836695,33.3212,233.581344272
 11/11  21:00:00,397.222327145,37.3135634367,90.2520080097,0.0,108.704857014,91.4735406516,301.561435533,40.0067817303,33.3212,228.233453803
 11/11  22:00:00,357.5522803,37.3248692643,79.0096174759,0.0,95.2963835608,89.1510273009,332.977235896,73.0752702809,24.9909,234.911065615
 11/11  23:00:00,313.877445995,37.3260439085,88.5339228598,0.0,80.3315023541,63.3799339444,431.638646885,75.1924439095,16.6606,339.785602976
 11/11  24:00:00,228.614962654,37.3147700634,67.741152509,0.0,42.6918050922,48.4199368926,285.942159844,74.7676461596,8.3303,202.844213684
 11/12  01:00:00,180.759236487,32.7503258356,54.9319917976,0.0,34.4311606118,33.1021868926,177.448134306,58.3818540301,3.33212,115.734160276
 11/12  02:00:00,175.242730134,32.7503258356,49.4239206779,0.0,34.4311606118,33.1021868926,137.029150604,46.3530896018,3.33212,87.3439410026
 11/12  03:00:00,154.00140353,32.7503258356,45.6853000653,0.0,19.466279405,30.610668775,128.028236094,37.3439069086,3.33212,87.3522091854
 11/12  04:00:00,151.927458197,32.7503258356,43.6217213755,0.0,19.466279405,30.610668775,121.28347847,30.5944584444,3.33212,87.3569000257
 11/12  05:00:00,159.369162111,32.7503258356,44.4951187543,0.0,19.466279405,30.610668775,141.90307117,22.9412394742,3.33212,115.629711696
 11/12  06:00:00,173.990667447,32.7503258356,46.9126347059,0.0,19.466279405,30.610668775,170.663536022,16.3729828367,8.3303,145.960253186
 11/12  07:00:00,280.965962228,35.9445921563,84.65162625,0.0,42.6918050922,54.3732441037,233.373161846,10.6790543621,16.6606,206.033507484
 11/12  08:00:00,341.392850376,37.5724097262,101.313896053,0.0,49.3960418185,88.5934452969,387.87970366,14.9085472087,24.9909,347.980256452
 11/12  09:00:00,372.196357534,37.4164342675,99.8394292884,0.0,57.6566862989,112.030105488,535.500206675,10.0321633838,33.3212,492.146843292
 11/12  10:00:00,315.966083171,37.9011638584,98.5203653396,0.0,50.9524495726,81.1684271793,421.34801858,1.73326351039,66.8089,352.805855069
 11/12  11:00:00,272.752239183,38.1213386447,99.8805169297,0.0,42.6918050922,68.9656133826,352.332405556,0.00322864528164,83.4695,268.859676911
 11/12  12:00:00,267.381430026,38.174366015,97.7948182917,0.0,38.286128036,68.9656133826,298.772510366,0.0176113504843,83.4695,215.285399015
 11/12  13:00:00,266.265528439,38.2946733529,97.0103432103,0.0,38.286128036,68.9656133826,237.919681524,0.00748318594165,83.4695,154.442698338
 11/12  14:00:00,247.192013383,38.1908901368,97.0586873491,0.0,31.5818913096,56.727595265,236.485130891,0.178109261964,75.1392,161.167821629
 11/12  15:00:00,247.48489662,38.1448631613,97.5419894472,0.0,31.5818913096,56.727595265,221.035741655,0.192316649133,66.8089,154.034525006
 11/12  16:00:00,251.825661485,38.1670524002,102.25105347,0.0,31.5818913096,56.727595265,229.922670142,0.744031641198,75.1392,154.0394385
 11/12  17:00:00,287.025525071,37.8661842768,106.269510523,0.0,31.5818913096,61.661095265,209.607910515,1.93823262401,91.7998,115.869877891
 11/12  18:00:00,329.044716927,37.3494641885,107.576837233,0.0,31.5818913096,70.9729253606,203.011236728,6.69859901058,49.9818,146.330837717
 11/12  19:00:00,389.956468414,37.3807140912,106.917764237,0.0,80.3315023541,83.7685254822,238.775242129,9.90212035476,49.9818,178.891321774
 11/12  20:00:00,393.304575124,37.3177194518,106.550663221,0.0,102.000620287,77.6748002752,283.173651301,14.8710546887,33.3212,234.981396612
 11/12  21:00:00,412.514794886,37.3135634367,105.342096837,0.0,108.704857014,91.4735406516,286.967309819,19.3161260444,33.3212,234.329983774
 11/12  22:00:00,383.173551113,37.3663050684,103.944331358,0.0,95.2963835608,89.1510273009,274.330116229,14.9095687346,24.9909,234.429647494
 11/12  23:00:00,330.906233652,37.3647770388,104.796255837,0.0,80.3315023541,63.3799339444,369.6496654,13.9638731402,16.6606,339.02519226
 11/12  24:00:00,262.630447109,37.3462808951,101.186431144,0.0,42.6918050922,48.4199368926,227.640246827,22.0642848908,8.3303,197.245661936
 11/13  01:00:00,162.104832651,32.7503258356,47.7418582553,0.0,25.5240853573,30.610668775,139.802482065,20.813388254,3.33212,115.656973811
 11/13  02:00:00,161.498835574,32.7503258356,54.5489528229,0.0,19.418418834,29.3649097162,104.092040987,13.4982225868,3.33212,87.2616984006
 11/13  03:00:00,155.753197955,32.7503258356,56.7515315339,0.0,12.7620426787,28.1191506574,100.068461858,9.47597920214,3.33212,87.2603626557
 11/13  04:00:00,155.99646083,33.5108654358,56.1980519297,0.0,12.7620426787,28.1191506574,111.550189205,20.957206034,3.33212,87.2608631706
 11/13  05:00:00,161.388354739,34.2714050359,54.2038594268,0.0,12.7620426787,28.1191506574,148.569149191,29.58501458,3.33212,115.65201461
 11/13  06:00:00,199.917737988,35.0319446361,64.352574976,0.0,25.5240853573,30.610668775,238.626727035,25.6319735567,8.3303,204.664453478
 11/13  07:00:00,321.691674235,35.3361604762,93.6022189543,0.0,51.0481707146,78.1489452969,387.482082498,28.517126268,16.6606,342.30435623
 11/13  08:00:00,379.399821628,37.3725298792,103.210463299,0.0,64.3609230253,109.708623606,515.930804957,29.2725534671,24.9909,461.66735149
 11/13  09:00:00,333.788404654,37.3664154396,99.6649094413,0.0,51.0481707146,80.7689615957,398.934046048,12.5528865708,33.3212,353.059959477
 11/13  10:00:00,310.074742511,37.8943831905,103.03822989,0.0,51.0481707146,71.0224615957,338.052359319,2.67547857715,66.8089,268.567980741
 11/13  11:00:00,264.694241841,37.9805869447,105.838988707,0.0,32.1804615127,65.7244621605,299.886050364,1.69131662389,83.4695,214.72523374
 11/13  12:00:00,261.994636591,38.0398421667,101.787178187,0.0,32.1804615127,65.7244621605,238.466742279,0.301679590328,83.4695,154.695562689
 11/13  13:00:00,258.232235384,38.1043488812,98.1596382224,0.0,32.1804615127,65.7244621605,244.878661073,0.218813783952,83.4695,161.190347289
 11/13  14:00:00,247.228111302,38.1598698856,96.3343516444,0.0,32.1804615127,55.9779621605,229.610489115,0.191705000478,75.1392,154.279584115
 11/13  15:00:00,247.146611298,38.1565819784,96.0636931144,0.0,32.1804615127,55.9779621605,221.043810541,0.167864722483,66.8089,154.067045819
 11/13  16:00:00,248.799813224,38.1709250005,98.081247003,0.0,32.1804615127,55.9779621605,229.286952533,0.0823113943524,75.1392,154.065441138
 11/13  17:00:00,283.93727602,37.9140984793,102.239500578,0.0,32.1804615127,60.9114621605,207.724420764,0.0179300658093,91.7998,115.906690698
 11/13  18:00:00,334.53235158,37.3949848114,104.799037559,0.0,32.1804615127,77.5397301883,229.769948317,1.36682658471,49.9818,178.421321732
 11/13  19:00:00,388.240076568,37.4349102706,104.89159492,0.0,77.122965704,86.2600435998,372.774617227,3.49882667617,49.9818,319.293990551
 11/13  20:00:00,396.232383097,37.3864302053,105.952142887,0.0,102.647051061,80.1663183927,281.421361967,12.3444243457,33.3212,235.755737621
 11/13  21:00:00,419.44268771,37.3586301096,104.381011671,0.0,115.40909374,92.7192997104,295.637424478,27.2342057328,33.3212,235.082018745
 11/13  22:00:00,396.31360354,37.4362582238,104.941345283,0.0,102.647051061,94.1340635361,406.116116765,33.9345701959,24.9909,347.190646569
 11/13  23:00:00,331.030695751,37.500213824,106.195423826,0.0,77.122965704,65.871452062,321.103184442,44.9365792577,16.6606,259.506005185
 11/13  24:00:00,236.434089085,37.44318381,79.8371947658,0.0,38.286128036,48.4199368926,207.35035737,53.217191453,8.3303,145.802865917
 11/14  01:00:00,180.79768831,32.7503258356,66.3447700591,0.0,25.5240853573,30.610668775,165.172591665,46.2108178832,3.33212,115.629653782
 11/14  02:00:00,163.884918015,32.7503258356,56.8317096103,0.0,19.418418834,29.3649097162,128.327588003,37.7308323241,3.33212,87.2646356791
 11/14  03:00:00,151.856293667,32.7503258356,52.7380981618,0.0,12.7620426787,28.1191506574,122.083176333,31.4818902757,3.33212,87.2691660569
 11/14  04:00:00,148.43312429,32.7503258356,49.3336593633,0.0,12.7620426787,28.1191506574,117.330719535,26.7246211089,3.33212,87.273978426
 11/14  05:00:00,155.349930886,32.7503258356,49.0553802152,0.0,12.7620426787,28.1191506574,142.250382782,23.2910505688,3.33212,115.627212213
 11/14  06:00:00,191.928974259,33.5108654358,57.238612621,0.0,25.5240853573,30.610668775,226.741278865,20.7483255338,8.3303,197.662653331
 11/14  07:00:00,319.864180945,36.4009159165,87.2166025461,0.0,51.0481707146,78.1489452969,384.029601368,18.9362803601,16.6606,348.432721007
 11/14  08:00:00,380.542592919,37.339891793,103.146733983,0.0,64.3609230253,109.708623606,526.601963215,45.5572182856,24.9909,456.05384493
 11/14  09:00:00,335.843457466,37.3642917895,101.093806106,0.0,51.0481707146,80.7689615957,416.799911598,24.1575503191,33.3212,359.321161279
 11/14  10:00:00,305.627771106,37.906146421,98.5677746381,0.0,51.0481707146,71.0224615957,342.582925611,5.52423374265,66.8089,270.249791868
 11/14  11:00:00,258.190669296,37.9958092274,99.2681274833,0.0,32.1804615127,65.7244621605,291.926297627,0.814657616552,83.4695,207.642140011
 11/14  12:00:00,259.412996503,38.0686372849,99.4127707769,0.0,32.1804615127,65.7244621605,244.964105855,0.0127831258598,83.4695,161.481822729
 11/14  13:00:00,257.977230077,38.1299194452,98.379954819,0.0,32.1804615127,65.7244621605,237.973442765,0.0126632037444,83.4695,154.491279561
 11/14  14:00:00,246.69614865,38.1392028195,96.2326016696,0.0,32.1804615127,55.9779621605,236.161165048,0.00731549146939,75.1392,161.014649557
 11/14  15:00:00,247.843145619,38.1545150474,97.3940174596,0.0,32.1804615127,55.9779621605,220.918946465,0.00784191711026,66.8089,154.102204548
 11/14  16:00:00,248.192485064,38.1756918547,97.978171243,0.0,32.1804615127,55.9779621605,229.245307794,0.00562256240024,75.1392,154.100485231
 11/14  17:00:00,283.47224981,37.9433379277,102.121906956,0.0,32.1804615127,60.9114621605,207.703778911,0.0,91.7998,115.903978911
 11/14  18:00:00,334.240322619,37.4106749556,105.258765407,0.0,32.1804615127,77.5397301883,232.258285078,3.80122715728,49.9818,178.475257921
 11/14  19:00:00,386.960359036,37.4494051434,104.035514011,0.0,77.122965704,86.2600435998,374.802592612,5.32496123917,49.9818,319.495831373
 11/14  20:00:00,394.461515202,37.4209454325,104.44663436,0.0,102.647051061,80.1663183927,275.886204853,6.7115200636,33.3212,235.853484789
 11/14  21:00:00,419.460574488,37.4057807679,104.2013522,0.0,115.40909374,92.7192997104,277.821060535,9.33030934745,33.3212,235.169551187
 11/14  22:00:00,395.778073011,37.4797299033,104.146393751,0.0,102.647051061,94.1340635361,386.01022585,14.156698793,24.9909,346.862627057
 11/14  23:00:00,330.956566192,37.5486816963,105.716080625,0.0,77.122965704,65.871452062,295.548715759,18.7846581539,16.6606,260.103457605
 11/14  24:00:00,237.03603868,37.4944513831,80.2388246103,0.0,38.286128036,48.4199368926,183.359412709,29.2004100805,8.3303,145.828702628
 11/15  01:00:00,173.896715481,32.7503258356,59.4447321,0.0,25.5240853573,30.610668775,149.659689235,30.6743354626,3.33212,115.653233772
 11/15  02:00:00,165.977956042,32.7503258356,58.8805744466,0.0,19.418418834,29.3649097162,124.258751301,33.6595674379,3.33212,87.2670638626
 11/15  03:00:00,155.691833407,32.7503258356,56.5281165305,0.0,12.7620426787,28.1191506574,120.286711713,29.6865581384,3.33212,87.2680335747
 11/15  04:00:00,153.961981665,32.7503258356,54.8152791076,0.0,12.7620426787,28.1191506574,115.456663957,24.8558561514,3.33212,87.268687806
 11/15  05:00:00,162.537298211,35.0319446361,54.5528819733,0.0,12.7620426787,28.1191506574,140.362344145,21.3542157958,3.33212,115.676008349
 11/15  06:00:00,195.74678325,32.7503258356,62.4398371903,0.0,25.5240853573,30.610668775,227.411735114,19.0106629873,8.3303,200.070772127
 11/15  07:00:00,327.371888837,36.5530238365,95.2692099593,0.0,51.0481707146,78.1489452969,379.816860733,17.3405955155,16.6606,345.815665217
 11/15  08:00:00,380.843684058,37.368713556,104.712637867,0.0,64.3609230253,109.708623606,508.188903695,22.2998829409,24.9909,460.898120755
 11/15  09:00:00,337.784827724,37.3188782681,104.014609172,0.0,51.0481707146,80.7689615957,405.439520484,14.53662743,33.3212,357.581693055
 11/15  10:00:00,310.625103795,37.9004035331,104.140753364,0.0,51.0481707146,71.0224615957,343.405023816,7.79717540544,66.8089,268.79894841
 11/15  11:00:00,263.550406839,37.9863602679,105.427080149,0.0,32.1804615127,65.7244621605,302.044619022,3.74386715451,83.4695,214.831251867
 11/15  12:00:00,263.996758527,38.0342237754,104.809750213,0.0,32.1804615127,65.7244621605,239.163921161,0.91972161023,83.4695,154.774699551
 11/15  13:00:00,261.601925464,38.0892365147,102.610056177,0.0,32.1804615127,65.7244621605,244.848083745,0.130560810162,83.4695,161.248022934
 11/15  14:00:00,252.137450142,38.1047083893,102.746960693,0.0,32.1804615127,55.9779621605,229.870753645,0.384450659372,75.1392,154.347102986
 11/15  15:00:00,254.008845284,38.1308000251,104.704833924,0.0,32.1804615127,55.9779621605,222.319822268,1.38076964107,66.8089,154.130152627
 11/15  16:00:00,255.078234105,38.1559672056,105.812052178,0.0,32.1804615127,55.9779621605,230.945801943,1.67993443555,75.1392,154.126667508
 11/15  17:00:00,287.914703008,37.8783703986,107.165192278,0.0,32.1804615127,60.9114621605,212.498314901,1.3307975605,91.7998,119.367717341
 11/15  18:00:00,334.886728786,37.3738726306,106.192948663,0.0,32.1804615127,77.5397301883,231.95379925,7.08354092812,49.9818,174.888458322
 11/15  19:00:00,389.425119624,37.4162881225,106.893720208,0.0,77.122965704,86.2600435998,380.669875902,11.0677081234,49.9818,319.620367778
 11/15  20:00:00,396.606547061,37.3699848393,106.675370349,0.0,102.647051061,80.1663183927,285.551126952,16.2994637199,33.3212,235.930463232
 11/15  21:00:00,421.706228666,37.3537238471,106.559881213,0.0,115.40909374,92.7192997104,289.443835676,20.8690802348,33.3212,235.253555441
 11/15  22:00:00,396.821813034,37.434413403,105.161915369,0.0,102.647051061,94.1340635361,395.422201292,21.1985299212,24.9909,349.232771371
 11/15  23:00:00,316.976536404,37.5070035356,92.070227708,0.0,77.122965704,65.871452062,307.18202678,31.7586243922,16.6606,258.762802388
 11/15  24:00:00,217.001232483,37.4549059849,60.4327196742,0.0,38.286128036,48.4199368926,206.723096405,52.9145321887,8.3303,145.478264216
 11/16  01:00:00,170.846477153,32.7503258356,56.4071162478,0.0,25.5240853573,30.610668775,166.774128136,46.0946981189,3.33212,117.347310017
 11/16  02:00:00,159.362647838,32.7503258356,52.3084292526,0.0,19.418418834,29.3649097162,129.036457568,37.1479169392,3.33212,88.5564206291
 11/16  03:00:00,145.965354511,32.7503258356,46.8717757902,0.0,12.7620426787,28.1191506574,122.704684662,30.6285998066,3.33212,88.7439648557
 11/16  04:00:00,142.17220474,32.7503258356,43.1076166027,0.0,12.7620426787,28.1191506574,118.378353553,26.185329593,3.33212,88.8609039598
 11/16  05:00:00,148.937799882,32.7503258356,43.3065229101,0.0,12.7620426787,28.1191506574,142.29036204,22.9722242938,3.33212,115.986017747
 11/16  06:00:00,186.210432511,34.651674836,51.0775481196,0.0,25.5240853573,30.610668775,227.075484323,20.9633161066,8.3303,197.781868216
 11/16  07:00:00,313.917042111,35.6403763163,82.7950748324,0.0,51.0481707146,78.1489452969,384.739269306,19.2102238872,16.6606,348.868445419
 11/16  08:00:00,380.367992888,37.3648676647,104.221171584,0.0,64.3609230253,109.708623606,511.940506573,30.3453181612,24.9909,456.604288412
 11/16  09:00:00,333.219399386,37.3144724734,99.6637692962,0.0,51.0481707146,80.7689615957,428.374695703,34.0270927431,33.3212,361.02640296
 11/16  10:00:00,304.95761922,37.8930572367,99.0859214881,0.0,51.0481707146,71.0224615957,368.378852383,31.9319851019,66.8089,269.637967281
 11/16  11:00:00,263.797393709,37.9791289099,106.476830497,0.0,32.1804615127,65.7244621605,315.566756277,19.7449754752,83.4695,212.352280802
 11/16  12:00:00,264.355629737,38.0264509448,105.976089605,0.0,32.1804615127,65.7244621605,251.619688746,10.9498098639,83.4695,157.200378882
 11/16  13:00:00,261.872010822,38.0652307737,103.495798313,0.0,32.1804615127,65.7244621605,246.93320696,2.68865115722,83.4695,160.775055802
 11/16  14:00:00,250.939945119,38.0998818407,101.649788922,0.0,32.1804615127,55.9779621605,230.48025995,0.458746843325,75.1392,154.882313106
 11/16  15:00:00,249.786317924,38.1295084629,100.216945695,0.0,32.1804615127,55.9779621605,221.279427869,0.309917210422,66.8089,154.160610659
 11/16  16:00:00,251.132791611,38.1552445604,101.861194936,0.0,32.1804615127,55.9779621605,230.01656793,0.721145429371,75.1392,154.156222501
 11/16  17:00:00,285.72616201,37.8716435676,105.204047354,0.0,32.1804615127,60.9114621605,215.904134493,1.68781343696,91.7998,122.416521056
 11/16  18:00:00,336.067221574,37.3659470384,107.452033156,0.0,32.1804615127,77.5397301883,229.067669685,7.38284404626,49.9818,171.703025639
 11/16  19:00:00,389.00211148,37.4073420035,106.465927241,0.0,77.122965704,86.2600435998,381.49305486,11.6781357329,49.9818,319.833119127
 11/16  20:00:00,396.606286133,37.3527938494,106.68889095,0.0,102.647051061,80.1663183927,290.152058714,17.1568056524,33.3212,239.674053062
 11/16  21:00:00,421.672355002,37.3405270099,106.541113185,0.0,115.40909374,92.7192997104,289.176479077,21.8859518892,33.3212,233.969327188
 11/16  22:00:00,396.830722077,37.3999360316,105.415064421,0.0,102.647051061,94.1340635361,402.716950024,30.8838886627,24.9909,346.842161362
 11/16  23:00:00,312.567210591,37.4700200857,87.8242750694,0.0,77.122965704,65.871452062,333.712469013,51.0131715443,16.6606,266.038697469
 11/16  24:00:00,225.260370294,37.4215220258,68.7231302655,0.0,38.286128036,48.4199368926,211.546118579,57.4530956955,8.3303,145.762722883
 11/17  01:00:00,171.813992332,32.7503258356,57.4068942303,0.0,25.5240853573,30.610668775,166.635304548,47.510494851,3.33212,115.792689697
 11/17  02:00:00,156.015241379,32.7503258356,49.0056964818,0.0,19.418418834,29.3649097162,129.461668586,38.8325271342,3.33212,87.2970214513
 11/17  03:00:00,144.548200835,32.7503258356,45.4729768257,0.0,12.7620426787,28.1191506574,123.024416333,32.3916631521,3.33212,87.3006331806
 11/17  04:00:00,142.449241314,32.7503258356,43.3857652317,0.0,12.7620426787,28.1191506574,118.20595296,27.570100838,3.33212,87.3037321216
 11/17  05:00:00,150.726417796,32.7503258356,44.4576610749,0.0,12.7620426787,28.1191506574,142.985164826,23.9683272926,3.33212,115.684717533
 11/17  06:00:00,187.91355823,32.7503258356,54.0032958555,0.0,25.5240853573,30.610668775,229.267163464,21.2579451105,8.3303,199.678918353
 11/17  07:00:00,317.179138826,36.4009159165,84.5507735129,0.0,51.0481707146,78.1489452969,382.858584988,19.3248974008,16.6606,346.873087587
 11/17  08:00:00,381.203996204,37.349558536,103.621682509,0.0,64.3609230253,109.708623606,552.451316926,64.4617187067,24.9909,462.99869822
 11/17  09:00:00,337.25403306,37.3644247472,102.622757849,0.0,51.0481707146,80.7689615957,425.193312918,34.8365591279,33.3212,357.03555379
 11/17  10:00:00,307.172297685,37.8986655786,100.871488956,0.0,51.0481707146,71.0224615957,365.064540035,29.2335898802,66.8089,269.022050155
 11/17  11:00:00,254.207165019,37.9931133425,95.779424035,0.0,32.1804615127,65.7244621605,304.444930688,5.98069539744,83.4695,214.994735291
 11/17  12:00:00,257.174648518,38.1043006836,97.094107265,0.0,32.1804615127,65.7244621605,239.485991679,0.0131613861865,83.4695,156.003330293
 11/17  13:00:00,256.189059092,38.2764784141,96.1090080603,0.0,32.1804615127,65.7244621605,243.612377238,0.00456181849102,83.4695,160.138315419
 11/17  14:00:00,245.826842245,38.2685061737,95.0088237206,0.0,32.1804615127,55.9779621605,229.529112,0.00254981406783,75.1392,154.387362186
 11/17  15:00:00,246.498191612,38.1812957391,95.3804494826,0.0,32.1804615127,55.9779621605,220.996427219,0.00778613218523,66.8089,154.179741087
 11/17  16:00:00,247.737078059,38.1749442938,97.0519288255,0.0,32.1804615127,55.9779621605,236.044683596,0.00483465428597,75.1392,160.900648942
 11/17  17:00:00,283.056867567,37.9431888358,101.380377019,0.0,32.1804615127,60.9114621605,207.743374173,0.000402952925936,91.7998,115.94317122
 11/17  18:00:00,333.767883437,37.4148563626,104.216794194,0.0,32.1804615127,77.5397301883,229.644523959,1.04717751116,49.9818,178.615546447
 11/17  19:00:00,387.093108653,37.4553355621,103.611842101,0.0,77.122965704,86.2600435998,371.796579958,1.79147752947,49.9818,320.023302428
 11/17  20:00:00,395.556107954,37.4202187508,105.581615041,0.0,102.647051061,80.1663183927,277.908202448,8.47487981136,33.3212,236.112122636
 11/17  21:00:00,420.287824212,37.3944889173,105.4135826,0.0,115.40909374,92.7192997104,285.409166135,16.6512820838,33.3212,235.436684051
 11/17  22:00:00,396.68786086,37.4650033139,105.438683472,0.0,102.647051061,94.1340635361,398.600518316,23.954685637,24.9909,349.654932679
 11/17  23:00:00,330.477097128,37.5281571057,105.629877229,0.0,77.122965704,65.871452062,306.579405747,31.3860150341,16.6606,258.532790713
 11/17  24:00:00,236.830036015,37.4670955117,80.2012418519,0.0,38.286128036,48.4199368926,200.852336764,46.6009751282,8.3303,145.921061636
 11/18  01:00:00,185.711824733,32.7503258356,69.0391227155,0.0,27.7269238854,30.610668775,161.070148648,41.9953987127,3.33212,115.742629936
 11/18  02:00:00,178.838904673,32.7503258356,62.1871704841,0.0,27.7269238854,30.610668775,127.299041968,34.5177969946,3.33212,89.4491249733
 11/18  03:00:00,153.042694957,32.7503258356,53.926434264,0.0,12.7620426787,28.1191506574,123.569837016,29.0236209734,3.33212,91.2140960423
 11/18  04:00:00,149.080275541,32.7503258356,49.9863056192,0.0,12.7620426787,28.1191506574,115.992435255,25.1727566105,3.33212,87.4875586448
 11/18  05:00:00,155.63550847,32.7503258356,49.9709199895,0.0,12.7620426787,28.1191506574,141.256799059,22.23927279,3.33212,115.685406269
 11/18  06:00:00,168.293652218,32.7503258356,50.402726424,0.0,12.7620426787,28.1191506574,174.470025841,20.171505959,8.3303,145.968219882
 11/18  07:00:00,260.748792143,36.4009159165,61.2861158369,0.0,42.6918050922,54.3732441037,241.115863836,18.6360946199,16.6606,205.819169216
 11/18  08:00:00,331.37938408,37.3888531076,100.560798476,0.0,42.6918050922,86.1019271793,419.743392838,49.0323748314,24.9909,345.720118007
 11/18  09:00:00,373.729058752,37.3576528172,101.799079534,0.0,57.6566862989,112.030105488,565.859414226,37.0859471984,33.3212,495.452267028
 11/18  10:00:00,324.17594793,37.9154428865,98.3207972262,0.0,57.6566862989,83.6599452969,446.799704848,22.8851728613,66.8089,357.105631987
 11/18  11:00:00,269.467218798,38.0225140564,97.2526013693,0.0,42.6918050922,68.9656133826,361.175578182,8.56804647602,83.4695,269.138031706
 11/18  12:00:00,261.552605474,38.17673792,97.2343718993,0.0,34.9340096728,67.7198543238,302.944879471,3.78837029253,83.4695,215.687009178
 11/18  13:00:00,261.018226398,38.3005117782,97.2399822547,0.0,34.9340096728,67.7198543238,247.598828218,2.32980021697,83.4695,161.799528001
 11/18  14:00:00,251.147630385,38.1781591746,97.0508169408,0.0,34.9340096728,57.9733543238,234.017506834,0.841488244919,75.1392,158.036818589
 11/18  15:00:00,251.748099101,38.1502962561,97.5162131405,0.0,34.9340096728,57.9733543238,224.968239479,0.0,66.8089,158.159339479
 11/18  16:00:00,253.167896797,38.1750446982,99.028328835,0.0,34.9340096728,57.9733543238,231.96552237,0.00269187665963,75.1392,156.823630493
 11/18  17:00:00,288.650494667,37.8792980165,103.41937389,0.0,34.9340096728,62.9068543238,215.333908805,3.10115105669,91.7998,120.432957748
 11/18  18:00:00,332.401760807,37.380765403,106.560054825,0.0,34.9340096728,72.2186844194,211.058033598,9.76328200854,49.9818,151.312951589
 11/18  19:00:00,398.562933604,37.4565883362,106.469660248,0.0,87.0357390804,86.2600435998,245.382913585,14.0556055328,49.9818,181.345508052
 11/18  20:00:00,391.711664968,37.3328046451,105.217465082,0.0,102.000620287,77.6748002752,291.634335576,22.4603452188,33.3212,235.852790357
 11/18  21:00:00,403.518938448,37.3135634367,105.889940316,0.0,102.000620287,88.9820225341,298.041757003,29.2150590045,33.3212,235.505497998
 11/18  22:00:00,392.85824871,37.322316739,104.932513621,0.0,102.000620287,91.6425454185,299.641092595,38.7895835571,24.9909,235.860609038
 11/18  23:00:00,339.921346216,37.3136734605,105.232267815,0.0,87.0357390804,65.871452062,409.797644704,45.0356069733,16.6606,348.10143773
 11/18  24:00:00,249.829863018,37.3135634367,88.8037047389,0.0,42.6918050922,48.4199368926,272.063055695,65.5639131194,8.3303,198.168842576
 11/19  01:00:00,196.123245334,32.7503258356,70.2385135565,0.0,34.4311606118,33.1021868926,169.868308611,44.2165848895,3.33212,122.319603721
 11/19  02:00:00,189.669999785,32.7503258356,63.7920487923,0.0,34.4311606118,33.1021868926,127.123280502,36.3711976197,3.33212,87.4199628822
 11/19  03:00:00,168.534895844,32.7503258356,60.14875648,0.0,19.466279405,30.610668775,120.989579875,30.2342620546,3.33212,87.4231978206
 11/19  04:00:00,165.599369966,32.7503258356,57.2435860429,0.0,19.466279405,30.610668775,113.484328689,22.7310978459,3.33212,87.4211108435
 11/19  05:00:00,171.824800411,32.7503258356,56.8776123253,0.0,19.466279405,30.610668775,145.394363982,20.6765180786,3.33212,121.385725903
 11/19  06:00:00,184.854075292,32.7503258356,57.6843858435,0.0,19.466279405,30.610668775,172.500098589,17.1548062238,8.3303,147.014992365
 11/19  07:00:00,267.404770228,36.0967000764,68.1941192798,0.0,42.6918050922,54.3732441037,239.364710975,16.2260243416,16.6606,206.478086633
 11/19  08:00:00,339.274730404,37.5872967132,99.288777615,0.0,49.3960418185,88.5934452969,394.060297519,19.5575307111,24.9909,349.511866808
 11/19  09:00:00,372.905300173,37.4015897473,100.923214094,0.0,57.6566862989,112.030105488,547.548741441,18.2656273187,33.3212,495.961914122
 11/19  10:00:00,313.369731015,37.9104289624,96.4998168507,0.0,50.9524495726,81.1684271793,433.847390774,12.6776630071,66.8089,354.360827767
 11/19  11:00:00,269.370849758,38.2310874964,96.5979148885,0.0,42.6918050922,68.9656133826,362.981735199,6.42487614633,83.4695,273.087359053
 11/19  12:00:00,266.329207569,38.3345337351,96.5520487977,0.0,38.286128036,68.9656133826,304.435685522,1.57136324058,83.4695,219.394822281
 11/19  13:00:00,265.171431235,38.4330799964,96.4427866767,0.0,38.286128036,68.9656133826,238.438594488,0.0,83.4695,154.969094488
 11/19  14:00:00,245.201817601,38.2992951515,95.2995400297,0.0,31.5818913096,56.727595265,236.512053674,0.0,75.1392,161.372853674
 11/19  15:00:00,245.89931514,38.2155879724,96.1615558386,0.0,31.5818913096,56.727595265,221.070626293,0.0,66.8089,154.261726293
 11/19  16:00:00,246.424428355,38.18718622,96.5837740834,0.0,31.5818913096,56.727595265,229.401490617,0.00694543140668,75.1392,154.255345185
 11/19  17:00:00,284.365779166,37.883439073,103.151446558,0.0,31.5818913096,61.661095265,213.36608872,2.37275401721,91.7998,119.193534703
 11/19  18:00:00,327.133054787,37.3582950938,105.412938512,0.0,31.5818913096,70.9729253606,205.706782122,5.77848142879,49.9818,149.946500693
 11/19  19:00:00,389.209023246,37.3892876038,105.935084547,0.0,80.3315023541,83.7685254822,239.167148056,9.97150204209,49.9818,179.213846014
 11/19  20:00:00,384.219121252,37.3195030916,97.7117600992,0.0,102.000620287,77.6748002752,295.166835894,26.2396531697,33.3212,235.605982724
 11/19  21:00:00,411.914983416,37.3135634367,104.993677943,0.0,108.704857014,91.4735406516,305.909402564,37.6711054605,33.3212,234.917097103
 11/19  22:00:00,383.187796506,37.3413392271,104.333123222,0.0,95.2963835608,89.1510273009,324.450623017,63.8721292253,24.9909,235.587593791
 11/19  23:00:00,330.6311025,37.3338347304,104.902862798,0.0,80.3315023541,63.3799339444,451.02520581,87.0263878269,16.6606,347.338217983
 11/19  24:00:00,248.705296697,37.315447072,87.1856916903,0.0,42.6918050922,48.4199368926,338.462096283,131.653240416,8.3303,198.478555866
 11/20  01:00:00,181.733546747,32.7503258356,67.2818320117,0.0,25.5240853573,30.610668775,152.223839439,33.1331465189,3.33212,115.75857292
 11/20  02:00:00,163.927469436,32.7503258356,56.8646521066,0.0,19.418418834,29.3649097162,119.008207315,28.3579780004,3.33212,87.3181093144
 11/20  03:00:00,150.627361424,32.7503258356,51.5085304176,0.0,12.7620426787,28.1191506574,115.437373971,24.7799163716,3.33212,87.3253375996
 11/20  04:00:00,146.112356026,32.7503258356,47.0229921611,0.0,12.7620426787,28.1191506574,113.155169362,22.1512031056,3.33212,87.6718462562
 11/20  05:00:00,151.96020356,32.7503258356,46.3057113441,0.0,12.7620426787,28.1191506574,145.500949506,20.3454526095,3.33212,121.823376896
 11/20  06:00:00,188.314887593,32.7503258356,55.0341500369,0.0,25.5240853573,30.610668775,225.324013523,18.9829210739,8.3303,198.010792449
 11/20  07:00:00,318.003528394,35.7924842363,86.6674045038,0.0,51.0481707146,78.1489452969,384.194690883,17.8005460075,16.6606,349.733544875
 11/20  08:00:00,379.768902147,37.3392186594,103.400194007,0.0,64.3609230253,109.708623606,523.895024836,35.6720059058,24.9909,463.23211893
 11/20  09:00:00,336.933483748,37.3375475233,103.061193064,0.0,51.0481707146,80.7689615957,418.510929474,26.5159213309,33.3212,358.673808144
 11/20  10:00:00,305.85269147,37.9212259016,99.2300119269,0.0,51.0481707146,71.0224615957,346.670648512,10.5094278506,66.8089,269.352320661
 11/20  11:00:00,257.010532978,38.0146056772,98.3776609395,0.0,32.1804615127,65.7244621605,300.529657232,1.84350875734,83.4695,215.216648475
 11/20  12:00:00,257.629884337,38.0981848044,97.7468108817,0.0,32.1804615127,65.7244621605,245.109822907,0.0,83.4695,161.640322907
 11/20  13:00:00,256.445920146,38.2399720911,96.8989803761,0.0,32.1804615127,65.7244621605,238.163959403,0.0,83.4695,154.694459403
 11/20  14:00:00,245.826480652,38.2740637746,95.6790261629,0.0,32.1804615127,55.9779621605,236.345626447,0.0,75.1392,161.206426447
 11/20  15:00:00,245.982318064,38.2279121952,95.7271630749,0.0,32.1804615127,55.9779621605,221.10096724,0.0,66.8089,154.29206724
 11/20  16:00:00,247.336145967,38.1997455784,97.2457896731,0.0,32.1804615127,55.9779621605,229.419823122,0.0,75.1392,154.280623122
 11/20  17:00:00,282.842963672,37.9260397553,101.464044236,0.0,32.1804615127,60.9114621605,214.283270712,0.0,91.7998,122.483470712
 11/20  18:00:00,333.701005382,37.379729878,104.150301627,0.0,32.1804615127,77.5397301883,226.458757316,0.916124012364,49.9818,175.560833303
 11/20  19:00:00,387.303922442,37.4140460453,103.892814217,0.0,77.122965704,86.2600435998,374.895494646,1.53586897609,49.9818,323.37782567
 11/20  20:00:00,395.189312194,37.3540360144,104.513828598,0.0,102.647051061,80.1663183927,273.400286285,2.82198125647,33.3212,237.257105029
 11/20  21:00:00,420.799777481,37.3420365627,105.233551382,0.0,115.40909374,92.7192997104,279.211713549,10.215187882,33.3212,235.675325667
 11/20  22:00:00,396.981749833,37.4148789808,105.313968248,0.0,102.647051061,94.1340635361,398.230627024,22.9266815399,24.9909,350.313045484
 11/20  23:00:00,329.165313617,37.4831429752,104.211179921,0.0,77.122965704,65.871452062,315.239781543,39.0744909404,16.6606,259.504690602
 11/20  24:00:00,235.302025082,37.4320333669,78.6191295195,0.0,38.286128036,48.4199368926,203.834767122,47.9459331188,8.3303,147.558534003
 11/21  01:00:00,180.035441029,32.7503258356,65.5023734266,0.0,25.5240853573,30.610668775,166.333944143,42.8655721251,3.33212,120.136252018
 11/21  02:00:00,164.21106529,32.7503258356,57.0628941415,0.0,19.418418834,29.3649097162,125.874813254,35.2029123853,3.33212,87.3397808688
 11/21  03:00:00,150.849140759,32.7503258356,51.6580578004,0.0,12.7620426787,28.1191506574,120.336953859,29.6748468032,3.33212,87.3299870562
 11/21  04:00:00,146.067648685,32.7503258356,46.9162929853,0.0,12.7620426787,28.1191506574,116.439002174,25.776196138,3.33212,87.3306860355
 11/21  05:00:00,152.903927325,32.7503258356,46.5536597119,0.0,12.7620426787,28.1191506574,142.104142337,22.9900539802,3.33212,115.781968357
 11/21  06:00:00,187.929488597,32.7503258356,53.9321878595,0.0,25.5240853573,30.610668775,234.252538377,20.7769385599,8.3303,205.145299817
 11/21  07:00:00,315.168128166,36.0967000764,82.7101122603,0.0,51.0481707146,78.1489452969,385.758389998,19.1353251447,16.6606,349.962464854
 11/21  08:00:00,380.830806918,37.3404435445,103.279811173,0.0,64.3609230253,109.708623606,528.114641894,44.8708051456,24.9909,458.252936749
 11/21  09:00:00,337.964456954,37.3457413698,103.194495281,0.0,51.0481707146,80.7689615957,426.504456677,29.6905516963,33.3212,363.49270498
 11/21  10:00:00,307.944717482,37.9267728806,101.439337555,0.0,51.0481707146,71.0224615957,351.715295847,15.4154527537,66.8089,269.490943093
 11/21  11:00:00,257.6658937,38.0182297993,99.7768612915,0.0,32.1804615127,65.7244621605,306.446129685,7.73275000477,83.4695,215.24387968
 11/21  12:00:00,256.178190641,38.1702166807,96.9906534319,0.0,32.1804615127,65.7244621605,245.667625834,1.87966159223,83.4695,160.318464241
 11/21  13:00:00,256.000935328,38.2849633774,97.1686408391,0.0,32.1804615127,65.7244621605,239.55011874,0.0,83.4695,156.08061874
 11/21  14:00:00,246.336548576,38.2632495748,97.2414280435,0.0,32.1804615127,55.9779621605,233.467810202,0.0,75.1392,158.328610202
 11/21  15:00:00,245.888407267,38.2080715844,96.6506891423,0.0,32.1804615127,55.9779621605,224.021648375,0.0,66.8089,157.212748375
 11/21  16:00:00,247.718155504,38.2012847385,98.6377145978,0.0,32.1804615127,55.9779621605,229.456457528,0.0,75.1392,154.317257528
 11/21  17:00:00,283.705141692,37.9089109779,103.533958328,0.0,32.1804615127,60.9114621605,215.955264296,2.81088880114,91.7998,121.344575495
 11/21  18:00:00,334.880675373,37.3588328458,106.758220343,0.0,32.1804615127,77.5397301883,233.227773443,9.31051003979,49.9818,173.935463404
 11/21  19:00:00,367.054252253,37.3946762598,85.2666475488,0.0,77.122965704,86.2600435998,402.646667048,28.4307182001,49.9818,324.234148848
 11/21  20:00:00,387.181604382,37.3260708616,98.2218652877,0.0,102.647051061,80.1663183927,328.347275339,55.1379572504,33.3212,239.888118088
 11/21  21:00:00,419.889748225,37.3135634367,105.477113925,0.0,115.40909374,92.7192997104,344.452958188,75.3707391665,33.3212,235.761019022
 11/21  22:00:00,394.957129218,37.3542081111,104.17839126,0.0,102.647051061,94.1340635361,424.268832708,48.7465808511,24.9909,350.531351857
 11/21  23:00:00,331.068163418,37.4321384781,106.519726752,0.0,77.122965704,65.871452062,318.677368086,41.2308314612,16.6606,260.785936625
 11/21  24:00:00,233.250005357,37.3818473862,76.8245460844,0.0,38.286128036,48.4199368926,217.397215405,60.3148923044,8.3303,148.7520231
 11/22  01:00:00,175.274683098,32.7503258356,60.9745988223,0.0,25.5240853573,30.610668775,165.079669888,43.7183838528,3.33212,118.029166036
 11/22  02:00:00,158.974542408,32.7503258356,52.0327738235,0.0,19.418418834,29.3649097162,126.920108776,36.2423145701,3.33212,87.3456742059
 11/22  03:00:00,145.836393897,32.7503258356,46.8323800786,0.0,12.7620426787,28.1191506574,121.395451935,30.7245386126,3.33212,87.3387933225
 11/22  04:00:00,140.083847659,32.7503258356,41.1213567283,0.0,12.7620426787,28.1191506574,117.612526249,26.9321972029,3.33212,87.3482090464
 11/22  05:00:00,146.827790876,32.7503258356,41.2934462423,0.0,12.7620426787,28.1191506574,143.645104235,24.5007160214,3.33212,115.812268214
 11/22  06:00:00,211.990245107,32.7503258356,78.7228702482,0.0,25.5240853573,30.610668775,236.024063604,22.4789830078,8.3303,205.214780596
 11/22  07:00:00,335.745416707,35.2220795362,104.916538682,0.0,51.0481707146,78.1489452969,387.747025779,20.9157952178,16.6606,350.170630561
 11/22  08:00:00,380.634751523,37.3174738131,103.609261123,0.0,64.3609230253,109.708623606,577.175809769,91.7658789165,24.9909,460.419030852
 11/22  09:00:00,328.905683919,37.3329281205,95.1878745266,0.0,51.0481707146,80.7689615957,424.019867379,28.4113916048,33.3212,362.287275774
 11/22  10:00:00,306.808474435,37.923572177,100.510296704,0.0,51.0481707146,71.0224615957,346.800531239,10.4081124731,66.8089,269.583518766
 11/22  11:00:00,256.150479164,38.0134319113,98.1159916653,0.0,32.1804615127,65.7244621605,303.566457451,4.75116876512,83.4695,215.345788686
 11/22  12:00:00,256.88802164,38.1097895683,97.6765656801,0.0,32.1804615127,65.7244621605,245.879420737,0.698022785887,83.4695,161.711897951
 11/22  13:00:00,255.994759372,38.2118056266,97.0595811685,0.0,32.1804615127,65.7244621605,238.207290318,0.0,83.4695,154.737790318
 11/22  14:00:00,245.926042015,38.2308379228,96.3268106831,0.0,32.1804615127,55.9779621605,236.429227525,0.0,75.1392,161.290027525
 11/22  15:00:00,245.959204213,38.218510132,96.2081416005,0.0,32.1804615127,55.9779621605,221.152495601,0.0,66.8089,154.343595601
 11/22  16:00:00,247.666850856,38.1994704503,98.2480188747,0.0,32.1804615127,55.9779621605,229.466661958,0.0,75.1392,154.327461958
 11/22  17:00:00,286.260548976,37.9186538037,102.994512282,0.0,32.1804615127,60.9114621605,214.89959252,0.5983378735,91.7998,122.501454646
 11/22  18:00:00,333.736790047,37.3731377487,105.480793238,0.0,32.1804615127,77.5397301883,235.734870432,6.91465055748,49.9818,178.838419875
 11/22  19:00:00,379.175185249,37.407045519,97.2962176402,0.0,77.122965704,86.2600435998,388.093744164,17.2219350181,49.9818,320.890009146
 11/22  20:00:00,384.023428519,37.3377026717,94.6961015617,0.0,102.647051061,80.1663183927,302.628832757,32.5093501598,33.3212,236.798282597
 11/22  21:00:00,420.225404273,37.3222246299,105.587598204,0.0,115.40909374,92.7192997104,313.596799599,40.136200372,33.3212,240.139399227
 11/22  22:00:00,395.350980137,37.3617086191,104.155606705,0.0,102.647051061,94.1340635361,440.136108641,65.8098621937,24.9909,349.335346447
 11/22  23:00:00,326.826137794,37.4162654069,101.589389687,0.0,77.122965704,65.871452062,408.907887831,128.940780088,16.6606,263.306507742
 11/22  24:00:00,248.112946606,37.3503243557,90.8211636174,0.0,38.286128036,48.4199368926,279.755223029,125.34960653,8.3303,146.075316498
 11/23  01:00:00,191.932431255,32.7503258356,66.0268952305,0.0,34.4311606118,33.1021868926,153.413918778,27.6672472846,3.33212,122.414551493
 11/23  02:00:00,179.395001861,32.7503258356,53.5271425238,0.0,34.4311606118,33.1021868926,115.475091369,24.6845748558,3.33212,87.4583965136
 11/23  03:00:00,155.17460455,32.7503258356,46.8281704639,0.0,19.466279405,30.610668775,113.305625476,22.5069634813,3.33212,87.4665419948
 11/23  04:00:00,150.728111717,32.7503258356,42.4145270659,0.0,19.466279405,30.610668775,115.96330231,20.9621792864,3.33212,91.6690030236
 11/23  05:00:00,155.762299367,32.7503258356,40.8976391237,0.0,19.466279405,30.610668775,141.261825439,20.0482993734,3.33212,117.881406066
 11/23  06:00:00,167.660789186,32.7503258356,40.5740143239,0.0,19.466279405,30.610668775,174.151640979,19.5249033434,8.3303,146.296437636
 11/23  07:00:00,248.090490205,35.2601065162,49.7942390583,0.0,42.6918050922,54.3732441037,242.586264216,19.1959358797,16.6606,206.729728337
 11/23  08:00:00,332.887931942,37.3149325908,92.2946235934,0.0,49.3960418185,88.5934452969,472.794213585,97.4400323346,24.9909,350.36328125
 11/23  09:00:00,373.608557296,37.3227582627,100.913626337,0.0,57.6566862989,112.030105488,613.744361374,82.2923554028,33.3212,498.130805972
 11/23  10:00:00,315.903964379,37.9125035257,99.1725453438,0.0,50.9524495726,81.1684271793,463.413404352,32.7362159055,66.8089,363.868288447
 11/23  11:00:00,270.080154348,38.0639932805,98.0448477954,0.0,42.6918050922,68.9656133826,373.759906154,20.1674848926,83.4695,270.122921261
 11/23  12:00:00,267.2653497,38.119658116,98.5139605802,0.0,38.286128036,68.9656133826,310.470367173,10.9460303888,83.4695,216.054836785
 11/23  13:00:00,266.601611927,38.2673554266,98.1407623028,0.0,38.286128036,68.9656133826,250.00353131,4.97176878941,83.4695,161.56226252
 11/23  14:00:00,246.893708141,38.1930629934,97.5135353876,0.0,31.5818913096,56.727595265,238.451206588,2.02407312532,75.1392,161.287933463
 11/23  15:00:00,246.646048443,38.1657878102,97.1543408404,0.0,31.5818913096,56.727595265,222.134475602,0.73239785969,66.8089,154.593177742
 11/23  16:00:00,248.513939295,38.1827361387,99.0775623428,0.0,31.5818913096,56.727595265,229.534281306,0.0230225240056,75.1392,154.372058782
 11/23  17:00:00,287.217187228,37.8786908167,103.870770279,0.0,31.5818913096,61.661095265,217.12026535,2.78265874209,91.7998,122.537806608
 11/23  18:00:00,317.430047047,37.3190162274,96.4791901237,0.0,31.5818913096,70.9729253606,211.427106067,14.7746468274,49.9818,146.67065924
 11/23  19:00:00,381.968290745,37.3503615509,99.4989211477,0.0,80.3315023541,83.7685254822,258.321967444,25.3471506253,49.9818,182.993016819
 11/23  20:00:00,392.1652885,37.3135634367,105.727681092,0.0,102.000620287,77.6748002752,307.956360568,35.1446448885,33.3212,239.490515679
 11/23  21:00:00,411.78286086,37.3135634367,104.610480344,0.0,108.704857014,91.4735406516,347.554627386,79.6778556775,33.3212,234.555571709
 11/23  22:00:00,383.887290026,37.3135634367,104.716428864,0.0,95.2963835608,89.1510273009,358.926982462,97.2880576841,24.9909,236.648024778
 11/23  23:00:00,331.266288498,37.3135634367,105.239431869,0.0,80.3315023541,63.3799339444,473.189639896,110.575756495,16.6606,345.953283402
 11/23  24:00:00,241.803804635,37.3135634367,80.0899297591,0.0,42.6918050922,48.4199368926,333.03335519,124.138673122,8.3303,200.564382069
 11/24  01:00:00,175.540674714,32.7503258356,61.1131815244,0.0,25.5240853573,30.610668775,147.135634656,27.9651993759,3.33212,115.83831528
 11/24  02:00:00,157.692827191,32.7503258356,50.6556269729,0.0,19.418418834,29.3649097162,118.901426259,24.7790272846,3.33212,90.7902789747
 11/24  03:00:00,144.645551236,32.7503258356,45.556957426,0.0,12.7620426787,28.1191506574,116.068491286,22.5537696422,3.33212,90.1826016439
 11/24  04:00:00,141.791582708,32.7503258356,42.7204884424,0.0,12.7620426787,28.1191506574,111.652213918,20.9502699048,3.33212,87.369824013
 11/24  05:00:00,149.341779582,32.7503258356,43.0681616043,0.0,12.7620426787,28.1191506574,138.929708671,19.7781422743,3.33212,115.819446397
 11/24  06:00:00,183.850741193,32.7503258356,49.9480384941,0.0,25.5240853573,30.610668775,232.653196571,18.9893611773,8.3303,205.333535394
 11/24  07:00:00,310.300870909,35.0319446361,76.2595234931,0.0,51.0481707146,78.1489452969,385.85379347,18.5909958989,16.6606,350.602197571
 11/24  08:00:00,381.093055909,37.3135634367,103.154974568,0.0,64.3609230253,109.708623606,583.37971844,98.1427430928,24.9909,460.246075347
 11/24  09:00:00,338.940221618,37.3135634367,103.829146145,0.0,51.0481707146,80.7689615957,480.535189934,83.5616372236,33.3212,363.65235271
 11/24  10:00:00,307.521304911,37.9072959704,101.156725384,0.0,51.0481707146,71.0224615957,365.240973056,28.6341519593,66.8089,269.797921097
