Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/24  11:00:00,256.65602807,37.9979305042,98.5496995195,0.0,32.1804615127,65.7244621605,309.207087164,10.2476385989,83.4695,215.489948565
 11/24  12:00:00,257.93671178,38.0533723789,98.6758352649,0.0,32.1804615127,65.7244621605,248.562687906,3.29422433175,83.4695,161.798963574
 11/24  13:00:00,256.159103626,38.1926335144,96.884847665,0.0,32.1804615127,65.7244621605,245.293371884,0.295315997531,83.4695,161.528555886
 11/24  14:00:00,246.089354325,38.247774576,96.1382759201,0.0,32.1804615127,55.9779621605,229.781382407,0.00950622657174,75.1392,154.632676181
 11/24  15:00:00,246.657940615,38.174412665,96.8510307721,0.0,32.1804615127,55.9779621605,221.209208534,0.0142728671102,66.8089,154.386035667
 11/24  16:00:00,248.301782897,38.1804649049,98.533039474,0.0,32.1804615127,55.9779621605,236.907633245,0.635544178146,75.1392,161.132889067
 11/24  17:00:00,288.335577729,37.8820069935,105.115924534,0.0,32.1804615127,60.9114621605,214.269209831,6.38166221012,91.7998,116.087747621
 11/24  18:00:00,333.48501022,37.3535526897,104.75156815,0.0,32.1804615127,77.5397301883,236.898616205,8.00317312595,49.9818,178.913643079
 11/24  19:00:00,384.771929749,37.3953616269,102.266827924,0.0,77.122965704,86.2600435998,387.81280113,14.9928435046,49.9818,322.838157625
 11/24  20:00:00,393.060491977,37.3299970336,103.90627134,0.0,102.647051061,80.1663183927,300.723622595,24.7014470239,33.3212,242.700975571
 11/24  21:00:00,419.907636067,37.3135923803,105.382558083,0.0,115.40909374,92.7192997104,302.912319643,33.5736706899,33.3212,236.017448954
 11/24  22:00:00,394.899201082,37.3582288865,103.807711582,0.0,102.647051061,94.1340635361,414.897597374,38.7184240307,24.9909,351.188273343
 11/24  23:00:00,330.262485748,37.4266821767,105.375572844,0.0,77.122965704,65.871452062,341.156687907,57.5700605528,16.6606,266.926027354
 11/24  24:00:00,234.707877104,37.3815533592,77.9114639847,0.0,38.286128036,48.4199368926,245.763151317,91.2930650481,8.3303,146.139786269
 11/25  01:00:00,181.220987626,32.7503258356,64.5576029766,0.0,27.7269238854,30.610668775,160.174094942,41.0012955635,3.33212,115.840679378
 11/25  02:00:00,174.590262942,32.7503258356,57.9385391346,0.0,27.7269238854,30.610668775,124.880057958,34.1715171687,3.33212,87.376420789
 11/25  03:00:00,151.478943092,32.7503258356,52.3404160321,0.0,12.7620426787,28.1191506574,119.627941722,28.9237591538,3.33212,87.372062568
 11/25  04:00:00,147.163533308,32.7503258356,48.0499334824,0.0,12.7620426787,28.1191506574,121.919300656,24.9646254515,3.33212,93.6225552044
 11/25  05:00:00,154.954090705,32.7503258356,49.2630683782,0.0,12.7620426787,28.1191506574,141.146748249,22.0004991739,3.33212,115.814129075
 11/25  06:00:00,169.889363403,32.7503258356,51.9578545151,0.0,12.7620426787,28.1191506574,174.268010012,19.7804844344,8.3303,146.157225578
 11/25  07:00:00,264.863751993,36.4009159165,62.5679868734,0.0,42.6918050922,54.3732441037,241.050419892,18.1050133746,16.6606,206.284806517
 11/25  08:00:00,323.910477547,37.3805742837,93.3407921833,0.0,42.6918050922,86.1019271793,401.578173718,25.7755689443,24.9909,350.811704774
 11/25  09:00:00,376.520718182,37.3410701416,104.747344082,0.0,57.6566862989,112.030105488,560.267393154,27.7418752573,33.3212,499.204317897
 11/25  10:00:00,330.982065525,37.8992930019,105.613165402,0.0,57.6566862989,83.6599452969,450.935167753,22.9974474334,66.8089,361.128820319
 11/25  11:00:00,274.666297006,37.9879751138,103.191852217,0.0,42.6918050922,68.9656133826,371.586561855,15.9274445704,83.4695,272.189617284
 11/25  12:00:00,266.724759374,38.0514865513,103.111633264,0.0,34.9340096728,67.7198543238,307.991437735,8.36445805613,83.4695,216.157479679
 11/25  13:00:00,265.472566474,38.1212708896,102.308297552,0.0,34.9340096728,67.7198543238,251.630484427,6.09409559462,83.4695,162.066888832
 11/25  14:00:00,254.274089998,38.107640512,100.545119469,0.0,34.9340096728,57.9733543238,240.690081915,3.7334284318,75.1392,161.817453483
 11/25  15:00:00,254.360583194,38.1366884884,100.432936999,0.0,34.9340096728,57.9733543238,230.676824672,2.30990013177,66.8089,161.55802454
 11/25  16:00:00,257.322075366,38.1597043283,103.809371814,0.0,34.9340096728,57.9733543238,234.715312197,4.7113466296,75.1392,154.864765567
 11/25  17:00:00,294.349590238,37.8584409042,106.631492739,0.0,34.9340096728,62.9068543238,221.956053998,7.43844985154,91.7998,122.717804146
 11/25  18:00:00,333.582459862,37.367655969,107.531166412,0.0,34.9340096728,72.2186844194,212.747982063,9.36773946725,49.9818,153.398442596
 11/25  19:00:00,399.257572711,37.4481209812,106.770017894,0.0,87.0357390804,86.2600435998,240.034520278,10.3200416878,49.9818,179.73267859
 11/25  20:00:00,392.668105355,37.3320537852,105.465381066,0.0,102.000620287,77.6748002752,280.872038679,11.0891719898,33.3212,236.461666689
 11/25  21:00:00,403.37725107,37.3135634367,104.895361629,0.0,102.000620287,88.9820225341,288.055871903,12.035697364,33.3212,242.698974539
 11/25  22:00:00,393.59656333,37.3384363709,104.913453603,0.0,102.000620287,91.6425454185,275.256334078,13.0011781176,24.9909,237.26425596
 11/25  23:00:00,341.546538054,37.3279650305,106.368139813,0.0,87.0357390804,65.871452062,387.233461707,20.9766929925,16.6606,349.596168714
 11/25  24:00:00,259.913739321,37.3135634367,98.614634632,0.0,42.6918050922,48.4199368926,240.75718982,28.5117841822,8.3303,203.915105637
 11/26  01:00:00,175.093073649,32.7503258356,49.285527692,0.0,34.4311606118,33.1021868926,142.76462981,21.8428754038,3.33212,117.589634406
 11/26  02:00:00,178.12548353,32.7503258356,52.3203620057,0.0,34.4311606118,33.1021868926,119.827273649,29.0021315627,3.33212,87.4930220863
 11/26  03:00:00,158.672115282,32.7503258356,50.3540094862,0.0,19.466279405,30.610668775,129.367713576,32.2909365519,3.33212,93.7446570241
 11/26  04:00:00,157.84031769,32.7503258356,49.5391272864,0.0,19.466279405,30.610668775,118.626826716,27.8055416567,3.33212,87.4891650596
 11/26  05:00:00,166.010133605,32.7503258356,51.1189476877,0.0,19.466279405,30.610668775,143.374550338,24.1565856602,3.33212,115.885844677
 11/26  06:00:00,180.456085828,32.7503258356,53.330392575,0.0,19.466279405,30.610668775,182.5824713,21.2056373863,8.3303,153.046533914
 11/26  07:00:00,266.178627234,36.2488079964,64.0323709426,0.0,42.6918050922,54.3732441037,247.688795131,24.1021483899,16.6606,206.926046741
 11/26  08:00:00,338.720441559,37.6463454724,98.6632118052,0.0,49.3960418185,88.5934452969,401.863381106,25.8589539631,24.9909,351.013527143
 11/26  09:00:00,373.02736573,37.4332539616,100.99473458,0.0,57.6566862989,112.030105488,555.112797327,22.0491529378,33.3212,499.742444389
 11/26  10:00:00,312.857187836,37.9177390463,95.7480121959,0.0,50.9524495726,81.1684271793,442.061866887,10.7336534559,66.8089,364.519313431
 11/26  11:00:00,270.707966311,38.2102074991,97.9059218913,0.0,42.6918050922,68.9656133826,359.477792054,5.54667680877,83.4695,270.461615245
 11/26  12:00:00,266.835136932,38.1820089685,97.3088533023,0.0,38.286128036,68.9656133826,303.904851598,1.8577669591,83.4695,218.577584639
 11/26  13:00:00,266.609002142,38.3028940159,97.4102961644,0.0,38.286128036,68.9656133826,242.977678609,0.0,83.4695,159.508178609
 11/26  14:00:00,248.482119218,38.1234687776,98.4972601282,0.0,31.5818913096,56.727595265,236.800514518,0.0439463155293,75.1392,161.617368203
 11/26  15:00:00,248.643338656,38.1502094942,98.7602693783,0.0,31.5818913096,56.727595265,221.355124568,0.0821894316935,66.8089,154.464035136
 11/26  16:00:00,251.40165957,38.1720157332,102.181331397,0.0,31.5818913096,56.727595265,237.904278139,2.8490885179,75.1392,159.915989621
 11/26  17:00:00,288.751461433,37.8723907715,105.527672296,0.0,31.5818913096,61.661095265,215.138305491,6.0218242532,91.7998,117.316681238
 11/26  18:00:00,328.054264587,37.3595216212,106.578852523,0.0,31.5818913096,70.9729253606,211.204050904,7.78117043068,49.9818,153.441080474
 11/26  19:00:00,389.879687144,37.3911866227,106.874878636,0.0,80.3315023541,83.7685254822,242.31307794,12.8062122047,49.9818,179.525065735
 11/26  20:00:00,392.6222767,37.3225918885,105.879540604,0.0,102.000620287,77.6748002752,286.363704751,16.8526499803,33.3212,236.18985477
 11/26  21:00:00,411.961531535,37.3135634367,104.708087903,0.0,108.704857014,91.4735406516,286.364931701,17.5475007323,33.3212,235.496230969
 11/26  22:00:00,383.722496136,37.3887951936,104.590396675,0.0,95.2963835608,89.1510273009,285.536540798,18.3637115501,24.9909,242.181929248
 11/26  23:00:00,331.045779903,37.3864847089,105.152771267,0.0,80.3315023541,63.3799339444,382.803122572,20.6296345864,16.6606,345.512887986
 11/26  24:00:00,267.270738138,37.3584435226,105.893342389,0.0,42.6918050922,48.4199368926,234.437085343,23.1229714051,8.3303,202.983813938
 11/27  01:00:00,169.57665635,32.7503258356,55.1752169479,0.0,25.5240853573,30.610668775,137.547782257,18.3189417008,3.33212,115.896720556
 11/27  02:00:00,166.653965103,32.7503258356,59.6540355185,0.0,19.418418834,29.3649097162,114.01925343,17.0495571126,3.33212,93.6375763177
 11/27  03:00:00,157.979950368,32.7503258356,58.9265994622,0.0,12.7620426787,28.1191506574,106.632689358,15.9029986475,3.33212,87.3975707108
 11/27  04:00:00,173.873123417,34.2714050359,73.1472069798,0.0,12.7620426787,28.1191506574,105.623311365,14.8989913224,3.33212,87.3922000428
 11/27  05:00:00,160.180413208,33.5108654358,53.7197224748,0.0,12.7620426787,28.1191506574,129.029316782,9.79996094564,3.33212,115.897235837
 11/27  06:00:00,212.516140356,35.0319446361,76.7415444426,0.0,25.5240853573,30.610668775,224.455489923,10.6081723421,8.3303,205.517017581
 11/27  07:00:00,311.66258844,35.3361604762,77.965812912,0.0,51.0481707146,78.1489452969,386.77364903,18.8735943338,16.6606,351.239454696
 11/27  08:00:00,371.271811784,37.347063578,95.2913123047,0.0,64.3609230253,109.708623606,522.039465669,27.8772781043,24.9909,469.171287565
 11/27  09:00:00,337.281092878,37.3187119863,103.754684771,0.0,51.0481707146,80.7689615957,418.4310702,27.2246054713,33.3212,357.885264729
 11/27  10:00:00,297.804767975,37.8926968212,91.956797707,0.0,51.0481707146,71.0224615957,379.443389894,34.79999894,66.8089,277.834490954
 11/27  11:00:00,226.849727896,37.9774296072,69.7474063391,0.0,32.1804615127,65.7244621605,339.982077884,40.9267102946,83.4695,215.585867589
 11/27  12:00:00,242.865338384,38.0273366591,84.9369313599,0.0,32.1804615127,65.7244621605,272.789980497,30.0380279378,83.4695,159.28245256
 11/27  13:00:00,260.671892422,38.0683253928,102.512219801,0.0,32.1804615127,65.7244621605,252.16233483,11.1971933885,83.4695,157.495641441
 11/27  14:00:00,253.11489955,38.1045359087,104.081688374,0.0,32.1804615127,55.9779621605,241.680517511,5.11219656211,75.1392,161.429120949
 11/27  15:00:00,252.039020168,38.1321953421,102.611847051,0.0,32.1804615127,55.9779621605,224.539304089,3.23070947275,66.8089,154.499694617
 11/27  16:00:00,253.316725591,38.1603956487,104.211757131,0.0,32.1804615127,55.9779621605,237.215268854,3.31145347887,75.1392,158.764615375
 11/27  17:00:00,285.656711784,37.8633585199,102.635959029,0.0,32.1804615127,60.9114621605,220.62171395,10.3620590367,91.7998,118.459854913
 11/27  18:00:00,298.222838588,37.318477968,70.2026382448,0.0,32.1804615127,77.5397301883,255.428146602,26.3857322514,49.9818,179.06061435
 11/27  19:00:00,367.70418276,37.3578587984,85.8381266101,0.0,77.122965704,86.2600435998,408.755291268,34.3649778942,49.9818,324.408513374
 11/27  20:00:00,384.227756745,37.314479314,94.80145554,0.0,102.647051061,80.1663183927,310.054326536,34.7182658303,33.3212,242.014860706
 11/27  21:00:00,416.140012854,37.3135634367,101.370365516,0.0,115.40909374,92.7192997104,315.346486873,45.7437523395,33.3212,236.281534533
 11/27  22:00:00,396.838361756,37.3408467257,105.625871463,0.0,102.647051061,94.1340635361,420.459498691,43.6371967544,24.9909,351.831401937
 11/27  23:00:00,319.545549397,37.4022158598,94.8922088285,0.0,77.122965704,65.871452062,331.999436693,48.073596082,16.6606,267.265240611
 11/27  24:00:00,222.69142104,37.3661171356,66.2312631656,0.0,38.286128036,48.4199368926,210.072289542,55.5277004118,8.3303,146.21428913
 11/28  01:00:00,169.270121441,32.7503258356,54.8640033656,0.0,25.5240853573,30.610668775,171.637953816,45.9612621872,3.33212,122.344571629
 11/28  02:00:00,154.580300747,32.7503258356,47.5367067556,0.0,19.418418834,29.3649097162,127.768358978,37.0309147125,3.33212,87.4053242652
 11/28  03:00:00,142.25932317,32.7503258356,43.1583211853,0.0,12.7620426787,28.1191506574,121.168216242,30.4396122416,3.33212,87.3964840006
 11/28  04:00:00,122.298970841,32.7503258356,23.3068882321,0.0,12.7620426787,28.1191506574,116.62023362,25.8850203274,3.33212,87.4030932921
 11/28  05:00:00,130.674304665,32.7503258356,24.4834007078,0.0,12.7620426787,28.1191506574,148.372684556,22.6813084527,3.33212,122.359256103
 11/28  06:00:00,180.130603518,32.7503258356,46.2262502286,0.0,25.5240853573,30.610668775,228.267866666,20.2478259587,8.3303,199.689740707
 11/28  07:00:00,310.25652018,35.2601065162,75.9543928549,0.0,51.0481707146,78.1489452969,387.230059928,18.4887733139,16.6606,352.080686614
 11/28  08:00:00,379.819379301,37.3529688493,102.492505417,0.0,64.3609230253,109.708623606,542.070866648,47.9269082117,24.9909,469.153058437
 11/28  09:00:00,339.152260826,37.320647898,104.665312565,0.0,51.0481707146,80.7689615957,431.683739962,36.9461594992,33.3212,361.416380463
 11/28  10:00:00,309.501100906,37.9087129121,103.294830997,0.0,51.0481707146,71.0224615957,375.279114276,35.0196766515,66.8089,273.450537625
 11/28  11:00:00,259.240338157,37.998494956,101.522283033,0.0,32.1804615127,65.7244621605,322.048731832,22.8577540247,83.4695,215.721477807
 11/28  12:00:00,259.774560491,38.0536951069,101.076392319,0.0,32.1804615127,65.7244621605,257.684138711,12.2953643928,83.4695,161.919274318
 11/28  13:00:00,258.180200373,38.1036123978,99.8793341027,0.0,32.1804615127,65.7244621605,253.325831287,8.19649110476,83.4695,161.659840182
 11/28  14:00:00,247.771401068,38.1467155409,98.8017850661,0.0,32.1804615127,55.9779621605,233.52215275,3.64545230975,75.1392,154.73750044
 11/28  15:00:00,249.746932216,38.1611128454,101.158984166,0.0,32.1804615127,55.9779621605,232.295267477,4.24647770776,66.8089,161.239889769
 11/28  16:00:00,250.26989948,38.1860471412,102.061348561,0.0,32.1804615127,55.9779621605,235.522336773,5.84710807935,75.1392,154.536028693
 11/28  17:00:00,265.018625899,37.8796970586,82.8338532796,0.0,32.1804615127,60.9114621605,233.526563452,19.0941403345,91.7998,122.632623117
 11/28  18:00:00,298.48307986,37.3135634367,70.7878214148,0.0,32.1804615127,77.5397301883,272.702236137,43.5895329114,49.9818,179.130903225
 11/28  19:00:00,372.93220632,37.3385552394,91.175081754,0.0,77.122965704,86.2600435998,432.216429095,60.3094418731,49.9818,321.925187222
 11/28  20:00:00,385.808090675,37.3135634367,97.0056362543,0.0,102.647051061,80.1663183927,328.666126528,50.8670444109,33.3212,244.477882117
 11/28  21:00:00,419.907098231,37.3135634367,105.662582068,0.0,115.40909374,92.7192997104,341.741456817,72.0722583551,33.3212,236.347998462
 11/28  22:00:00,395.983731455,37.3149773692,105.137819141,0.0,102.647051061,94.1340635361,467.812460378,90.7799742827,24.9909,352.041586096
 11/28  23:00:00,316.106405681,37.3537007551,91.4770861039,0.0,77.122965704,65.871452062,375.461861488,91.4367834872,16.6606,267.364478001
 11/28  24:00:00,219.480673493,37.3207054647,62.5185217177,0.0,38.286128036,48.4199368926,311.019152304,156.443744672,8.3303,146.245107632
 11/29  01:00:00,164.577617989,32.7503258356,50.3492079179,0.0,25.5240853573,30.610668775,151.871624628,32.6075952665,3.33212,115.931909362
 11/29  02:00:00,150.93833018,32.7503258356,44.0422852011,0.0,19.418418834,29.3649097162,125.213776491,28.2215307286,3.33212,93.6601257625
 11/29  03:00:00,138.388392698,32.7503258356,39.4214769615,0.0,12.7620426787,28.1191506574,115.758278661,25.0158998009,3.33212,87.4102588602
 11/29  04:00:00,142.001055693,32.7503258356,43.0257180606,0.0,12.7620426787,28.1191506574,113.549068619,22.8024027611,3.33212,87.4145458576
 11/29  05:00:00,171.007589945,32.7503258356,65.3554591671,0.0,12.7620426787,28.1191506574,144.149485707,21.2838046187,3.33212,119.533561088
 11/29  06:00:00,196.376930193,32.7503258356,63.1095228996,0.0,25.5240853573,30.610668775,230.383052412,20.3723914944,8.3303,201.680360918
 11/29  07:00:00,319.105012573,35.0319446361,85.7333705193,0.0,51.0481707146,78.1489452969,388.08036761,19.6048400064,16.6606,351.814927604
 11/29  08:00:00,380.325020899,37.3855238008,103.331945133,0.0,64.3609230253,109.708623606,588.8117934,91.8963075994,24.9909,471.9245858
 11/29  09:00:00,319.156781036,37.3135634367,84.9918172176,0.0,51.0481707146,80.7689615957,486.148600698,93.2880138772,33.3212,359.539386821
 11/29  10:00:00,310.745144825,37.9042171484,104.341810411,0.0,51.0481707146,71.0224615957,413.273824541,71.0357152225,66.8089,275.429209318
 11/29  11:00:00,259.653275987,38.0015000725,102.233972658,0.0,32.1804615127,65.7244621605,339.289125621,40.0414933392,83.4695,215.778132282
 11/29  12:00:00,259.270000631,38.0555908253,101.200742573,0.0,32.1804615127,65.7244621605,279.072417443,33.6526958075,83.4695,161.950221636
 11/29  13:00:00,257.83788563,38.0962583078,100.406233196,0.0,32.1804615127,65.7244621605,280.267244948,35.1042733859,83.4695,161.693471562
 11/29  14:00:00,249.255926444,38.1299000608,101.582495661,0.0,32.1804615127,55.9779621605,260.508856255,30.6085423244,75.1392,154.76111393
 11/29  15:00:00,252.114815836,38.1557791291,104.57875617,0.0,32.1804615127,55.9779621605,251.896926636,23.8107562028,66.8089,161.277270433
 11/29  16:00:00,252.851473965,38.1805128036,105.30214628,0.0,32.1804615127,55.9779621605,261.29999667,31.6013193397,75.1392,154.55947733
 11/29  17:00:00,275.398229492,37.8767970222,93.4022627107,0.0,32.1804615127,60.9114621605,251.010019221,36.5643167434,91.7998,122.645902478
 11/29  18:00:00,315.800761757,37.313773735,88.1827245044,0.0,32.1804615127,77.5397301883,271.841895454,42.7118374272,49.9818,179.148258027
 11/29  19:00:00,381.77404883,37.342263599,99.7935420101,0.0,77.122965704,86.2600435998,480.096139202,108.032815112,49.9818,322.08152409
 11/29  20:00:00,384.045235603,37.3135634367,94.1398292179,0.0,102.647051061,80.1663183927,413.304802417,135.424414451,33.3212,244.559187966
 11/29  21:00:00,414.153907487,37.3135634367,98.8990471017,0.0,115.40909374,92.7192997104,390.144984209,120.382481633,33.3212,236.441302576
 11/29  22:00:00,396.532821151,37.3135634367,104.859253252,0.0,102.647051061,94.1340635361,496.425392097,119.183024052,24.9909,352.251468046
 11/29  23:00:00,309.402856756,37.3135634367,84.2558135673,0.0,77.122965704,65.871452062,414.881238096,130.735989089,16.6606,267.484649007
 11/29  24:00:00,213.12030892,37.3135634367,56.0498068925,0.0,38.286128036,48.4199368926,300.043195151,145.445308115,8.3303,146.267587037
 11/30  01:00:00,159.114230825,32.7503258356,44.9561162342,0.0,25.5240853573,30.610668775,155.972104878,30.2874808844,3.33212,122.352503994
 11/30  02:00:00,143.516199725,32.7503258356,36.7069921097,0.0,19.418418834,29.3649097162,118.01568973,27.2687437358,3.33212,87.4148259941
 11/30  03:00:00,130.963884351,32.7503258356,32.0776633466,0.0,12.7620426787,28.1191506574,115.918511519,25.1643213422,3.33212,87.4220701768
 11/30  04:00:00,131.771775817,32.7503258356,32.8985163473,0.0,12.7620426787,28.1191506574,119.482385528,23.6857522026,3.33212,92.4645133251
 11/30  05:00:00,157.68790034,32.7503258356,52.1624164621,0.0,12.7620426787,28.1191506574,143.137492348,22.6543732548,3.33212,117.150999093
 11/30  06:00:00,188.467056425,32.7503258356,55.3116921862,0.0,25.5240853573,30.610668775,235.978060347,21.9527577431,8.3303,205.695002604
 11/30  07:00:00,314.758999639,34.2714050359,82.2320188175,0.0,51.0481707146,78.1489452969,389.84963371,21.3110193159,16.6606,351.878014394
 11/30  08:00:00,382.381410756,37.3135634367,105.420310535,0.0,64.3609230253,109.708623606,614.748970497,121.990570689,24.9909,467.767499808
 11/30  09:00:00,339.477918081,37.3135634367,105.000760141,0.0,51.0481707146,80.7689615957,518.213685337,124.009884691,33.3212,360.882600646
 11/30  10:00:00,306.435058426,37.699419994,99.8481415495,0.0,51.0481707146,71.0224615957,443.372391539,98.3937758645,66.8089,278.169715674
 11/30  11:00:00,262.232758251,37.9451487673,104.430894686,0.0,32.1804615127,65.7244621605,379.362685143,80.1035502023,83.4695,215.789634941
 11/30  12:00:00,259.967544798,38.0461987245,101.83635207,0.0,32.1804615127,65.7244621605,286.024246504,40.6135906541,83.4695,161.94115585
 11/30  13:00:00,257.878200106,38.0850795628,100.477227009,0.0,32.1804615127,65.7244621605,274.514863614,33.8868114347,83.4695,157.158552179
 11/30  14:00:00,247.693000788,38.1200076118,99.9492463837,0.0,32.1804615127,55.9779621605,266.893676956,32.3828495785,75.1392,159.371627378
 11/30  15:00:00,248.53661835,38.1480522385,100.835567121,0.0,32.1804615127,55.9779621605,251.119190506,25.2209265689,66.8089,159.089363937
 11/30  16:00:00,249.961138923,38.1724952921,102.307149,0.0,32.1804615127,55.9779621605,255.34171482,23.4007616157,75.1392,156.801753204
 11/30  17:00:00,282.416342871,37.8701390901,100.351614697,0.0,32.1804615127,60.9114621605,247.384943906,32.9164240922,91.7998,122.668719813
 11/30  18:00:00,320.226163629,37.3135634367,92.5845651225,0.0,32.1804615127,77.5397301883,268.990323309,39.790862505,49.9818,179.217660804
 11/30  19:00:00,384.851507565,37.3168178284,102.878578236,0.0,77.122965704,86.2600435998,475.7300679,103.488791834,49.9818,322.259476066
 11/30  20:00:00,388.428445198,37.3135634367,98.5160756299,0.0,102.647051061,80.1663183927,406.933931215,128.962178192,33.3212,244.650553023
 11/30  21:00:00,418.366235182,37.3135634367,103.118291056,0.0,115.40909374,92.7192997104,380.811893642,110.968743182,33.3212,236.52195046
 11/30  22:00:00,392.972626502,37.3135634367,100.938554782,0.0,102.647051061,94.1340635361,488.889303825,111.438855276,24.9909,352.459548549
 11/30  23:00:00,321.931381221,37.3135634367,96.5351309543,0.0,77.122965704,65.871452062,403.630295009,119.378607742,16.6606,267.591087268
 11/30  24:00:00,220.079261981,37.3135634367,62.8443193575,0.0,38.286128036,48.4199368926,286.595875017,131.538142437,8.3303,146.72743258
 12/01  01:00:00,164.162819558,32.7503258356,49.8132275187,0.0,25.5240853573,30.610668775,154.101632636,28.8169663034,3.33212,121.952546332
 12/01  02:00:00,148.297595917,32.7503258356,41.3221485007,0.0,19.418418834,29.3649097162,116.750301148,25.9885513931,3.33212,87.4296297548
 12/01  03:00:00,135.267638901,32.7503258356,36.2361407322,0.0,12.7620426787,28.1191506574,114.725666623,23.9630246729,3.33212,87.4305219497
 12/01  04:00:00,131.588466376,32.7503258356,32.5967097745,0.0,12.7620426787,28.1191506574,119.587728098,22.5746732494,3.33212,93.6809348486
 12/01  05:00:00,137.655434228,32.7503258356,31.4850932321,0.0,12.7620426787,28.1191506574,140.921041193,21.6571540783,3.33212,115.931767115
 12/01  06:00:00,172.117083881,32.7503258356,38.307354509,0.0,25.5240853573,30.610668775,235.145568468,21.0654507586,8.3303,205.749817709
 12/01  07:00:00,300.733930159,34.651674836,67.1010325236,0.0,51.0481707146,78.1489452969,389.373246482,20.6383544434,16.6606,352.074292038
 12/01  08:00:00,379.455609618,37.3135634367,101.546936681,0.0,64.3609230253,109.708623606,614.010181216,117.83506664,24.9909,471.184214576
 12/01  09:00:00,340.031960109,37.3135634367,104.839180574,0.0,51.0481707146,80.7689615957,510.567881926,118.692491672,33.3212,358.554190254
 12/01  10:00:00,309.742286968,37.8494180187,102.982015677,0.0,51.0481707146,71.0224615957,428.413498367,83.2881332949,66.8089,278.316465072
 12/01  11:00:00,259.484888071,37.9880684526,101.690511923,0.0,32.1804615127,65.7244621605,339.991562453,40.6375946825,83.4695,215.88446777
 12/01  12:00:00,259.477003228,38.0413767659,100.998752144,0.0,32.1804615127,65.7244621605,276.165634765,30.6913837619,83.4695,162.004751003
 12/01  13:00:00,257.550458518,38.0823355034,99.5437577619,0.0,32.1804615127,65.7244621605,261.377577483,16.1542139307,83.4695,161.753863552
 12/01  14:00:00,248.46782409,38.1210739814,99.9948689516,0.0,32.1804615127,55.9779621605,241.640356286,11.6899246584,75.1392,154.811231628
 12/01  15:00:00,249.030734288,38.1504679773,100.552620913,0.0,32.1804615127,55.9779621605,239.451169714,11.2916085037,66.8089,161.35066121
 12/01  16:00:00,251.226182064,38.1738467703,103.012265941,0.0,32.1804615127,55.9779621605,245.741886852,16.0009599928,75.1392,154.60172686
 12/01  17:00:00,284.731651295,37.8715737081,102.345759685,0.0,32.1804615127,60.9114621605,241.516954267,27.0409828419,91.7998,122.676171425
 12/01  18:00:00,326.194767252,37.3135634367,98.2515139798,0.0,32.1804615127,77.5397301883,262.891830266,33.6630704558,49.9818,179.246959811
 12/01  19:00:00,386.172730056,37.325087812,104.085270107,0.0,77.122965704,86.2600435998,438.595664116,61.5293625325,49.9818,327.084501584
 12/01  20:00:00,390.642846601,37.3135634367,101.027342686,0.0,102.647051061,80.1663183927,395.762522491,121.862485399,33.3212,240.578837091
 12/01  21:00:00,420.704291048,37.3135634367,105.532640109,0.0,115.40909374,92.7192997104,395.381163424,121.478007411,33.3212,240.581956013
 12/01  22:00:00,397.149506481,37.3135634367,105.433217101,0.0,102.647051061,94.1340635361,497.907827462,116.22506172,24.9909,356.691865742
 12/01  23:00:00,314.272881981,37.3135634367,88.8874787744,0.0,77.122965704,65.871452062,402.021311089,121.653686747,16.6606,263.707024343
 12/01  24:00:00,217.595669375,37.3135634367,60.3643996446,0.0,38.286128036,48.4199368926,291.269375477,133.159730444,8.3303,149.779345033
 12/02  01:00:00,165.542187649,32.7503258356,49.0051078527,0.0,27.7269238854,30.610668775,148.21803128,28.9162509027,3.33212,115.969660378
 12/02  02:00:00,157.444330962,32.7503258356,40.9160522302,0.0,27.7269238854,30.610668775,118.484111148,26.1236529075,3.33212,89.0283382409
 12/02  03:00:00,135.072574282,32.7503258356,36.0525054216,0.0,12.7620426787,28.1191506574,119.546800276,24.1116199443,3.33212,92.1030603314
 12/02  04:00:00,131.806834786,32.7503258356,32.8187870262,0.0,12.7620426787,28.1191506574,113.436682311,22.6683453316,3.33212,87.4362169797
 12/02  05:00:00,137.702949215,32.7503258356,32.1588967403,0.0,12.7620426787,28.1191506574,141.766660315,21.6932084812,3.33212,116.741331833
 12/02  06:00:00,150.836960039,32.7503258356,33.0584258553,0.0,12.7620426787,28.1191506574,181.592028742,21.0146965467,8.3303,152.247032195
 12/02  07:00:00,243.00455394,33.8911352358,43.3287890899,0.0,42.6918050922,54.3732441037,243.916844341,20.563538702,16.6606,206.692705639
 12/02  08:00:00,312.256586061,37.3135634367,80.9184323664,0.0,42.6918050922,86.1019271793,490.835522055,113.543307033,24.9909,352.301315022
 12/02  09:00:00,375.901036236,37.3135634367,103.301800222,0.0,57.6566862989,112.030105488,644.575274392,108.313694243,33.3212,502.940380149
 12/02  10:00:00,327.942724998,37.8516938017,101.755573427,0.0,57.6566862989,83.6599452969,513.073781186,81.0252757146,66.8089,365.239605471
 12/02  11:00:00,272.973545003,37.9907625528,101.384262781,0.0,42.6918050922,68.9656133826,389.784172132,32.805223002,83.4695,273.50944913
 12/02  12:00:00,264.161093157,38.0447483793,100.872364049,0.0,34.9340096728,67.7198543238,331.83032884,27.3012172183,83.4695,221.059611622
 12/02  13:00:00,262.333000628,38.0881498105,99.5955685509,0.0,34.9340096728,67.7198543238,260.849677343,15.1281943829,83.4695,162.25198296
 12/02  14:00:00,252.673444154,38.1329390944,99.308201449,0.0,34.9340096728,57.9733543238,244.83369754,7.66875540013,75.1392,162.02574214
 12/02  15:00:00,253.526547253,38.1541144918,100.054989902,0.0,34.9340096728,57.9733543238,234.175193232,5.58035754864,66.8089,161.785935684
 12/02  16:00:00,255.600293477,38.1769592645,102.396940988,0.0,34.9340096728,57.9733543238,244.427543702,8.70909843693,75.1392,160.579245265
 12/02  17:00:00,282.752601458,37.87050396,95.6139460202,0.0,34.9340096728,62.9068543238,233.345779228,24.0297250314,91.7998,117.516254196
 12/02  18:00:00,314.910230332,37.3135634367,89.619722239,0.0,34.9340096728,72.2186844194,235.451470945,31.8460876371,49.9818,153.623583308
 12/02  19:00:00,391.914782417,37.3524585062,100.216404462,0.0,87.0357390804,86.2600435998,274.170699245,37.2008906408,49.9818,186.988008604
 12/02  20:00:00,392.232740644,37.3135634367,105.773329917,0.0,102.000620287,77.6748002752,326.780246047,56.4277345255,33.3212,237.031311521
 12/02  21:00:00,403.753126408,37.3135634367,105.555788769,0.0,102.000620287,88.9820225341,405.517745912,128.096988751,33.3212,244.099557161
 12/02  22:00:00,394.595275693,37.3135634367,105.938674981,0.0,102.000620287,91.6425454185,390.27936411,128.249957945,24.9909,237.038506165
 12/02  23:00:00,335.003099153,37.3135634367,99.5674723256,0.0,87.0357390804,65.871452062,488.912760347,121.187660285,16.6606,351.064500062
 12/02  24:00:00,232.589122475,37.3135634367,70.8617517629,0.0,42.6918050922,48.4199368926,342.127878809,127.704027459,8.3303,206.093551349
 12/03  01:00:00,178.422057373,32.7503258356,52.6160001861,0.0,34.4311606118,33.1021868926,154.891625161,28.9840084566,3.33212,122.575496705
 12/03  02:00:00,168.290425554,32.7503258356,42.511672818,0.0,34.4311606118,33.1021868926,117.024597085,26.1370344511,3.33212,87.555442634
 12/03  03:00:00,144.594855339,32.7503258356,36.3327989694,0.0,19.466279405,30.610668775,121.28670537,24.1342174385,3.33212,93.8203679313
 12/03  04:00:00,141.550868616,32.7503258356,33.3130144718,0.0,19.466279405,30.610668775,113.607892147,22.7142319865,3.33212,87.5615401608
 12/03  05:00:00,150.065560896,32.7503258356,35.2421882762,0.0,19.466279405,30.610668775,147.377253249,21.6103143338,3.33212,122.434818915
 12/03  06:00:00,163.069655675,32.7503258356,36.0151660561,0.0,19.466279405,30.610668775,175.719772017,20.8065865093,8.3303,146.582885507
 12/03  07:00:00,244.309295535,34.651674836,43.8589171445,0.0,42.6918050922,54.3732441037,251.605927029,20.446525874,16.6606,214.498801155
 12/03  08:00:00,318.341092077,37.3135634367,77.8072270854,0.0,49.3960418185,88.5934452969,497.577106974,120.095566134,24.9909,352.49064084
 12/03  09:00:00,375.643408558,37.3135634367,102.931951638,0.0,57.6566862989,112.030105488,652.397018838,115.618147197,33.3212,503.457671641
 12/03  10:00:00,316.749520957,37.9020178898,99.8196766768,0.0,50.9524495726,81.1684271793,487.752066183,54.8906970323,66.8089,366.052469151
 12/03  11:00:00,271.91973659,37.9960398156,100.173022147,0.0,42.6918050922,68.9656133826,389.754413819,31.6299823658,83.4695,274.654931453
 12/03  12:00:00,267.671644586,38.0620974205,99.5482793847,0.0,38.286128036,68.9656133826,332.817092603,28.8047750166,83.4695,220.542817586
 12/03  13:00:00,268.460503607,38.146602802,101.332209395,0.0,38.286128036,68.9656133826,260.951468727,15.6506610147,83.4695,161.831307713
 12/03  14:00:00,246.53219119,38.133504224,98.1687316082,0.0,31.5818913096,56.727595265,244.91365829,7.97964328551,75.1392,161.794815005
 12/03  15:00:00,245.950823455,38.1537298808,97.1459477296,0.0,31.5818913096,56.727595265,223.567846741,2.06968954534,66.8089,154.689257196
 12/03  16:00:00,248.822743583,38.1796346801,100.035484689,0.0,31.5818913096,56.727595265,237.838264149,1.31791807468,75.1392,161.381146075
 12/03  17:00:00,268.656933253,37.8732113103,86.2161756909,0.0,31.5818913096,61.661095265,226.202792407,18.1506678241,91.7998,116.252324583
 12/03  18:00:00,291.009102572,37.3135634367,70.5583713549,0.0,31.5818913096,70.9729253606,242.577679014,38.9438944186,49.9818,153.651984595
 12/03  19:00:00,368.936946475,37.3135634367,86.7329704484,0.0,80.3315023541,83.7685254822,294.647487984,57.8977715347,49.9818,186.767916449
 12/03  20:00:00,383.781783661,37.3135634367,97.0497754271,0.0,102.000620287,77.6748002752,418.815725983,148.722483018,33.3212,236.772042965
 12/03  21:00:00,412.717746123,37.3135634367,105.429488131,0.0,108.704857014,91.4735406516,398.160940291,128.772909088,33.3212,236.066831203
 12/03  22:00:00,383.674897124,37.3135634367,104.497054638,0.0,95.2963835608,89.1510273009,389.835183349,120.670287481,24.9909,244.173995869
 12/03  23:00:00,330.69338971,37.3135634367,104.401388602,0.0,80.3315023541,63.3799339444,503.020341918,135.102057451,16.6606,351.257684466
 12/03  24:00:00,237.248898034,37.3135634367,75.4597765503,0.0,42.6918050922,48.4199368926,363.281988846,153.150224293,8.3303,201.801464553
 12/04  01:00:00,166.958442875,32.7503258356,52.6364253378,0.0,25.5240853573,30.610668775,154.655410914,31.9352797293,3.33212,119.388011185
 12/04  02:00:00,148.617261331,32.7503258356,41.6714885051,0.0,19.418418834,29.3649097162,119.263112443,28.4712290495,3.33212,87.4597633936
 12/04  03:00:00,135.028184243,32.7503258356,36.02397826,0.0,12.7620426787,28.1191506574,123.04071484,25.9968340562,3.33212,93.7117607835
 12/04  04:00:00,131.387883531,32.7503258356,32.4156883481,0.0,12.7620426787,28.1191506574,115.02896827,24.2386665103,3.33212,87.4581817601
 12/04  05:00:00,137.996564046,32.7503258356,32.4579265524,0.0,12.7620426787,28.1191506574,142.314757033,22.9728768087,3.33212,116.009760224
 12/04  06:00:00,172.453538558,32.7503258356,39.2951360733,0.0,25.5240853573,30.610668775,236.328539655,22.0839182788,8.3303,205.914321376
 12/04  07:00:00,298.526288218,33.5108654358,66.7659564955,0.0,51.0481707146,78.1489452969,392.647961016,21.3904077304,16.6606,354.596953285
 12/04  08:00:00,378.794256529,37.3135634367,99.0499335806,0.0,64.3609230253,109.708623606,628.513849163,131.511373101,24.9909,472.011576062
 12/04  09:00:00,327.848791347,37.3135634367,93.4909831149,0.0,51.0481707146,80.7689615957,549.222506017,149.593253565,33.3212,366.308052451
 12/04  10:00:00,285.040685889,37.6702984674,78.6692319147,0.0,51.0481707146,71.0224615957,459.285532083,121.601214518,66.8089,270.875417565
 12/04  11:00:00,221.444853788,37.9829090754,64.0282954293,0.0,32.1804615127,65.7244621605,373.089096771,66.5061009166,83.4695,223.113495855
 12/04  12:00:00,240.84339466,38.0399467912,83.0331554715,0.0,32.1804615127,65.7244621605,280.538556198,34.8729920647,83.4695,162.196064133
 12/04  13:00:00,247.870395604,38.0765155264,90.7813229333,0.0,32.1804615127,65.7244621605,275.067822936,36.4669267748,83.4695,155.131396161
 12/04  14:00:00,252.737661935,38.1049105963,105.276782894,0.0,32.1804615127,55.9779621605,272.309145934,35.484927222,75.1392,161.685018712
 12/04  15:00:00,252.731095815,38.1322567346,105.258872883,0.0,32.1804615127,55.9779621605,257.283799435,29.0651028743,66.8089,161.409796561
 12/04  16:00:00,252.550693728,38.1545167018,105.118097439,0.0,32.1804615127,55.9779621605,259.738068448,29.8870521488,75.1392,154.7118163
 12/04  17:00:00,260.269425833,37.8541111436,78.3457946887,0.0,32.1804615127,60.9114621605,256.074026158,41.5437904542,91.7998,122.730435704
 12/04  18:00:00,331.04281906,37.3135634367,102.871202033,0.0,32.1804615127,77.5397301883,336.047899454,106.690743858,49.9818,179.375355596
 12/04  19:00:00,386.381414176,37.3135634367,104.363077296,0.0,77.122965704,86.2600435998,445.079082669,65.3614029036,49.9818,329.735879766
 12/04  20:00:00,385.54953213,37.3135634367,96.0726472532,0.0,102.647051061,80.1663183927,321.633927509,49.399606131,33.3212,238.913121378
 12/04  21:00:00,412.530262891,37.3135634367,97.6216603251,0.0,115.40909374,92.7192997104,354.733111153,77.1477634516,33.3212,244.264147702
 12/04  22:00:00,396.111227273,37.3135634367,104.357994757,0.0,102.647051061,94.1340635361,519.894892715,141.598333901,24.9909,353.305658814
 12/04  23:00:00,309.01163807,37.3135634367,83.9621682619,0.0,77.122965704,65.871452062,388.705551884,104.04736191,16.6606,267.997589974
 12/04  24:00:00,213.703056978,37.3135634367,56.6414135456,0.0,38.286128036,48.4199368926,286.989115427,132.249953531,8.3303,146.408861895
 12/05  01:00:00,160.659640512,32.7503258356,46.3030720393,0.0,25.5240853573,30.610668775,156.397883519,30.6079467342,3.33212,122.457816785
 12/05  02:00:00,148.37886655,32.7503258356,41.3715990823,0.0,19.418418834,29.3649097162,117.31930675,26.5255297056,3.33212,87.4616570441
 12/05  03:00:00,135.989027505,32.7503258356,36.926782702,0.0,12.7620426787,28.1191506574,114.389226396,23.5864423198,3.33212,87.4706640767
 12/05  04:00:00,133.469537575,32.7503258356,34.4264071663,0.0,12.7620426787,28.1191506574,118.745154032,21.6924011183,3.33212,93.7206329137
 12/05  05:00:00,141.328416543,32.7503258356,35.0893506368,0.0,12.7620426787,28.1191506574,139.614652012,20.270554139,3.33212,116.011977873
 12/05  06:00:00,176.400805721,32.7503258356,42.5201011012,0.0,25.5240853573,30.610668775,233.690785697,19.3888714752,8.3303,205.971614222
 12/05  07:00:00,302.882049217,34.651674836,69.219276305,0.0,51.0481707146,78.1489452969,389.008819279,18.8446635231,16.6606,353.503555756
 12/05  08:00:00,375.67964753,37.37526943,95.0486482949,0.0,64.3609230253,109.708623606,594.867117002,95.8318943605,24.9909,474.044322641
 12/05  09:00:00,332.300650241,37.3135634367,97.2540122616,0.0,51.0481707146,80.7689615957,499.296377477,99.4775010871,33.3212,366.49767639
 12/05  10:00:00,310.696559919,37.8629002213,104.096028615,0.0,51.0481707146,71.0224615957,411.270499714,73.4608760442,66.8089,271.00072367
 12/05  11:00:00,259.909181778,37.9870819301,102.238290387,0.0,32.1804615127,65.7244621605,340.139453636,33.8789882104,83.4695,222.790965425
 12/05  12:00:00,259.769756746,38.0404896968,101.347749824,0.0,32.1804615127,65.7244621605,274.050862053,27.9667812287,83.4695,162.614580824
 12/05  13:00:00,258.596556259,38.0803792583,100.80632118,0.0,32.1804615127,65.7244621605,261.898020053,22.187079265,83.4695,156.241440788
 12/05  14:00:00,246.709674222,38.1277372218,98.1853080255,0.0,32.1804615127,55.9779621605,246.800076782,11.0508659407,75.1392,160.610010842
 12/05  15:00:00,248.270870483,38.1450715233,99.5397821092,0.0,32.1804615127,55.9779621605,234.079184189,5.82221973519,66.8089,161.448064454
 12/05  16:00:00,252.399220824,38.1691312436,104.200110657,0.0,32.1804615127,55.9779621605,243.522882959,13.6569217919,75.1392,154.726761167
 12/05  17:00:00,276.388941434,37.8658278922,94.0974155442,0.0,32.1804615127,60.9114621605,245.622280337,31.0740967465,91.7998,122.748383591
 12/05  18:00:00,319.406547342,37.3135634367,91.5051492662,0.0,32.1804615127,77.5397301883,267.097446626,37.7054871075,49.9818,179.410159519
 12/05  19:00:00,385.774954497,37.3473495009,103.787384515,0.0,77.122965704,86.2600435998,425.658893011,44.2670205677,49.9818,331.410072444
 12/05  20:00:00,392.843820894,37.3136173197,103.627087175,0.0,102.647051061,80.1663183927,343.067507937,70.8051440151,33.3212,238.941163922
 12/05  21:00:00,420.330958635,37.3135634367,105.634530306,0.0,115.40909374,92.7192997104,366.287666534,89.9320750552,33.3212,243.034391479
 12/05  22:00:00,395.832493998,37.3202381841,104.593441853,0.0,102.647051061,94.1340635361,466.575353688,88.0900010584,24.9909,353.49445263
 12/05  23:00:00,322.597714998,37.360530148,97.7889904543,0.0,77.122965704,65.871452062,350.357753433,65.5895356045,16.6606,268.107617828
 12/05  24:00:00,228.019323182,37.3442626237,71.4948248236,0.0,38.286128036,48.4199368926,221.045266116,59.6125924309,8.3303,153.102373685
 12/06  01:00:00,174.579435811,32.7503258356,60.1080289443,0.0,25.5240853573,30.610668775,169.973052176,50.6182868382,3.33212,116.022645337
 12/06  02:00:00,159.337833735,32.7503258356,52.2548870188,0.0,19.418418834,29.3649097162,131.838407383,41.0249384435,3.33212,87.4813489392
 12/06  03:00:00,146.216894534,32.7503258356,47.0854109787,0.0,12.7620426787,28.1191506574,131.059039485,33.9969739746,3.33212,93.7299455108
 12/06  04:00:00,140.506171913,32.7503258356,41.4251138965,0.0,12.7620426787,28.1191506574,119.739610463,28.9336264916,3.33212,87.4738639711
 12/06  05:00:00,143.462064204,32.7503258356,37.8529105123,0.0,12.7620426787,28.1191506574,151.633498698,25.7951436471,3.33212,122.506235051
 12/06  06:00:00,178.466446506,32.7503258356,45.23738286,0.0,25.5240853573,30.610668775,238.092870883,23.7262296394,8.3303,206.036341244
 12/06  07:00:00,308.688296351,35.2981334962,75.0990656222,0.0,51.0481707146,78.1489452969,391.692601197,21.9222029209,16.6606,353.109798276
 12/06  08:00:00,380.455844323,37.3167558005,100.83763547,0.0,64.3609230253,109.708623606,598.131222984,101.51280874,24.9909,471.627514245
 12/06  09:00:00,324.943047252,37.3135634367,90.6786317105,0.0,51.0481707146,80.7689615957,495.536089098,101.1425692,33.3212,361.072319898
 12/06  10:00:00,305.696390682,37.8967829447,99.5829820669,0.0,51.0481707146,71.0224615957,390.291583309,44.5964132436,66.8089,278.886270065
 12/06  11:00:00,262.151422704,37.9854244227,104.672324085,0.0,32.1804615127,65.7244621605,319.983649415,20.2782750547,83.4695,216.235874361
 12/06  12:00:00,263.732745726,38.0348667707,105.402922464,0.0,32.1804615127,65.7244621605,257.678995458,11.994397626,83.4695,162.215097832
 12/06  13:00:00,264.67048263,38.0702660301,106.968524718,0.0,32.1804615127,65.7244621605,255.023731635,9.58040846608,83.4695,161.973823169
 12/06  14:00:00,250.215014548,38.1017691684,102.204804621,0.0,32.1804615127,55.9779621605,245.949852,9.0903765845,75.1392,161.720275415
 12/06  15:00:00,225.3243924,38.1266559636,77.4956008997,0.0,32.1804615127,55.9779621605,240.939455418,14.8137559793,66.8089,159.316799439
 12/06  16:00:00,201.645738897,38.1522920509,54.0747435384,0.0,32.1804615127,55.9779621605,259.125575319,27.0645542916,75.1392,156.921821027
 12/06  17:00:00,227.8300721,37.8540100051,45.8562559772,0.0,32.1804615127,60.9114621605,247.554639772,32.9823029212,91.7998,122.772536851
 12/06  18:00:00,285.86530074,37.3135634367,58.1790575401,0.0,32.1804615127,77.5397301883,264.386707784,34.9454130945,49.9818,179.459494689
 12/06  19:00:00,364.448782022,37.3225941337,82.6830836066,0.0,77.122965704,86.2600435998,419.403374128,37.8464142044,49.9818,331.575159923
 12/06  20:00:00,375.673893143,37.3135634367,86.3017975691,0.0,102.647051061,80.1663183927,309.017115968,37.971941868,33.3212,237.7239741
 12/06  21:00:00,410.534188873,37.3135634367,95.8055912252,0.0,115.40909374,92.7192997104,315.955243843,38.2108881857,33.3212,244.423155657
 12/06  22:00:00,396.404795734,37.3204343438,105.233887532,0.0,102.647051061,94.1340635361,417.410466985,38.7227519007,24.9909,353.696815085
 12/06  23:00:00,311.844631219,37.3650677364,87.2564861653,0.0,77.122965704,65.871452062,325.768396807,40.8972719705,16.6606,268.210524837
 12/06  24:00:00,210.890305586,37.3402290495,54.4913784782,0.0,38.286128036,48.4199368926,216.816600195,55.352773001,8.3303,153.133527194
 12/07  01:00:00,149.71960157,32.7503258356,35.4097086817,0.0,25.5240853573,30.610668775,167.040256021,47.6642561712,3.33212,116.04387985
 12/07  02:00:00,137.511411308,32.7503258356,30.5783929614,0.0,19.418418834,29.3649097162,126.746903903,34.5494247285,3.33212,88.865359174
 12/07  03:00:00,126.62435909,32.7503258356,27.6139343711,0.0,12.7620426787,28.1191506574,126.015024129,30.3200467069,3.33212,92.3628574217
 12/07  04:00:00,123.681066486,32.7503258356,24.6879901278,0.0,12.7620426787,28.1191506574,117.922174561,27.1038187501,3.33212,87.4862358114
 12/07  05:00:00,140.520016926,32.7503258356,34.8876130627,0.0,12.7620426787,28.1191506574,148.824721826,22.9790984158,3.33212,122.51350341
 12/07  06:00:00,180.389394144,32.7503258356,47.1091347238,0.0,25.5240853573,30.610668775,234.291908584,19.8633210769,8.3303,206.098287507
 12/07  07:00:00,310.992273149,36.0586730964,76.6277404405,0.0,51.0481707146,78.1489452969,387.526186239,17.5549923215,16.6606,353.310593918
 12/07  08:00:00,381.285057187,37.3422072573,102.447631938,0.0,64.3609230253,109.708623606,523.803110871,23.9385131589,24.9909,474.873697713
 12/07  09:00:00,338.775451836,37.3249022425,105.182178751,0.0,51.0481707146,80.7689615957,420.579583428,25.7068935899,33.3212,361.551489838
 12/07  10:00:00,308.571788387,37.8868867056,102.315621954,0.0,51.0481707146,71.0224615957,356.833574364,13.4295087831,66.8089,276.595165581
 12/07  11:00:00,264.203929606,37.9706673726,106.51598659,0.0,32.1804615127,65.7244621605,310.632332014,8.4812675826,83.4695,218.681564432
 12/07  12:00:00,266.161574549,38.0186217695,107.64830883,0.0,32.1804615127,65.7244621605,255.681110275,7.66401647028,83.4695,164.547593804
 12/07  13:00:00,262.553026501,38.0626296107,104.123628056,0.0,32.1804615127,65.7244621605,245.270810962,4.39426274041,83.4695,157.407048222
 12/07  14:00:00,252.020481057,38.1017077946,102.923897483,0.0,32.1804615127,55.9779621605,239.766669422,2.84833057845,75.1392,161.779138844
 12/07  15:00:00,254.616038192,38.128355511,105.665612082,0.0,32.1804615127,55.9779621605,232.116387599,3.79701354135,66.8089,161.510474058
 12/07  16:00:00,255.028350354,38.1535131547,106.059726923,0.0,32.1804615127,55.9779621605,233.740814689,3.83349346443,75.1392,154.768121225
 12/07  17:00:00,288.61038787,37.857650479,105.444655735,0.0,32.1804615127,60.9114621605,220.863257405,6.28299561815,91.7998,122.780461787
 12/07  18:00:00,335.780446671,37.3349868054,106.995440522,0.0,32.1804615127,77.5397301883,241.862398384,10.6557908254,49.9818,181.224807558
 12/07  19:00:00,386.41459762,37.3812118456,103.695710484,0.0,77.122965704,86.2600435998,392.521293065,12.8786950747,49.9818,329.66079799
 12/07  20:00:00,394.37218455,37.3220256578,104.244616041,0.0,102.647051061,80.1663183927,297.007787831,18.4360267545,33.3212,245.250561077
 12/07  21:00:00,421.985337476,37.3192422624,106.659427757,0.0,115.40909374,92.7192997104,293.623312118,23.22535781,33.3212,237.076754308
 12/07  22:00:00,397.861479764,37.3700800853,106.068239785,0.0,102.647051061,94.1340635361,408.142773711,23.6882518463,24.9909,359.463621865
 12/07  23:00:00,307.832462806,37.4389197401,82.9427521963,0.0,77.122965704,65.871452062,320.854413006,35.4840259302,16.6606,268.709787076
 12/07  24:00:00,210.357740338,37.4020290321,53.8827085099,0.0,38.286128036,48.4199368926,203.006563507,46.1627208539,8.3303,148.513542653
 12/08  01:00:00,164.670447684,32.7503258356,50.2949983239,0.0,25.5240853573,30.610668775,158.310274212,37.1864520963,3.33212,117.791702116
 12/08  02:00:00,153.733463491,32.7503258356,46.7418483241,0.0,19.418418834,29.3649097162,127.252342465,31.8263093163,3.33212,92.0939131485
 12/08  03:00:00,143.288008966,32.7503258356,44.2345705259,0.0,12.7620426787,28.1191506574,118.246909465,27.4182459602,3.33212,87.4965435044
 12/08  04:00:00,141.104894631,32.7503258356,42.020295425,0.0,12.7620426787,28.1191506574,127.428261041,30.3484972038,3.33212,93.7476438372
 12/08  05:00:00,146.268592317,32.7503258356,39.9639283131,0.0,12.7620426787,28.1191506574,146.392427968,27.011920359,3.33212,116.048387609
 12/08  06:00:00,175.224371282,32.7503258356,41.3183508982,0.0,25.5240853573,30.610668775,237.32493559,22.8564834669,8.3303,206.138152123
 12/08  07:00:00,305.217354662,35.6403763163,70.5702501655,0.0,51.0481707146,78.1489452969,389.920115609,17.7429235391,16.6606,355.51659207
 12/08  08:00:00,378.745324649,37.3535224699,98.9573876234,0.0,64.3609230253,109.708623606,517.118095221,18.5020356375,24.9909,473.625159583
 12/08  09:00:00,340.659031609,37.3188732393,106.208887248,0.0,51.0481707146,80.7689615957,415.491480106,14.9941756769,33.3212,367.176104429
 12/08  10:00:00,313.333210057,37.9022695056,106.934135129,0.0,51.0481707146,71.0224615957,353.750559357,8.86627169432,66.8089,278.075387663
 12/08  11:00:00,263.965783955,37.974547667,105.809468977,0.0,32.1804615127,65.7244621605,306.852732256,6.26711680204,83.4695,217.116115454
 12/08  12:00:00,268.496159325,38.0212267089,109.312452201,0.0,32.1804615127,65.7244621605,249.87918922,4.1979396863,83.4695,162.211749534
 12/08  13:00:00,267.158314073,38.0561024077,108.232661432,0.0,32.1804615127,65.7244621605,250.037961157,4.58813242442,83.4695,161.980328733
 12/08  14:00:00,257.182066862,38.0862598847,107.979992978,0.0,32.1804615127,55.9779621605,243.351723094,6.47701066147,75.1392,161.735512433
