Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/08  15:00:00,248.930201257,38.1117547552,100.135868322,0.0,32.1804615127,55.9779621605,234.956992988,13.3353383312,66.8089,154.812754657
 12/08  16:00:00,231.637406942,38.1371121281,83.2174898618,0.0,32.1804615127,55.9779621605,253.62722423,16.9299190813,75.1392,161.558105149
 12/08  17:00:00,260.089780111,37.8431060333,77.2913691411,0.0,32.1804615127,60.9114621605,229.591258755,14.9760503413,91.7998,122.815408414
 12/08  18:00:00,312.740417105,37.3135634367,84.2018458092,0.0,32.1804615127,77.5397301883,247.163028752,17.6457489863,49.9818,179.535479766
 12/08  19:00:00,357.391702384,37.3261100752,75.2248606162,0.0,77.122965704,86.2600435998,408.288617755,27.49381573,49.9818,330.813002025
 12/08  20:00:00,387.597299938,37.3135634367,98.1701368024,0.0,102.647051061,80.1663183927,296.298593807,24.1249842886,33.3212,238.852409518
 12/08  21:00:00,422.501605491,37.3135634367,107.359752993,0.0,115.40909374,92.7192997104,297.065694073,19.1623516234,33.3212,244.582142449
 12/08  22:00:00,398.040110891,37.3400323233,106.341081639,0.0,102.647051061,94.1340635361,399.034262794,19.9585304394,24.9909,354.084832354
 12/08  23:00:00,332.549951214,37.3975150991,106.857153989,0.0,77.122965704,65.871452062,302.17856277,17.1121977038,16.6606,268.405765066
 12/08  24:00:00,264.411038095,37.3795604238,106.743719289,0.0,38.286128036,48.4199368926,177.98902316,16.4611325537,8.3303,153.197590606
 12/09  01:00:00,137.779249975,32.7503258356,21.3674028513,0.0,27.7269238854,30.610668775,131.313699502,11.8906358754,3.33212,116.090943626
 12/09  02:00:00,145.167347066,32.7503258356,28.7585315474,0.0,27.7269238854,30.610668775,113.037080371,15.9440945075,3.33212,93.7608658639
 12/09  03:00:00,131.282345603,32.7503258356,32.3728023495,0.0,12.7620426787,28.1191506574,106.14193434,15.307766366,3.33212,87.502047974
 12/09  04:00:00,133.592870641,32.7503258356,34.6908074063,0.0,12.7620426787,28.1191506574,111.648931548,14.7064528454,3.33212,93.6103587022
 12/09  05:00:00,174.992115736,35.0319446361,66.6930860943,0.0,12.7620426787,28.1191506574,141.017326135,21.4566484212,3.33212,116.228557714
 12/09  06:00:00,141.372290185,32.7503258356,23.5771053574,0.0,12.7620426787,28.1191506574,198.4754003,36.9380286218,8.3303,153.207071678
 12/09  07:00:00,240.319098371,36.2107810164,38.3237065875,0.0,42.6918050922,54.3732441037,264.535256856,40.7621502774,16.6606,207.112506579
 12/09  08:00:00,301.633312268,37.3978009957,68.4134421555,0.0,42.6918050922,86.1019271793,422.241841903,42.9921369741,24.9909,354.258804929
 12/09  09:00:00,373.71178189,37.3590253381,101.607831872,0.0,57.6566862989,112.030105488,563.350170059,20.9964456091,33.3212,509.03252445
 12/09  10:00:00,329.919796225,37.8755048225,103.518039188,0.0,57.6566862989,83.6599452969,438.40177275,7.42878107839,66.8089,364.164091671
 12/09  11:00:00,277.288682519,37.9668618243,104.704758673,0.0,42.6918050922,68.9656133826,365.971633951,3.33509663162,83.4695,279.16703732
 12/09  12:00:00,265.395810082,38.0598112893,100.039822141,0.0,34.9340096728,67.7198543238,307.249680926,1.57695948462,83.4695,222.203221442
 12/09  13:00:00,265.200805939,38.124142244,100.244547795,0.0,34.9340096728,67.7198543238,249.48237159,1.65113190124,83.4695,164.361739688
 12/09  14:00:00,253.584620315,38.0929674617,98.390002711,0.0,34.9340096728,57.9733543238,238.073704658,0.722139908443,75.1392,162.21236475
 12/09  15:00:00,253.446066339,38.1230337707,98.504652988,0.0,34.9340096728,57.9733543238,229.687527705,0.886248192169,66.8089,161.992379513
 12/09  16:00:00,255.261341707,38.1486161265,100.844243521,0.0,34.9340096728,57.9733543238,238.508521558,1.38630044248,75.1392,161.983021116
 12/09  17:00:00,292.989333848,37.8603748944,104.596224246,0.0,34.9340096728,62.9068543238,217.571081395,2.7776537613,91.7998,122.993627634
 12/09  18:00:00,333.349546767,37.383753602,107.031558484,0.0,34.9340096728,72.2186844194,214.379927145,10.5715543416,49.9818,153.826572803
 12/09  19:00:00,374.532257774,37.4612214992,82.5532794905,0.0,87.0357390804,86.2600435998,265.890240376,34.4604567911,49.9818,181.447983585
 12/09  20:00:00,386.069592328,37.3314285049,99.6297474988,0.0,102.000620287,77.6748002752,313.850190836,36.6830573216,33.3212,243.845933515
 12/09  21:00:00,400.021895093,37.3135634367,102.349589332,0.0,102.000620287,88.9820225341,317.46661832,39.4761803936,33.3212,244.669237926
 12/09  22:00:00,389.645545271,37.3334500066,101.793506549,0.0,102.000620287,91.6425454185,324.302744399,60.4664483312,24.9909,238.845396068
 12/09  23:00:00,339.216600431,37.3234331978,104.601449564,0.0,87.0357390804,65.871452062,429.838346233,57.0563570292,16.6606,356.121389204
 12/09  24:00:00,241.218508772,37.3135634367,80.2539243743,0.0,42.6918050922,48.4199368926,295.626015443,77.9199890996,8.3303,209.375726343
 12/10  01:00:00,189.537266263,32.7503258356,63.6898090853,0.0,34.4311606118,33.1021868926,172.27771024,52.4686354969,3.33212,116.476954744
 12/10  02:00:00,183.09617948,32.7503258356,57.2553862561,0.0,34.4311606118,33.1021868926,139.444229696,42.438594736,3.33212,93.6735149603
 12/10  03:00:00,161.690924104,32.7503258356,53.3441733811,0.0,19.466279405,30.610668775,131.908432639,34.6844196591,3.33212,93.8918929794
 12/10  04:00:00,159.348194343,32.7503258356,51.0088743141,0.0,19.466279405,30.610668775,119.597478727,28.6381615288,3.33212,87.6271971978
 12/10  05:00:00,166.519459896,32.7503258356,51.5973025221,0.0,19.466279405,30.610668775,149.966513038,24.0724407237,3.33212,122.561952314
 12/10  06:00:00,180.280610477,32.7503258356,53.1228229355,0.0,19.466279405,30.610668775,175.746847434,20.6522815757,8.3303,146.764265858
 12/10  07:00:00,265.750050482,36.2488079964,63.6130780026,0.0,42.6918050922,54.3732441037,249.737000941,18.1170859028,16.6606,214.959315038
 12/10  08:00:00,337.579594917,37.6053332365,94.8350025577,0.0,49.3960418185,88.5934452969,400.168622892,19.5704615798,24.9909,355.607261312
 12/10  09:00:00,375.105708708,37.385016574,103.303093583,0.0,57.6566862989,112.030105488,561.99413558,19.0582014544,33.3212,509.614734126
 12/10  10:00:00,320.124427961,37.8937661383,103.929433619,0.0,50.9524495726,81.1684271793,449.703050851,19.1416433053,66.8089,363.752507546
 12/10  11:00:00,274.606128145,38.0661772854,103.101554925,0.0,42.6918050922,68.9656133826,376.500622668,13.2611691842,83.4695,279.769953484
 12/10  12:00:00,268.846405107,38.1162404497,100.530057613,0.0,38.286128036,68.9656133826,314.632023801,6.87285480254,83.4695,224.289668999
 12/10  13:00:00,266.178871121,38.1945851361,98.051576383,0.0,38.286128036,68.9656133826,248.679908123,3.17636099079,83.4695,162.034047132
 12/10  14:00:00,248.188830976,38.1206626893,99.1679227064,0.0,31.5818913096,56.727595265,240.970685123,3.81379506565,75.1392,162.017690058
 12/10  15:00:00,248.420949443,38.1338763426,99.6589204223,0.0,31.5818913096,56.727595265,227.998629128,5.34490921805,66.8089,155.84481991
 12/10  16:00:00,250.457743946,38.1576891015,101.954748065,0.0,31.5818913096,56.727595265,244.038980323,8.27343577236,75.1392,160.626344551
 12/10  17:00:00,287.972093441,37.860359028,105.251396431,0.0,31.5818913096,61.661095265,225.799594491,11.1624111552,91.7998,122.837383335
 12/10  18:00:00,328.169918646,37.3387282087,107.213234177,0.0,31.5818913096,70.9729253606,217.494540874,13.6581162821,49.9818,153.854624592
 12/10  19:00:00,389.711664919,37.3692687335,107.01060679,0.0,80.3315023541,83.7685254822,250.803729438,15.7880947802,49.9818,185.033834658
 12/10  20:00:00,386.863317374,37.3152600075,100.442829892,0.0,102.000620287,77.6748002752,296.312632089,23.4837382484,33.3212,239.50769384
 12/10  21:00:00,411.267350125,37.3135634367,104.436296736,0.0,108.704857014,91.4735406516,314.287236033,39.3631551031,33.3212,241.60288093
 12/10  22:00:00,384.148678681,37.3418660139,105.469662105,0.0,95.2963835608,89.1510273009,309.857415091,45.1306744805,24.9909,239.735840611
 12/10  23:00:00,330.867648308,37.3353470698,105.423820307,0.0,80.3315023541,63.3799339444,420.324593551,51.0323738176,16.6606,352.631619733
 12/10  24:00:00,247.208393791,37.3201905967,86.2494069539,0.0,42.6918050922,48.4199368926,272.760622219,58.4780434159,8.3303,205.952278803
 12/11  01:00:00,184.605851894,32.7503258356,70.137876736,0.0,25.5240853573,30.610668775,174.321440852,48.4411667103,3.33212,122.548154142
 12/11  02:00:00,166.081253817,32.7503258356,59.0163674928,0.0,19.418418834,29.3649097162,129.856790168,39.0040157532,3.33212,87.5206544146
 12/11  03:00:00,151.772767762,32.7503258356,52.6625634534,0.0,12.7620426787,28.1191506574,129.389776174,32.2794550539,3.33212,93.7782011201
 12/11  04:00:00,149.010908275,32.7503258356,49.9172807486,0.0,12.7620426787,28.1191506574,118.305001251,27.4528279249,3.33212,87.5200533263
 12/11  05:00:00,158.269685841,32.7503258356,52.5768717574,0.0,12.7620426787,28.1191506574,149.650271715,23.7441198113,3.33212,122.574031904
 12/11  06:00:00,197.976197804,35.0319446361,62.3696078112,0.0,25.5240853573,30.610668775,235.15592028,20.5162161269,8.3303,206.309404154
 12/11  07:00:00,328.196200727,35.3361604762,94.5045896279,0.0,51.0481707146,78.1489452969,388.785175432,18.0402101676,16.6606,354.084365264
 12/11  08:00:00,383.862855578,37.3534828201,104.952840611,0.0,64.3609230253,109.708623606,526.540779603,24.2566761511,24.9909,477.293203452
 12/11  09:00:00,336.928635314,37.3141348029,103.370216714,0.0,51.0481707146,80.7689615957,427.605146449,26.5412792616,33.3212,367.742667188
 12/11  10:00:00,310.679765661,37.8912842208,104.684510023,0.0,51.0481707146,71.0224615957,366.208238771,21.4608484269,66.8089,277.938490344
 12/11  11:00:00,259.859034406,37.9808105996,102.353449971,0.0,32.1804615127,65.7244621605,322.182641013,21.0302944811,83.4695,217.682846532
 12/11  12:00:00,257.077745714,38.0364805666,98.5026707568,0.0,32.1804615127,65.7244621605,260.294104917,14.5119764317,83.4695,162.312628485
 12/11  13:00:00,256.153892811,38.1544257605,97.7409090118,0.0,32.1804615127,65.7244621605,252.948323182,7.39041672682,83.4695,162.088406455
 12/11  14:00:00,246.394293532,38.1742735673,97.2954219515,0.0,32.1804615127,55.9779621605,240.313342868,3.3244199449,75.1392,161.849722923
 12/11  15:00:00,246.503121959,38.1498887961,97.0813276417,0.0,32.1804615127,55.9779621605,229.032758877,0.767130473754,66.8089,161.456728403
 12/11  16:00:00,248.269218234,38.1631238935,98.8111487095,0.0,32.1804615127,55.9779621605,230.245992582,0.0563662315169,75.1392,155.05042635
 12/11  17:00:00,286.970241119,37.8905692543,103.543662735,0.0,32.1804615127,60.9114621605,217.433182571,2.77218307593,91.7998,122.861199495
 12/11  18:00:00,335.008455946,37.3731256293,106.550809111,0.0,32.1804615127,77.5397301883,242.610436087,9.34334959155,49.9818,183.285286495
 12/11  19:00:00,384.606200059,37.4060852381,102.492435408,0.0,77.122965704,86.2600435998,396.799971791,18.7937408456,49.9818,328.024430945
 12/11  20:00:00,393.507901572,37.3448446803,104.003292081,0.0,102.647051061,80.1663183927,304.277029463,25.4298995339,33.3212,245.525929929
 12/11  21:00:00,420.469706206,37.3344317713,105.60338437,0.0,115.40909374,92.7192997104,312.653858276,34.5036819624,33.3212,244.828976313
 12/11  22:00:00,395.256865458,37.3921461799,103.925042724,0.0,102.647051061,94.1340635361,420.429794994,40.7270301825,24.9909,354.711864812
 12/11  23:00:00,329.490505627,37.4578306186,104.715307359,0.0,77.122965704,65.871452062,335.654024576,50.2917453834,16.6606,268.701679192
 12/11  24:00:00,234.047421063,37.4065773414,77.5009113051,0.0,38.286128036,48.4199368926,220.42504119,58.8254841719,8.3303,153.269257018
 12/12  01:00:00,180.73012348,32.7503258356,66.2794977736,0.0,25.5240853573,30.610668775,169.155164679,49.6863775487,3.33212,116.136667131
 12/12  02:00:00,162.621970985,32.7503258356,55.5779691733,0.0,19.418418834,29.3649097162,137.50911162,40.3880185077,3.33212,93.7889731125
 12/12  03:00:00,148.419744678,32.7503258356,49.329062168,0.0,12.7620426787,28.1191506574,124.604853589,33.7412639953,3.33212,87.5314695939
 12/12  04:00:00,146.287268375,32.7503258356,47.2075462078,0.0,12.7620426787,28.1191506574,125.940012648,28.8183101622,3.33212,93.7895824855
 12/12  05:00:00,153.365433039,32.7503258356,47.0906370915,0.0,12.7620426787,28.1191506574,144.638834801,25.1832568063,3.33212,116.123457994
 12/12  06:00:00,189.024518754,32.7503258356,55.1115356787,0.0,25.5240853573,30.610668775,237.701372591,22.5652200028,8.3303,206.805852589
 12/12  07:00:00,320.375189556,36.4009159165,84.9399586069,0.0,51.0481707146,78.1489452969,399.550068599,20.5170355037,16.6606,362.372433096
 12/12  08:00:00,384.238883101,37.3394369403,103.953052659,0.0,64.3609230253,109.708623606,563.750963852,67.2327120244,24.9909,471.527351827
 12/12  09:00:00,320.717338641,37.3135634367,86.4119226489,0.0,51.0481707146,80.7689615957,435.794652612,37.6099134752,33.3212,364.863539137
 12/12  10:00:00,286.031814887,37.8941654753,80.208930045,0.0,51.0481707146,71.0224615957,383.96760812,37.9293693843,66.8089,279.229338736
 12/12  11:00:00,251.585418203,37.9811643887,94.2546289549,0.0,32.1804615127,65.7244621605,333.545940339,26.2817408596,83.4695,223.79469948
 12/12  12:00:00,261.085554584,38.0312368368,102.36661947,0.0,32.1804615127,65.7244621605,255.694226138,9.9366028119,83.4695,162.288123326
 12/12  13:00:00,262.518899723,38.0672129228,104.149192582,0.0,32.1804615127,65.7244621605,250.150773741,4.61375609754,83.4695,162.067517643
 12/12  14:00:00,255.25806158,38.0963845389,106.332074362,0.0,32.1804615127,55.9779621605,239.833210132,2.85955578945,75.1392,161.834454342
 12/12  15:00:00,255.311898479,38.1220809211,106.654031189,0.0,32.1804615127,55.9779621605,228.149427489,6.41522815244,66.8089,154.925299337
 12/12  16:00:00,255.783034686,38.1514024369,107.288642058,0.0,32.1804615127,55.9779621605,246.343945125,9.52518843209,75.1392,161.679556693
 12/12  17:00:00,278.773636773,37.8565513975,96.0539775777,0.0,32.1804615127,60.9114621605,228.684400013,14.0039650409,91.7998,122.880634972
 12/12  18:00:00,312.820023652,37.314433273,84.6510908688,0.0,32.1804615127,77.5397301883,249.610793975,19.9333467115,49.9818,179.695647263
 12/12  19:00:00,383.093497016,37.3526685221,100.844953712,0.0,77.122965704,86.2600435998,404.795806231,22.2547133349,49.9818,332.559292896
 12/12  20:00:00,371.402001711,37.3141897802,82.2792168007,0.0,102.647051061,80.1663183927,309.898283492,30.9214956923,33.3212,245.6555878
 12/12  21:00:00,417.428430017,37.3135634367,102.839858134,0.0,115.40909374,92.7192997104,301.130959698,27.873490505,33.3212,239.936269193
 12/12  22:00:00,396.517562911,37.351602113,105.171218525,0.0,102.647051061,94.1340635361,407.900662536,22.2009920126,24.9909,360.708770523
 12/12  23:00:00,311.043371869,37.4149418759,86.1940265643,0.0,77.122965704,65.871452062,319.024681211,33.5533430539,16.6606,268.810738157
 12/12  24:00:00,209.684677626,37.3777408112,53.207646212,0.0,38.286128036,48.4199368926,213.106362394,55.5244392249,8.3303,149.251623169
 12/13  01:00:00,164.551626547,32.7503258356,50.1979229013,0.0,25.5240853573,30.610668775,156.647800646,33.2753375094,3.33212,120.040343137
 12/13  02:00:00,153.426136781,32.7503258356,46.4296622411,0.0,19.418418834,29.3649097162,130.142778776,33.0194527797,3.33212,93.7912059965
 12/13  03:00:00,143.553775273,32.7503258356,44.4433174391,0.0,12.7620426787,28.1191506574,126.318097321,35.4525177492,3.33212,87.5334595713
 12/13  04:00:00,140.47580163,32.7503258356,41.398507974,0.0,12.7620426787,28.1191506574,120.23014753,29.357467739,3.33212,87.5405597912
 12/13  05:00:00,147.944276306,32.7503258356,42.3000991473,0.0,12.7620426787,28.1191506574,151.15457043,25.2311461628,3.33212,122.591304267
 12/13  06:00:00,188.270435958,34.2714050359,53.4647350656,0.0,25.5240853573,30.610668775,236.818795794,22.0856551119,8.3303,206.402840682
 12/13  07:00:00,318.564054314,35.4882683962,84.7483376479,0.0,51.0481707146,78.1489452969,396.087814791,19.3166412779,16.6606,360.110573513
 12/13  08:00:00,382.480117098,37.4488174454,103.459658567,0.0,64.3609230253,109.708623606,521.143448251,24.5689756122,24.9909,471.583572639
 12/13  09:00:00,337.438768219,37.3470899328,103.660141108,0.0,51.0481707146,80.7689615957,423.757467874,22.3525768308,33.3212,368.083691043
 12/13  10:00:00,306.146709611,37.8928726484,99.4537932929,0.0,51.0481707146,71.0224615957,355.094148374,8.68352378508,66.8089,279.601724589
 12/13  11:00:00,257.784684546,37.9835590206,99.0340596368,0.0,32.1804615127,65.7244621605,306.949901688,1.82131190872,83.4695,221.659089779
 12/13  12:00:00,258.686016773,38.052611784,98.6470587784,0.0,32.1804615127,65.7244621605,247.958929191,0.100917121598,83.4695,164.38851207
 12/13  13:00:00,259.294301617,38.0987422205,99.8342017798,0.0,32.1804615127,65.7244621605,245.661402877,0.103966478423,83.4695,162.087936398
 12/13  14:00:00,248.734300765,38.1082034613,98.6999277061,0.0,32.1804615127,55.9779621605,237.105146303,0.108207393721,75.1392,161.857738909
 12/13  15:00:00,250.271737054,38.1373455054,100.378337679,0.0,32.1804615127,55.9779621605,221.885990421,0.121447970078,66.8089,154.955642451
 12/13  16:00:00,251.46773916,38.1627472288,101.818497491,0.0,32.1804615127,55.9779621605,237.097474193,0.250144514003,75.1392,161.708129679
 12/13  17:00:00,288.463596963,37.893444221,104.608854324,0.0,32.1804615127,60.9114621605,214.745512579,0.0509521014066,91.7998,122.894760477
 12/13  18:00:00,335.402236741,37.382083789,106.277772728,0.0,32.1804615127,77.5397301883,231.720930591,2.00675097486,49.9818,179.732379616
 12/13  19:00:00,388.595602774,37.4208539023,105.767149918,0.0,77.122965704,86.2600435998,388.878102124,6.17450841595,49.9818,332.721793708
 12/13  20:00:00,395.809570687,37.373755122,105.543261,0.0,102.647051061,80.1663183927,287.896422836,8.85456861696,33.3212,245.720654219
 12/13  21:00:00,421.428898617,37.3564070811,106.05350323,0.0,115.40909374,92.7192997104,290.959244667,13.6469504678,33.3212,243.9910942
 12/13  22:00:00,396.729402695,37.4280245563,105.027452743,0.0,102.647051061,94.1340635361,398.995992706,17.7406913656,24.9909,356.264401341
 12/13  23:00:00,319.57904783,37.498191583,94.6498263847,0.0,77.122965704,65.871452062,312.609030558,27.0524022653,16.6606,268.896028293
 12/13  24:00:00,222.85340029,37.4490928795,66.2947683526,0.0,38.286128036,48.4199368926,198.616518495,36.9640291375,8.3303,153.322189358
 12/14  01:00:00,173.445681347,32.7503258356,58.9954172874,0.0,25.5240853573,30.610668775,158.812549805,39.3104392726,3.33212,116.169990532
 12/14  02:00:00,160.639233343,32.7503258356,53.5734889162,0.0,19.418418834,29.3649097162,131.364879185,34.225738384,3.33212,93.8070208014
 12/14  03:00:00,148.838861135,32.7503258356,49.7216971957,0.0,12.7620426787,28.1191506574,119.231926266,28.3553243864,3.33212,87.5444818797
 12/14  04:00:00,145.763923957,32.7503258356,46.6754103739,0.0,12.7620426787,28.1191506574,121.438866334,24.3027406738,3.33212,93.8040056603
 12/14  05:00:00,155.446821287,32.7503258356,49.7626994472,0.0,12.7620426787,28.1191506574,140.857545202,21.3558020226,3.33212,116.16962318
 12/14  06:00:00,196.211851241,35.0319446361,60.6316289095,0.0,25.5240853573,30.610668775,238.675090432,16.7585280439,8.3303,213.586262388
 12/14  07:00:00,330.273420297,36.0967000764,95.8569810632,0.0,51.0481707146,78.1489452969,383.776943162,12.4490308375,16.6606,354.667312324
 12/14  08:00:00,384.045204464,37.3578900938,105.160634198,0.0,64.3609230253,109.708623606,525.250225341,21.7269934096,24.9909,478.532331931
 12/14  09:00:00,329.200570968,37.3141130134,95.7193025174,0.0,51.0481707146,80.7689615957,426.96721038,25.4965632876,33.3212,368.149447092
 12/14  10:00:00,311.844404224,37.8925612166,105.846595525,0.0,51.0481707146,71.0224615957,359.128260075,15.7092124192,66.8089,276.610147656
 12/14  11:00:00,254.619563988,37.9781061194,97.1665196358,0.0,32.1804615127,65.7244621605,316.571903372,13.6221543805,83.4695,219.480248992
 12/14  12:00:00,232.503941954,38.0268616054,74.4052390814,0.0,32.1804615127,65.7244621605,261.290206881,15.4165430575,83.4695,162.404163824
 12/14  13:00:00,244.694346373,38.0612538788,87.0708685553,0.0,32.1804615127,65.7244621605,258.018633379,12.3614378541,83.4695,162.187695525
 12/14  14:00:00,243.000417991,38.0929639001,94.8612179172,0.0,32.1804615127,55.9779621605,247.671074638,10.5762889531,75.1392,161.955585685
 12/14  15:00:00,251.595517166,38.1227721949,103.332653353,0.0,32.1804615127,55.9779621605,239.070076519,10.5565495304,66.8089,161.704626989
 12/14  16:00:00,250.984915935,38.1501788666,102.863787536,0.0,32.1804615127,55.9779621605,250.288667087,14.9985647202,75.1392,160.150902366
 12/14  17:00:00,270.196709931,37.8546708145,87.7688769797,0.0,32.1804615127,60.9114621605,230.155865856,18.4510885375,91.7998,119.904977318
 12/14  18:00:00,289.107520666,37.3135829583,61.255813037,0.0,32.1804615127,77.5397301883,263.299466384,28.7808438433,49.9818,184.53682254
 12/14  19:00:00,352.652270834,37.3481834353,70.9029192288,0.0,77.122965704,86.2600435998,420.577610314,38.4728726301,49.9818,332.122937683
 12/14  20:00:00,372.073906443,37.3137564596,82.7081142174,0.0,102.647051061,80.1663183927,326.014002172,48.701725329,33.3212,243.991076843
 12/14  21:00:00,410.891442993,37.3135634367,96.1669996011,0.0,115.40909374,92.7192997104,325.56293952,52.1899998874,33.3212,240.051739632
 12/14  22:00:00,396.145682251,37.3479676659,104.956996885,0.0,102.647051061,94.1340635361,442.094465738,53.1689184124,24.9909,363.934647326
 12/14  23:00:00,313.967699488,37.4071991172,89.3258343107,0.0,77.122965704,65.871452062,341.6964173,56.0258975419,16.6606,269.009919758
 12/14  24:00:00,217.999453627,37.3698853001,61.5660003975,0.0,38.286128036,48.4199368926,216.008841571,61.0132668846,8.3303,146.665274686
 12/15  01:00:00,164.571074438,32.7503258356,50.2022135517,0.0,25.5240853573,30.610668775,177.101413994,51.1525612548,3.33212,122.616732739
 12/15  02:00:00,151.542344098,32.7503258356,44.5434386511,0.0,19.418418834,29.3649097162,130.867389507,38.6257889322,3.33212,88.9094805744
 12/15  03:00:00,139.66754735,32.7503258356,40.5983883671,0.0,12.7620426787,28.1191506574,129.610392973,33.8179957065,3.33212,92.4602772667
 12/15  04:00:00,137.336857225,32.7503258356,38.2853066488,0.0,12.7620426787,28.1191506574,119.584822134,28.698313492,3.33212,87.5543886416
 12/15  05:00:00,146.578935223,32.7503258356,40.3131423581,0.0,12.7620426787,28.1191506574,150.540200558,24.5829685285,3.33212,122.625112029
 12/15  06:00:00,183.753098683,32.7503258356,49.8243886804,0.0,25.5240853573,30.610668775,236.211121201,21.3720068313,8.3303,206.50881437
 12/15  07:00:00,314.817451752,36.4009159165,79.3612998906,0.0,51.0481707146,78.1489452969,398.049247602,18.7202220664,16.6606,362.668425535
 12/15  08:00:00,380.814310853,37.3473524346,100.735101227,0.0,64.3609230253,109.708623606,513.691978642,15.9542715643,24.9909,472.746807078
 12/15  09:00:00,338.743929118,37.3308122289,103.510679754,0.0,51.0481707146,80.7689615957,407.516971416,7.29125511444,33.3212,366.904516301
 12/15  10:00:00,309.103331542,37.9011477029,102.223062888,0.0,51.0481707146,71.0224615957,348.891542453,3.0983658128,66.8089,278.98427664
 12/15  11:00:00,258.407994074,37.9926878871,99.7645877044,0.0,32.1804615127,65.7244621605,308.106702878,0.711439423133,83.4695,223.925763455
 12/15  12:00:00,257.967323697,38.0985450126,98.1384318842,0.0,32.1804615127,65.7244621605,245.98310177,0.112839204606,83.4695,162.400762565
 12/15  13:00:00,256.570120047,38.2620959087,97.0501826661,0.0,32.1804615127,65.7244621605,245.754347496,0.0966285925971,83.4695,162.188218904
 12/15  14:00:00,245.729070832,38.2639090635,94.784588366,0.0,32.1804615127,55.9779621605,237.17802608,0.0784039939101,75.1392,161.960422086
 12/15  15:00:00,248.481359332,38.1741641077,96.6590484365,0.0,32.1804615127,55.9779621605,228.590366471,0.0682168840197,66.8089,161.713249587
 12/15  16:00:00,250.637820048,38.1765994725,100.539575301,0.0,32.1804615127,55.9779621605,231.005692862,0.0162071832254,75.1392,155.850285679
 12/15  17:00:00,286.237170041,37.9016929039,102.65685934,0.0,32.1804615127,60.9114621605,216.510371939,2.65062753602,91.7998,122.059944403
 12/15  18:00:00,335.056032536,37.3744858981,105.923874146,0.0,32.1804615127,77.5397301883,242.766320329,6.05202457352,49.9818,186.732495755
 12/15  19:00:00,387.603002523,37.4107494024,104.913254625,0.0,77.122965704,86.2600435998,391.974145212,10.2991744789,49.9818,331.693170733
 12/15  20:00:00,395.976199492,37.3507581712,106.589878004,0.0,102.647051061,80.1663183927,292.037946726,13.9067956778,33.3212,244.809951048
 12/15  21:00:00,416.696272381,37.3354878958,102.167648601,0.0,115.40909374,92.7192997104,301.245317184,28.018936576,33.3212,239.905180608
 12/15  22:00:00,395.967321263,37.3867377665,104.895853459,0.0,102.647051061,94.1340635361,427.758196132,38.6303099746,24.9909,364.136986158
 12/15  23:00:00,328.351011589,37.4585747609,103.531283856,0.0,77.122965704,65.871452062,328.97868556,43.2148470531,16.6606,269.103238507
 12/15  24:00:00,231.740510152,37.4082821466,75.1732395314,0.0,38.286128036,48.4199368926,206.054272751,50.0920112805,8.3303,147.631961471
 12/16  01:00:00,177.403265262,32.7503258356,60.7578628785,0.0,27.7269238854,30.610668775,169.284113145,44.2210952586,3.33212,121.730897886
 12/16  02:00:00,170.492873898,32.7503258356,53.860862771,0.0,27.7269238854,30.610668775,133.544851247,36.3936628336,3.33212,93.8190684131
 12/16  03:00:00,147.966996839,32.7503258356,48.8476438368,0.0,12.7620426787,28.1191506574,121.456658443,30.5601042536,3.33212,87.5644341891
 12/16  04:00:00,144.905643703,32.7503258356,45.8043974708,0.0,12.7620426787,28.1191506574,123.344921885,26.1913762185,3.33212,93.8214256661
 12/16  05:00:00,153.4096112,32.7503258356,47.7221830764,0.0,12.7620426787,28.1191506574,142.373139484,22.8629627538,3.33212,116.17805673
 12/16  06:00:00,166.515921099,32.7503258356,48.603019149,0.0,12.7620426787,28.1191506574,182.051190539,20.3189241162,8.3303,153.401966423
 12/16  07:00:00,259.404050155,36.2488079964,57.2985433501,0.0,42.6918050922,54.3732441037,246.236836279,18.7436709519,16.6606,210.832565327
 12/16  08:00:00,323.806060509,37.3656088341,86.9903690247,0.0,42.6918050922,86.1019271793,469.253897689,84.6321980857,24.9909,359.630799603
 12/16  09:00:00,375.289748639,37.3430652307,102.983628006,0.0,57.6566862989,112.030105488,612.475562626,69.2431854645,33.3212,509.911177162
 12/16  10:00:00,326.624564006,37.9047801609,100.954938551,0.0,57.6566862989,83.6599452969,465.073216306,30.2072472318,66.8089,368.057069074
 12/16  11:00:00,268.841415705,38.0124572031,96.507844788,0.0,42.6918050922,68.9656133826,373.654416587,10.3601370243,83.4695,279.824779562
 12/16  12:00:00,262.435491371,38.1267655677,97.3194145489,0.0,34.9340096728,67.7198543238,309.909057965,1.75525024949,83.4695,224.684307716
 12/16  13:00:00,261.819090183,38.3278863099,96.8624346925,0.0,34.9340096728,67.7198543238,246.108701019,0.0,83.4695,162.639201019
 12/16  14:00:00,251.666135775,38.2954337159,96.4201110831,0.0,34.9340096728,57.9733543238,237.590160322,0.0,75.1392,162.450960322
 12/16  15:00:00,251.643674404,38.2244028046,96.1563182713,0.0,34.9340096728,57.9733543238,229.056749845,0.0,66.8089,162.247849845
 12/16  16:00:00,253.541144163,38.1770948966,98.3531018164,0.0,34.9340096728,57.9733543238,237.401825994,0.00667830574899,75.1392,162.255947688
 12/16  17:00:00,292.500631243,37.8749064775,104.115277281,0.0,34.9340096728,62.9068543238,222.421400049,5.25499004154,91.7998,125.366610008
 12/16  18:00:00,313.966352391,37.3664713051,88.367068876,0.0,34.9340096728,72.2186844194,223.891969431,17.9570837889,49.9818,155.953085642
 12/16  19:00:00,387.169492722,37.4350593602,95.4249114081,0.0,87.0357390804,86.2600435998,258.549188251,24.7321908118,49.9818,183.835197439
 12/16  20:00:00,392.341757459,37.3254223484,105.934861967,0.0,102.000620287,77.6748002752,312.555650876,34.3897369082,33.3212,244.844713967
 12/16  21:00:00,402.393401445,37.3135634367,104.714550447,0.0,102.000620287,88.9820225341,319.458304595,40.9573572877,33.3212,245.179747307
 12/16  22:00:00,392.765596811,37.3137860315,104.730687415,0.0,102.000620287,91.6425454185,338.196330449,67.6349082841,24.9909,245.570522165
 12/16  23:00:00,340.022304731,37.3135634367,105.106894964,0.0,87.0357390804,65.871452062,460.650371682,90.2437754965,16.6606,353.745996185
 12/16  24:00:00,243.211371937,37.3135634367,81.7106071432,0.0,42.6918050922,48.4199368926,358.304004715,135.977761523,8.3303,213.995943192
 12/17  01:00:00,188.650261146,32.7503258356,62.7871892518,0.0,34.4311606118,33.1021868926,154.701381159,33.9859815967,3.33212,117.383279562
 12/17  02:00:00,179.144202879,32.7503258356,53.308543551,0.0,34.4311606118,33.1021868926,125.509856385,29.210795613,3.33212,92.9669407719
 12/17  03:00:00,155.438859068,32.7503258356,47.1268269216,0.0,19.466279405,30.610668775,123.000572981,25.7152737862,3.33212,93.9531791949
 12/17  04:00:00,151.930443201,32.7503258356,43.6418272248,0.0,19.466279405,30.610668775,114.443477496,23.2602814813,3.33212,87.8510760147
 12/17  05:00:00,156.335039218,32.7503258356,41.5035173311,0.0,19.466279405,30.610668775,147.454794774,21.6449191862,3.33212,122.477755588
 12/17  06:00:00,168.396705646,32.7503258356,41.3426122728,0.0,19.466279405,30.610668775,182.704546916,20.7392896733,8.3303,153.634957243
 12/17  07:00:00,253.431576533,35.2220795362,52.3950051931,0.0,42.6918050922,54.3732441037,251.976785537,20.0041567087,16.6606,215.312028828
 12/17  08:00:00,328.480136842,37.3191061875,82.4136434659,0.0,49.3960418185,88.5934452969,481.398873205,101.222304085,24.9909,355.18566912
 12/17  09:00:00,375.318883029,37.3135634367,102.694002123,0.0,57.6566862989,112.030105488,646.516797098,99.926788849,33.3212,513.268808249
 12/17  10:00:00,316.967253882,37.9021060069,100.2024733,0.0,50.9524495726,81.1684271793,487.561126534,52.7335847582,66.8089,368.018641776
 12/17  11:00:00,271.237194031,38.0313515021,99.5327383028,0.0,42.6918050922,68.9656133826,392.958295698,27.7229890301,83.4695,281.765806668
 12/17  12:00:00,265.344990221,38.1047721311,96.8880148509,0.0,38.286128036,68.9656133826,320.582533705,14.7787512344,83.4695,222.334282471
 12/17  13:00:00,266.429588957,38.2374184187,98.2778668536,0.0,38.286128036,68.9656133826,253.17599152,7.40856078706,83.4695,162.297930733
 12/17  14:00:00,245.446863399,38.1760652304,95.0321832004,0.0,31.5818913096,56.727595265,238.546692571,1.10916923484,75.1392,162.298323336
 12/17  15:00:00,248.048406391,38.1566701766,96.6922066754,0.0,31.5818913096,56.727595265,228.746628394,0.0993456648089,66.8089,161.838382729
 12/17  16:00:00,249.863864905,38.1734272775,98.6827227434,0.0,31.5818913096,56.727595265,237.076271206,0.133789073747,75.1392,161.803282133
 12/17  17:00:00,288.412917415,37.8706939005,104.040942458,0.0,31.5818913096,61.661095265,217.078102328,2.31433135118,91.7998,122.963970977
 12/17  18:00:00,311.758802903,37.3195699465,90.5723353021,0.0,31.5818913096,70.9729253606,219.737246347,15.7149830814,49.9818,154.040463266
 12/17  19:00:00,372.080937842,37.3497661487,89.6527123352,0.0,80.3315023541,83.7685254822,264.079226093,26.7245924942,49.9818,187.372833599
 12/17  20:00:00,392.178743594,37.3135634367,105.786191081,0.0,102.000620287,77.6748002752,314.81428081,36.7072375606,33.3212,244.785843249
 12/17  21:00:00,411.772387837,37.3135634367,104.814199438,0.0,108.704857014,91.4735406516,325.820053111,54.930954211,33.3212,237.5678989
 12/17  22:00:00,384.133054745,37.3135634367,104.920320099,0.0,95.2963835608,89.1510273009,395.360692861,125.12068724,24.9909,245.24910562
 12/17  23:00:00,331.115075353,37.3135634367,104.939352563,0.0,80.3315023541,63.3799339444,498.230147722,127.650944382,16.6606,353.91860334
 12/17  24:00:00,240.669618602,37.3135634367,78.9732611433,0.0,42.6918050922,48.4199368926,339.654054531,123.208417366,8.3303,208.115337165
 12/18  01:00:00,175.040977698,32.7503258356,60.6381940532,0.0,25.5240853573,30.610668775,152.269245887,27.9165447488,3.33212,121.020581138
 12/18  02:00:00,157.843432388,32.7503258356,50.8196751064,0.0,19.418418834,29.3649097162,122.072418364,24.8994150549,3.33212,93.8408833093
 12/18  03:00:00,145.40880531,32.7503258356,46.3231970777,0.0,12.7620426787,28.1191506574,113.580103905,22.6711195982,3.33212,87.5768643071
 12/18  04:00:00,141.531163144,32.7503258356,42.4726968129,0.0,12.7620426787,28.1191506574,118.276210867,21.1028286295,3.33212,93.8412622376
 12/18  05:00:00,147.678384647,32.7503258356,42.0532462546,0.0,12.7620426787,28.1191506574,139.678226016,20.1246254014,3.33212,116.221480615
 12/18  06:00:00,181.965574594,32.7503258356,48.7329315136,0.0,25.5240853573,30.610668775,241.637220887,19.5078747022,8.3303,213.799046185
 12/18  07:00:00,308.872349557,34.8418097361,75.7645249056,0.0,51.0481707146,78.1489452969,391.138847477,19.0829472553,16.6606,355.395300222
 12/18  08:00:00,384.254693816,37.3168842273,101.753677293,0.0,64.3609230253,109.708623606,610.736180091,105.658701099,24.9909,480.086578991
 12/18  09:00:00,339.05227785,37.3135634367,104.670241686,0.0,51.0481707146,80.7689615957,503.785524011,101.340351736,33.3212,369.123972275
 12/18  10:00:00,308.6923816,37.9017161281,102.163971056,0.0,51.0481707146,71.0224615957,399.836493835,53.0326377258,66.8089,279.994956109
 12/18  11:00:00,257.826001734,37.9937450341,99.9895312367,0.0,32.1804615127,65.7244621605,322.68277737,22.3172700881,83.4695,216.896007282
 12/18  12:00:00,257.578135363,38.0492822849,98.584411315,0.0,32.1804615127,65.7244621605,260.31703187,7.58225917692,83.4695,169.265272693
 12/18  13:00:00,256.920153182,38.126622065,98.3018683595,0.0,32.1804615127,65.7244621605,249.096079045,3.40212243323,83.4695,162.224456612
 12/18  14:00:00,245.558646727,38.2111965108,95.9693249979,0.0,32.1804615127,55.9779621605,237.923758249,0.778780763975,75.1392,162.005777485
 12/18  15:00:00,248.176722506,38.1501318527,97.3578747283,0.0,32.1804615127,55.9779621605,227.89651514,0.0931471125035,66.8089,160.994468027
 12/18  16:00:00,250.261184838,38.1716491761,100.265064784,0.0,32.1804615127,55.9779621605,231.685064892,0.683480584128,75.1392,155.862384307
 12/18  17:00:00,279.590795458,37.8702150294,96.5687290599,0.0,32.1804615127,60.9114621605,225.479510798,10.7156207461,91.7998,122.964090051
 12/18  18:00:00,330.991418126,37.3281131845,102.859988749,0.0,32.1804615127,77.5397301883,252.099684745,15.2741576299,49.9818,186.843727116
 12/18  19:00:00,388.280051071,37.3734013573,106.165636243,0.0,77.122965704,86.2600435998,402.123131121,18.6779200934,49.9818,333.463411028
 12/18  20:00:00,396.116075741,37.3185202746,106.566449979,0.0,102.647051061,80.1663183927,304.670301772,25.2709382385,33.3212,246.078163533
 12/18  21:00:00,420.278175195,37.3135634367,105.359886038,0.0,115.40909374,92.7192997104,311.793017241,36.9357413935,33.3212,241.536075848
 12/18  22:00:00,395.481788432,37.3364903498,104.023344209,0.0,102.647051061,94.1340635361,448.379234293,62.9019569228,24.9909,360.48637737
 12/18  23:00:00,324.763974119,37.3730634917,99.5056575054,0.0,77.122965704,65.871452062,413.128831637,127.119048398,16.6606,269.349183239
 12/18  24:00:00,227.675764868,37.333393458,70.4748297261,0.0,38.286128036,48.4199368926,288.639180666,126.848700236,8.3303,153.460180429
 12/19  01:00:00,173.257475021,32.7503258356,58.8268449846,0.0,25.5240853573,30.610668775,153.949386139,27.9178870838,3.33212,122.699379055
 12/19  02:00:00,157.44085647,32.7503258356,50.3955639125,0.0,19.418418834,29.3649097162,115.418098894,24.5030464414,3.33212,87.5829324521
 12/19  03:00:00,143.140206564,32.7503258356,44.0621509857,0.0,12.7620426787,28.1191506574,119.408301795,22.2254393227,3.33212,93.8507424725
 12/19  04:00:00,140.147146434,32.7503258356,41.0897873904,0.0,12.7620426787,28.1191506574,111.774022971,20.8570469671,3.33212,87.5848560035
 12/19  05:00:00,148.283495928,32.7503258356,42.0161712981,0.0,12.7620426787,28.1191506574,145.772606148,19.7446013075,3.33212,122.69588484
 12/19  06:00:00,183.340669407,32.7503258356,49.4350347768,0.0,25.5240853573,30.610668775,233.960715175,18.9181606915,8.3303,206.712254483
 12/19  07:00:00,308.905404254,35.0319446361,74.8726692612,0.0,51.0481707146,78.1489452969,399.365934812,18.4622074857,16.6606,364.243127326
 12/19  08:00:00,384.298187934,37.3162404837,100.821494657,0.0,64.3609230253,109.708623606,607.099128303,106.25086585,24.9909,475.857362453
 12/19  09:00:00,339.820674062,37.3135634367,104.653162318,0.0,51.0481707146,80.7689615957,504.44351421,101.376721265,33.3212,369.745592945
 12/19  10:00:00,308.811686169,37.9019548436,102.406325681,0.0,51.0481707146,71.0224615957,389.54249333,42.6283817926,66.8089,280.105211537
 12/19  11:00:00,258.857515851,37.9925773533,101.127301652,0.0,32.1804615127,65.7244621605,328.733202624,25.5342538762,83.4695,219.729448748
 12/19  12:00:00,257.964906352,38.0451072578,99.2926330843,0.0,32.1804615127,65.7244621605,260.23796951,14.2056563557,83.4695,162.562813155
 12/19  13:00:00,256.906791453,38.1355698044,98.4872313005,0.0,32.1804615127,65.7244621605,255.476908421,7.19541693434,83.4695,164.811991487
 12/19  14:00:00,246.433086336,38.1927161736,97.1840322975,0.0,32.1804615127,55.9779621605,237.410097887,1.7704959107,75.1392,160.500401976
 12/19  15:00:00,248.19441789,38.1489006891,98.6507731067,0.0,32.1804615127,55.9779621605,230.496935877,2.65916982814,66.8089,161.028866049
 12/19  16:00:00,250.858173627,38.1688050405,102.078208809,0.0,32.1804615127,55.9779621605,245.012190238,8.00787149614,75.1392,161.865118742
 12/19  17:00:00,281.767158468,37.8706806544,99.1396186318,0.0,32.1804615127,60.9114621605,229.405920712,14.6108717414,91.7998,122.995248971
 12/19  18:00:00,318.542566321,37.3241236062,90.5860664029,0.0,32.1804615127,77.5397301883,263.031297768,26.1632196306,49.9818,186.886278137
 12/19  19:00:00,386.358693823,37.3631004571,104.340293562,0.0,77.122965704,86.2600435998,413.114012783,33.5219218483,49.9818,329.610290935
 12/19  20:00:00,394.978172866,37.3148729717,105.818729381,0.0,102.647051061,80.1663183927,331.446010551,50.1737751485,33.3212,247.951035403
 12/19  21:00:00,419.907910725,37.3135634367,105.239333193,0.0,115.40909374,92.7192997104,351.980295539,78.901233446,33.3212,239.757862093
 12/19  22:00:00,395.803165602,37.321235871,104.30515545,0.0,102.647051061,94.1340635361,508.976192617,119.100027573,24.9909,364.885265045
 12/19  23:00:00,323.169656893,37.3467164109,97.7921664416,0.0,77.122965704,65.871452062,405.946623655,119.832302674,16.6606,269.453720982
 12/19  24:00:00,226.152473797,37.3153561999,68.9737992696,0.0,38.286128036,48.4199368926,277.606811799,115.802715637,8.3303,153.473796162
 12/20  01:00:00,170.540495677,32.7503258356,56.1470796842,0.0,25.5240853573,30.610668775,153.017367205,26.9599052941,3.33212,122.725341911
 12/20  02:00:00,154.986199258,32.7503258356,47.9726319846,0.0,19.418418834,29.3649097162,114.952558694,24.0275266534,3.33212,87.5929120409
 12/20  03:00:00,142.889636409,32.7503258356,43.8181394081,0.0,12.7620426787,28.1191506574,119.212563519,22.0247455232,3.33212,93.8556979959
 12/20  04:00:00,139.572156762,32.7503258356,40.5251301467,0.0,12.7620426787,28.1191506574,111.576181932,20.6467144444,3.33212,87.597347488
 12/20  05:00:00,145.452260329,32.7503258356,39.8459558861,0.0,12.7620426787,28.1191506574,145.907606384,19.8616062686,3.33212,122.713880115
 12/20  06:00:00,182.697113966,32.7503258356,49.4548335884,0.0,25.5240853573,30.610668775,234.422277093,19.3267216408,8.3303,206.765255452
 12/20  07:00:00,313.676546064,35.2220795362,80.1443467171,0.0,51.0481707146,78.1489452969,399.662049329,18.57768285,16.6606,364.423766479
 12/20  08:00:00,385.676959725,37.3181448981,103.287324802,0.0,64.3609230253,109.708623606,589.710279316,88.8690280795,24.9909,475.850351236
 12/20  09:00:00,319.098322688,37.3135634367,84.8976912227,0.0,51.0481707146,80.7689615957,502.272275759,98.5610737634,33.3212,370.390001996
 12/20  10:00:00,288.248527173,37.7126784172,81.8895936294,0.0,51.0481707146,71.0224615957,443.778721683,96.169088552,66.8089,280.800733131
 12/20  11:00:00,218.399462216,37.8761280405,60.7183594429,0.0,32.1804615127,65.7244621605,404.867997222,102.296657531,83.4695,219.101839691
 12/20  12:00:00,216.455572857,37.9687437925,58.0502391918,0.0,32.1804615127,65.7244621605,353.320011246,107.14347073,83.4695,162.707040516
 12/20  13:00:00,234.399394288,38.0551596263,76.6951163912,0.0,32.1804615127,65.7244621605,341.371194737,89.6213822333,83.4695,168.280312504
 12/20  14:00:00,215.968569582,38.0952051981,68.413227287,0.0,32.1804615127,55.9779621605,290.309401486,53.3526356003,75.1392,161.817565886
 12/20  15:00:00,213.923152083,38.1212333293,66.3058330712,0.0,32.1804615127,55.9779621605,298.49177377,75.6185744825,66.8089,156.064299287
 12/20  16:00:00,227.419228471,38.1468148759,79.7619011509,0.0,32.1804615127,55.9779621605,306.511174469,69.4604564935,75.1392,161.911517976
 12/20  17:00:00,248.870470999,37.8521189689,66.7036876564,0.0,32.1804615127,60.9114621605,292.794551551,77.9979885619,91.7998,122.996762989
 12/20  18:00:00,292.8696336,37.3135634367,64.9525526431,0.0,32.1804615127,77.5397301883,328.874795101,91.9726426477,49.9818,186.920352453
 12/20  19:00:00,364.586844882,37.3135634367,82.6113098018,0.0,77.122965704,86.2600435998,477.713623727,93.9744444166,49.9818,333.75737931
 12/20  20:00:00,372.715342239,37.3135634367,83.1401998363,0.0,102.647051061,80.1663183927,372.41685984,92.8734880902,33.3212,246.22217175
 12/20  21:00:00,405.695624055,37.3135634367,90.7663504594,0.0,115.40909374,92.7192997104,368.919525026,91.7462358465,33.3212,243.85208918
 12/20  22:00:00,395.184600594,37.3135634367,103.811498798,0.0,102.647051061,94.1340635361,474.429888302,91.1585036953,24.9909,358.280484606
 12/20  23:00:00,306.853450936,37.3329551533,82.0654313378,0.0,77.122965704,65.871452062,384.229718477,93.6353154399,16.6606,273.933803037
 12/20  24:00:00,213.203003946,37.3198239187,56.5912239054,0.0,38.286128036,48.4199368926,255.220859729,97.2191152041,8.3303,149.671444524
 12/21  01:00:00,160.242106853,32.7503258356,45.8987224731,0.0,25.5240853573,30.610668775,169.53728822,43.4832217001,3.33212,122.72194652
 12/21  02:00:00,145.434005261,32.7503258356,38.4693220517,0.0,19.418418834,29.3649097162,127.736891443,36.2145448616,3.33212,88.1902265813
 12/21  03:00:00,132.800091023,32.7503258356,33.7833655792,0.0,12.7620426787,28.1191506574,127.679740922,31.0722727796,3.33212,93.2753481426
 12/21  04:00:00,130.048506359,32.7503258356,31.0511564436,0.0,12.7620426787,28.1191506574,123.936741206,27.4756158529,3.33212,93.1290053532
 12/21  05:00:00,138.115775273,32.7503258356,32.5323855187,0.0,12.7620426787,28.1191506574,145.112876105,24.7664294268,3.33212,117.014326678
 12/21  06:00:00,175.065369451,32.7503258356,41.8531281714,0.0,25.5240853573,30.610668775,244.840279589,22.5721619847,8.3303,213.937817604
 12/21  07:00:00,303.522606092,34.9558906761,70.3172164356,0.0,51.0481707146,78.1489452969,393.420707127,20.8411305191,16.6606,355.918976608
 12/21  08:00:00,380.022031547,37.326010309,97.7107697729,0.0,64.3609230253,109.708623606,598.045006174,91.8199468876,24.9909,481.234159286
 12/21  09:00:00,334.971380398,37.3135634367,101.196376071,0.0,51.0481707146,80.7689615957,454.342280055,51.3355980984,33.3212,369.685481956
 12/21  10:00:00,309.887242338,37.8960245602,103.766299697,0.0,51.0481707146,71.0224615957,376.987907124,29.8636799151,66.8089,280.315327209
 12/21  11:00:00,256.547827081,37.9878633261,98.305423335,0.0,32.1804615127,65.7244621605,313.710625969,5.94898001178,83.4695,224.292145957
 12/21  12:00:00,258.37644242,38.0618129427,98.6267977672,0.0,32.1804615127,65.7244621605,246.244013732,0.231270470515,83.4695,162.543243262
 12/21  13:00:00,257.397073297,38.178133164,98.0200496224,0.0,32.1804615127,65.7244621605,246.02498032,0.210633474159,83.4695,162.344846846
 12/21  14:00:00,247.213866248,38.2153491894,97.4649280847,0.0,32.1804615127,55.9779621605,237.46074619,0.189863625687,75.1392,162.131682564
 12/21  15:00:00,246.818955144,38.1961812142,96.8630594795,0.0,32.1804615127,55.9779621605,228.880713591,0.174923786214,66.8089,161.896889805
 12/21  16:00:00,248.613787801,38.1796687167,99.0491077198,0.0,32.1804615127,55.9779621605,237.108224009,0.0946457511466,75.1392,161.874378258
 12/21  17:00:00,287.201497156,37.8788217316,103.994199748,0.0,32.1804615127,60.9114621605,218.032911359,3.21679106936,91.7998,123.016320289
 12/21  18:00:00,335.013288357,37.3464982206,106.657688803,0.0,32.1804615127,77.5397301883,241.851203833,10.7766102346,49.9818,181.092793598
 12/21  19:00:00,386.285035215,37.3848444047,104.142219957,0.0,77.122965704,86.2600435998,404.035273194,21.430749677,49.9818,332.622723517
 12/21  20:00:00,392.234531713,37.3205173529,102.646196921,0.0,102.647051061,80.1663183927,316.216903901,36.5890581803,33.3212,246.30664572
 12/21  21:00:00,420.520098955,37.3135634367,105.546371586,0.0,115.40909374,92.7192997104,332.99699655,54.1145898673,33.3212,245.561206683
 12/21  22:00:00,396.310614112,37.3406191185,104.426025326,0.0,102.647051061,94.1340635361,513.061003614,122.828044895,24.9909,365.242058719
 12/21  23:00:00,321.713996054,37.3635719332,96.2797188361,0.0,77.122965704,65.871452062,408.13297615,121.83404379,16.6606,269.638332359
 12/21  24:00:00,225.930181757,37.3404359691,68.7065984519,0.0,38.286128036,48.4199368926,275.149596383,113.29671521,8.3303,153.522581173
 12/22  01:00:00,172.336254614,32.7503258356,57.8905967764,0.0,25.5240853573,30.610668775,152.464137257,26.3774648256,3.33212,122.754552431
 12/22  02:00:00,158.44174591,32.7503258356,51.3596597504,0.0,19.418418834,29.3649097162,114.174832451,23.2329548724,3.33212,87.6097575781
 12/22  03:00:00,147.096273738,32.7503258356,47.9471771178,0.0,12.7620426787,28.1191506574,117.921809834,20.7187963978,3.33212,93.8708934364
 12/22  04:00:00,146.288220043,32.7503258356,47.135300829,0.0,12.7620426787,28.1191506574,109.623902049,18.6832034521,3.33212,87.6085785974
 12/22  05:00:00,155.328519755,32.7503258356,48.953553318,0.0,12.7620426787,28.1191506574,142.869714211,16.7965866813,3.33212,122.74100753
 12/22  06:00:00,191.178188695,32.7503258356,57.1531618328,0.0,25.5240853573,30.610668775,230.646117816,15.4751981673,8.3303,206.840619649
 12/22  07:00:00,322.759869283,36.2488079964,87.3264978987,0.0,51.0481707146,78.1489452969,395.72838908,14.2984266671,16.6606,364.769362413
 12/22  08:00:00,386.864273051,37.3341524701,104.05172978,0.0,64.3609230253,109.708623606,525.880038803,20.9702378964,24.9909,479.918900906
 12/22  09:00:00,339.702274658,37.3278130508,105.145892281,0.0,51.0481707146,80.7689615957,427.765172544,23.2662158958,33.3212,371.177756648
 12/22  10:00:00,306.936067477,37.909257376,100.316502541,0.0,51.0481707146,71.0224615957,356.563112653,9.45086470538,66.8089,280.303347948
 12/22  11:00:00,258.594449871,38.0020121706,100.262433143,0.0,32.1804615127,65.7244621605,305.48431385,4.93434966854,83.4695,217.080464182
 12/22  12:00:00,258.457710735,38.078486587,99.1492403753,0.0,32.1804615127,65.7244621605,255.894508822,3.03839360478,83.4695,169.386615217
 12/22  13:00:00,257.251398091,38.1989115925,98.339436666,0.0,32.1804615127,65.7244621605,247.681204296,1.88114608192,83.4695,162.330558214
 12/22  14:00:00,246.617914806,38.2674062408,97.121501859,0.0,32.1804615127,55.9779621605,237.940695249,0.680646258263,75.1392,162.12084899
 12/22  15:00:00,246.610402,38.2283424942,97.0243017744,0.0,32.1804615127,55.9779621605,228.710033176,0.0106661810449,66.8089,161.890466995
 12/22  16:00:00,249.23878986,38.1897386668,100.26037087,0.0,32.1804615127,55.9779621605,239.515519004,2.50450050734,75.1392,161.871818496
 12/22  17:00:00,288.035763257,37.8862666479,105.510583779,0.0,32.1804615127,60.9114621605,222.361797489,7.53589457554,91.7998,123.026102913
 12/22  18:00:00,316.972422435,37.339615654,89.1689975675,0.0,32.1804615127,77.5397301883,244.945855277,14.8957020412,49.9818,180.068353236
