Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/22  19:00:00,373.842166219,37.3733719367,92.1063591051,0.0,77.122965704,86.2600435998,411.933281152,27.9032475346,49.9818,334.048233617
 12/22  20:00:00,391.42590507,37.3174608955,102.347765066,0.0,102.647051061,80.1663183927,309.410368814,29.7444272502,33.3212,246.344741563
 12/22  21:00:00,418.326522288,37.3135634367,103.702237597,0.0,115.40909374,92.7192997104,323.01480215,44.0880292045,33.3212,245.605572946
 12/22  22:00:00,395.507810452,37.3367733003,103.88809296,0.0,102.647051061,94.1340635361,501.852000846,111.467442055,24.9909,365.393658791
 12/22  23:00:00,324.194921155,37.3624514413,98.7248656883,0.0,77.122965704,65.871452062,402.028303132,115.639603256,16.6606,269.728099876
 12/22  24:00:00,227.7109588,37.3379549975,70.4662899472,0.0,38.286128036,48.4199368926,272.041238695,110.163512085,8.3303,153.54742661
 12/23  01:00:00,177.801890884,32.7503258356,61.1089593741,0.0,27.7269238854,30.610668775,151.833608306,25.7321022468,3.33212,122.769386059
 12/23  02:00:00,173.239503856,32.7503258356,56.5237272575,0.0,27.7269238854,30.610668775,112.962563478,22.0136043189,3.33212,87.6168391589
 12/23  03:00:00,150.053330554,32.7503258356,50.8688393795,0.0,12.7620426787,28.1191506574,116.485060882,19.2738543922,3.33212,93.87908649
 12/23  04:00:00,147.550611708,32.7503258356,48.3795489702,0.0,12.7620426787,28.1191506574,108.484082012,17.5367253837,3.33212,87.615236628
 12/23  05:00:00,154.31736176,32.7503258356,48.5553302311,0.0,12.7620426787,28.1191506574,141.920671087,15.8353119142,3.33212,122.753239172
 12/23  06:00:00,166.241615828,32.7503258356,48.265623464,0.0,12.7620426787,28.1191506574,176.463449906,14.5679633407,8.3303,153.565186566
 12/23  07:00:00,256.255079511,35.0319446361,55.3080148575,0.0,42.6918050922,54.3732441037,243.689526524,14.0252558891,16.6606,213.003670635
 12/23  08:00:00,321.743184161,37.3794877869,85.472262883,0.0,42.6918050922,86.1019271793,412.90365173,29.2413308466,24.9909,358.671420884
 12/23  09:00:00,374.679076733,37.3305060989,102.674070803,0.0,57.6566862989,112.030105488,578.515930094,32.1624928878,33.3212,513.032237206
 12/23  10:00:00,326.273663635,37.9155224728,100.397259621,0.0,57.6566862989,83.6599452969,457.854287316,21.6127459693,66.8089,369.432641347
 12/23  11:00:00,271.425041937,38.0096070139,99.2695712231,0.0,42.6918050922,68.9656133826,373.710139066,8.1259473051,83.4695,282.114691761
 12/23  12:00:00,262.348572116,38.1533888233,98.0122432716,0.0,34.9340096728,67.7198543238,310.650461701,3.60066206701,83.4695,223.580299634
 12/23  13:00:00,261.022564328,38.3408863198,96.9239356813,0.0,34.9340096728,67.7198543238,253.903772859,0.796960158245,83.4695,169.6373127
 12/23  14:00:00,251.259015414,38.3485994336,96.7196776103,0.0,34.9340096728,57.9733543238,237.755918013,0.0,75.1392,162.616718013
 12/23  15:00:00,250.29320527,38.2907809059,96.0574613753,0.0,34.9340096728,57.9733543238,229.240787737,0.0,66.8089,162.431887737
 12/23  16:00:00,251.756552483,38.1972691585,97.8867018819,0.0,34.9340096728,57.9733543238,242.723513453,0.00104609055194,75.1392,167.583267363
 12/23  17:00:00,291.159429524,37.8850527046,103.625449715,0.0,34.9340096728,62.9068543238,221.988118112,5.44221653166,91.7998,124.746101581
 12/23  18:00:00,311.12572014,37.3588028435,85.9041853354,0.0,34.9340096728,72.2186844194,222.475883181,18.2989980267,49.9818,154.195085155
 12/23  19:00:00,380.470334939,37.4230936707,88.9876594736,0.0,87.0357390804,86.2600435998,262.815894831,24.9792664277,49.9818,187.854828404
 12/23  20:00:00,391.168835546,37.3219811175,105.030946706,0.0,102.000620287,77.6748002752,316.348943512,36.9823705774,33.3212,246.045372935
 12/23  21:00:00,402.561168347,37.3135634367,105.056886569,0.0,102.000620287,88.9820225341,341.330465685,62.3295418718,33.3212,245.679723813
 12/23  22:00:00,392.934269157,37.3135634367,105.058509634,0.0,102.000620287,91.6425454185,354.158793741,83.1031389364,24.9909,246.064754805
 12/23  23:00:00,339.744418391,37.3135634367,104.786785322,0.0,87.0357390804,65.871452062,499.697302547,126.28628043,16.6606,356.750422117
 12/23  24:00:00,239.474728899,37.3135634367,77.9792892021,0.0,42.6918050922,48.4199368926,349.59507918,128.394411128,8.3303,212.870368052
 12/24  01:00:00,222.017675611,32.7503258356,96.0914866216,0.0,34.4311606118,33.1021868926,154.531862225,28.268531562,3.33212,122.931210663
 12/24  02:00:00,193.412184237,32.7503258356,67.5205360272,0.0,34.4311606118,33.1021868926,122.310060828,24.9666661507,3.33212,94.0112746777
 12/24  03:00:00,161.510569795,32.7503258356,53.147587551,0.0,19.466279405,30.610668775,113.744968277,22.6817399778,3.33212,87.731108299
 12/24  04:00:00,153.607281865,32.7503258356,45.2805741612,0.0,19.466279405,30.610668775,118.446139822,21.1013175528,3.33212,94.0127022695
 12/24  05:00:00,157.350451277,32.7503258356,42.4720558437,0.0,19.466279405,30.610668775,146.266248326,20.1644022392,3.33212,122.769726086
 12/24  06:00:00,169.212634544,32.7503258356,42.107146441,0.0,19.466279405,30.610668775,181.755895131,19.6224044816,8.3303,153.803190649
 12/24  07:00:00,250.00205741,34.8418097361,49.327391447,0.0,42.6918050922,54.3732441037,251.619685609,19.2865500451,16.6606,215.672535564
 12/24  08:00:00,323.270096792,37.3164406692,77.1183227975,0.0,49.3960418185,88.5934452969,497.928297503,111.373733108,24.9909,361.563664395
 12/24  09:00:00,376.304115482,37.3135634367,103.61417891,0.0,57.6566862989,112.030105488,660.319695744,110.152130694,33.3212,516.84636505
 12/24  10:00:00,317.457782651,37.8874766984,100.476347391,0.0,50.9524495726,81.1684271793,501.64692326,63.833507925,66.8089,371.004515335
 12/24  11:00:00,271.645709254,38.0191051879,99.845739496,0.0,42.6918050922,68.9656133826,391.089817075,26.6655606845,83.4695,280.95475639
 12/24  12:00:00,266.490984248,38.098053945,98.1146012396,0.0,38.286128036,68.9656133826,322.769633556,14.2069374817,83.4695,225.093196074
 12/24  13:00:00,265.661497112,38.2552914853,97.5791392345,0.0,38.286128036,68.9656133826,253.033360695,7.15173194221,83.4695,162.412128753
 12/24  14:00:00,247.528684011,38.2145735666,98.5502384746,0.0,31.5818913096,56.727595265,240.762412088,3.18972235459,75.1392,162.433489733
 12/24  15:00:00,246.877342307,38.1633765682,98.0809753501,0.0,31.5818913096,56.727595265,230.784051574,1.98415462417,66.8089,161.99099695
 12/24  16:00:00,248.977711074,38.1832535754,100.437460652,0.0,31.5818913096,56.727595265,240.911702523,3.79864166375,75.1392,161.973860859
 12/24  17:00:00,278.777065632,37.8783198861,96.3178127705,0.0,31.5818913096,61.661095265,227.436641528,12.5721834257,91.7998,123.064658102
 12/24  18:00:00,295.860942126,37.3135634367,75.3972626414,0.0,31.5818913096,70.9729253606,236.17354389,31.9874233043,49.9818,154.204320585
 12/24  19:00:00,372.962550832,37.3209445486,90.6922117454,0.0,80.3315023541,83.7685254822,297.707250222,60.1090846753,49.9818,187.616365547
 12/24  20:00:00,390.997240175,37.3135634367,104.695947015,0.0,102.000620287,77.6748002752,360.744696563,81.7045664829,33.3212,245.71893008
 12/24  21:00:00,408.804914798,37.3135634367,101.265687787,0.0,108.704857014,91.4735406516,412.847735815,134.524644989,33.3212,245.001890827
 12/24  22:00:00,383.902389069,37.3135634367,104.42263289,0.0,95.2963835608,89.1510273009,393.21800976,122.473632298,24.9909,245.753477463
 12/24  23:00:00,331.013652314,37.3135634367,104.750856391,0.0,80.3315023541,63.3799339444,493.518069139,121.739353497,16.6606,355.118115642
 12/24  24:00:00,237.116267586,37.3135634367,75.3448116943,0.0,42.6918050922,48.4199368926,350.526494906,129.498958864,8.3303,212.697236042
 12/25  01:00:00,183.758814377,32.7503258356,57.901986448,0.0,34.4311606118,33.1021868926,153.700961029,28.6303043948,3.33212,121.738536634
 12/25  02:00:00,173.689947962,32.7503258356,47.8579549887,0.0,34.4311606118,33.1021868926,118.777050231,25.5809189849,3.33212,89.8640112465
 12/25  03:00:00,148.789860438,32.7503258356,40.5012026774,0.0,19.466279405,30.610668775,120.949647641,23.6088092211,3.33212,94.0087184195
 12/25  04:00:00,144.89400375,32.7503258356,36.6360742706,0.0,19.466279405,30.610668775,119.610127114,22.2553998631,3.33212,94.0226072508
 12/25  05:00:00,151.491766033,32.7503258356,36.6640876895,0.0,19.466279405,30.610668775,147.449396571,21.3255630651,3.33212,122.791713506
 12/25  06:00:00,164.575086816,32.7503258356,37.5203757738,0.0,19.466279405,30.610668775,181.163542172,20.6799243333,8.3303,152.153317839
 12/25  07:00:00,246.931308846,35.0319446361,46.0971963592,0.0,42.6918050922,54.3732441037,254.355919083,20.215498,16.6606,217.479821083
 12/25  08:00:00,319.87065837,37.3135634367,73.8003424268,0.0,49.3960418185,88.5934452969,503.917097356,122.383584174,24.9909,356.542613182
 12/25  09:00:00,377.458792906,37.3135634367,104.834308605,0.0,57.6566862989,112.030105488,686.139963241,135.761134306,33.3212,517.057628935
 12/25  10:00:00,318.934695116,37.6166182241,101.999550121,0.0,50.9524495726,81.1684271793,546.792434909,106.957674282,66.8089,373.025860627
 12/25  11:00:00,272.579757288,37.9394399122,100.367642541,0.0,42.6918050922,68.9656133826,447.914878519,80.233553497,83.4695,284.211825022
 12/25  12:00:00,268.789858598,38.0401460001,100.788919186,0.0,38.286128036,68.9656133826,341.494115199,32.8739908975,83.4695,225.150624302
 12/25  13:00:00,269.838552247,38.077798599,102.773044268,0.0,38.286128036,68.9656133826,273.164371328,27.283083458,83.4695,162.41178787
 12/25  14:00:00,250.695960508,38.1080964599,102.476764036,0.0,31.5818913096,56.727595265,253.468012736,15.8914416528,75.1392,162.437371083
 12/25  15:00:00,250.11851488,38.137365184,101.629023628,0.0,31.5818913096,56.727595265,240.841186789,12.0367644333,66.8089,161.995522355
 12/25  16:00:00,252.783325886,38.1622394351,104.626056517,0.0,31.5818913096,56.727595265,255.354497557,18.2335186916,75.1392,161.981778865
 12/25  17:00:00,271.291657714,37.8597637562,91.69582655,0.0,31.5818913096,61.661095265,247.735328355,32.8574332412,91.7998,123.078095114
 12/25  18:00:00,307.302115852,37.3135634367,86.6514385403,0.0,31.5818913096,70.9729253606,247.162469509,42.951809588,49.9818,154.228859922
 12/25  19:00:00,376.11121111,37.3135634367,93.6274917133,0.0,80.3315023541,83.7685254822,311.143567346,73.5197297086,49.9818,187.642037638
 12/25  20:00:00,390.268966054,37.3135634367,103.721402572,0.0,102.000620287,77.6748002752,373.353261588,94.2556908605,33.3212,245.776370728
 12/25  21:00:00,412.638672117,37.3135634367,105.557793823,0.0,108.704857014,91.4735406516,370.246749086,91.8590680669,33.3212,245.06648102
 12/25  22:00:00,385.155548649,37.3135634367,105.845973361,0.0,95.2963835608,89.1510273009,416.952578509,146.141284346,24.9909,245.820394162
 12/25  23:00:00,327.460004056,37.3135634367,101.296768192,0.0,80.3315023541,63.3799339444,501.145816922,129.21841464,16.6606,355.266802282
 12/25  24:00:00,238.011847031,37.3135634367,76.5887945112,0.0,42.6918050922,48.4199368926,314.224550782,92.0748291896,8.3303,213.819421592
 12/26  01:00:00,175.570276849,32.7503258356,61.12246115,0.0,25.5240853573,30.610668775,151.792680302,32.122408541,3.33212,116.338151761
 12/26  02:00:00,159.329876661,32.7503258356,52.2606916575,0.0,19.418418834,29.3649097162,124.593008149,27.3589469371,3.33212,93.9019412123
 12/26  03:00:00,146.743525434,32.7503258356,47.6172533341,0.0,12.7620426787,28.1191506574,121.033155849,23.7919282869,3.33212,93.9091075626
 12/26  04:00:00,145.265475811,32.7503258356,46.1396063759,0.0,12.7620426787,28.1191506574,111.968686069,20.9962726933,3.33212,87.6402933754
 12/26  05:00:00,152.735300625,32.7503258356,46.40789071,0.0,12.7620426787,28.1191506574,144.761041908,18.6331883476,3.33212,122.795733561
 12/26  06:00:00,188.519235951,32.7503258356,54.5578878924,0.0,25.5240853573,30.610668775,235.880773738,17.1672262294,8.3303,210.383247508
 12/26  07:00:00,320.787356965,35.6403763163,86.0252716985,0.0,51.0481707146,78.1489452969,393.86854528,15.8748805965,16.6606,361.333064683
 12/26  08:00:00,387.2505004,37.3280408013,104.545272793,0.0,64.3609230253,109.708623606,530.622683104,22.6227229333,24.9909,483.009060171
 12/26  09:00:00,317.382211984,37.3135634367,83.1097219185,0.0,51.0481707146,80.7689615957,434.829391433,30.9839947573,33.3212,370.524196676
 12/26  10:00:00,277.264668762,37.8955890916,71.4912648371,0.0,51.0481707146,71.0224615957,385.5963565,38.0292356384,66.8089,280.758220861
 12/26  11:00:00,217.797606017,37.9818636183,60.7331861323,0.0,32.1804615127,65.7244621605,346.531720467,38.5514593264,83.4695,224.510761141
 12/26  12:00:00,214.956660733,38.0283824679,57.2458660584,0.0,32.1804615127,65.7244621605,280.755467363,34.5823392158,83.4695,162.703628148
 12/26  13:00:00,213.882225913,38.0621721444,56.840874056,0.0,32.1804615127,65.7244621605,284.532107875,36.7870480766,83.4695,164.275559798
 12/26  14:00:00,199.334390193,38.0925055934,52.0098680368,0.0,32.1804615127,55.9779621605,279.94683813,38.9328241213,75.1392,165.874814009
 12/26  15:00:00,195.171399026,38.1191821361,47.8459386453,0.0,32.1804615127,55.9779621605,266.82294832,40.9307423015,66.8089,159.083306018
 12/26  16:00:00,190.08640481,38.1426204296,42.7347287406,0.0,32.1804615127,55.9779621605,288.18202447,53.4654576695,75.1392,159.577366801
 12/26  17:00:00,222.11917643,37.8452137047,43.0022933952,0.0,32.1804615127,60.9114621605,276.409195963,55.624927487,91.7998,128.984468476
 12/26  18:00:00,283.853375691,37.3135634367,56.2026581651,0.0,32.1804615127,77.5397301883,282.187223986,51.3698903,49.9818,180.835533686
 12/26  19:00:00,357.971191827,37.3135634367,76.2439064403,0.0,77.122965704,86.2600435998,440.47262041,55.9047408554,49.9818,334.586079554
 12/26  20:00:00,360.20890823,37.3135634367,71.3334495003,0.0,102.647051061,80.1663183927,339.302854533,59.3644253932,33.3212,246.61722914
 12/26  21:00:00,394.136133607,37.3135634367,79.8802912756,0.0,115.40909374,92.7192997104,338.93892983,59.7222070387,33.3212,245.895522791
 12/26  22:00:00,389.721059939,37.3135634367,98.9306659726,0.0,102.647051061,94.1340635361,444.130682483,53.0072055165,24.9909,366.132576967
 12/26  23:00:00,304.314382806,37.3440454939,79.8085767274,0.0,77.122965704,65.871452062,333.345215291,45.3198801229,16.6606,271.364735168
 12/26  24:00:00,212.009474235,37.3346587119,55.6644990658,0.0,38.286128036,48.4199368926,208.706993507,47.9063117589,8.3303,152.470381748
 12/27  01:00:00,160.474235795,32.7503258356,46.1586525693,0.0,25.5240853573,30.610668775,164.032281044,37.8996758328,3.33212,122.800485212
 12/27  02:00:00,147.754652063,32.7503258356,40.8043973601,0.0,19.418418834,29.3649097162,129.623004214,32.3792281336,3.33212,93.9116560801
 12/27  03:00:00,137.53096799,32.7503258356,38.5093711681,0.0,12.7620426787,28.1191506574,118.933738072,27.9580723751,3.33212,87.643545697
 12/27  04:00:00,136.850851038,32.7503258356,37.8809354961,0.0,12.7620426787,28.1191506574,114.785947876,17.5429122963,3.33212,93.91091558
 12/27  05:00:00,145.933688745,32.7503258356,40.3782812473,0.0,12.7620426787,28.1191506574,138.596749056,12.4467070143,3.33212,122.817922042
 12/27  06:00:00,192.619354963,33.5108654358,58.5933623841,0.0,25.5240853573,30.610668775,227.259165856,11.8410202773,8.3303,207.087845579
 12/27  07:00:00,317.22359987,36.3628889365,82.4772366488,0.0,51.0481707146,78.1489452969,398.481093766,16.2399673791,16.6606,365.580526387
 12/27  08:00:00,361.248389828,37.3269083756,79.7417723646,0.0,64.3609230253,109.708623606,532.348271577,25.3664330619,24.9909,481.990938515
 12/27  09:00:00,295.017657091,37.3135634367,61.716084496,0.0,51.0481707146,80.7689615957,432.292688733,27.2249995154,33.3212,371.746489217
 12/27  10:00:00,297.470586623,37.87588271,91.601323209,0.0,51.0481707146,71.0224615957,367.687595845,20.1130741292,66.8089,280.765621716
 12/27  11:00:00,209.00742961,37.9643950089,51.881843382,0.0,32.1804615127,65.7244621605,333.612376467,25.5633820819,83.4695,224.579494385
 12/27  12:00:00,174.148335357,38.0094563383,16.5777464707,0.0,32.1804615127,65.7244621605,296.123230137,49.9625917999,83.4695,162.691138337
 12/27  13:00:00,172.40346972,38.0484303596,15.5179585459,0.0,32.1804615127,65.7244621605,312.602943251,66.6275321224,83.4695,162.505911128
 12/27  14:00:00,163.321612508,38.0795920023,15.9987730571,0.0,32.1804615127,55.9779621605,344.204966641,106.760109841,75.1392,162.3056568
 12/27  15:00:00,162.275261063,38.1058174698,14.8028084765,0.0,32.1804615127,55.9779621605,360.850830138,131.960314804,66.8089,162.081615334
 12/27  16:00:00,161.751720152,38.1316112344,14.2743510916,0.0,32.1804615127,55.9779621605,362.034903148,124.824790929,75.1392,162.070912219
 12/27  17:00:00,193.783533644,37.8234737983,14.2844652559,0.0,32.1804615127,60.9114621605,369.609740905,154.700533226,91.7998,123.109407679
 12/27  18:00:00,253.159475419,37.3135634367,24.9782639135,0.0,32.1804615127,77.5397301883,377.312547317,140.175603237,49.9818,187.15514408
 12/27  19:00:00,336.736645899,37.3135634367,54.4386228238,0.0,77.122965704,86.2600435998,511.959597501,127.248506934,49.9818,334.729290567
 12/27  20:00:00,347.914347959,37.3135634367,58.0055857487,0.0,102.647051061,80.1663183927,398.371236544,118.388505897,33.3212,246.661530647
 12/27  21:00:00,380.353455268,37.3135634367,65.1004906388,0.0,115.40909374,92.7192997104,392.798000348,113.548153294,33.3212,245.928647054
 12/27  22:00:00,372.249449757,37.3135634367,80.546452898,0.0,102.647051061,94.1340635361,502.71446681,111.47870707,24.9909,366.24485974
 12/27  23:00:00,284.045069653,37.3135634367,58.9346482814,0.0,77.122965704,65.871452062,400.969371488,114.206729046,16.6606,270.102042442
 12/27  24:00:00,184.190554087,37.3135710692,27.259798347,0.0,38.286128036,48.4199368926,285.482688489,123.489002464,8.3303,153.663386025
 12/28  01:00:00,132.155608627,32.7503258356,17.9936655384,0.0,25.5240853573,30.610668775,157.425536619,31.2747020018,3.33212,122.818714618
 12/28  02:00:00,131.313156234,32.7503258356,24.4457508174,0.0,19.418418834,29.3649097162,124.677566687,27.4248372047,3.33212,93.9206094828
 12/28  03:00:00,124.406643193,32.7503258356,25.4344154271,0.0,12.7620426787,28.1191506574,115.455593088,24.4727503973,3.33212,87.6507226907
 12/28  04:00:00,110.965730036,32.7503258356,12.0711846825,0.0,12.7620426787,28.1191506574,121.387147811,24.1329574487,3.33212,93.9220703624
 12/28  05:00:00,119.51995235,32.7503258356,14.0581660267,0.0,12.7620426787,28.1191506574,150.23760785,24.0836902932,3.33212,122.821797556
 12/28  06:00:00,166.414659929,32.7503258356,33.2593338817,0.0,25.5240853573,30.610668775,237.352438742,21.8991981106,8.3303,207.122940631
 12/28  07:00:00,296.98828741,34.651674836,64.115854106,0.0,51.0481707146,78.1489452969,402.5607479,20.145995156,16.6606,365.754152744
 12/28  08:00:00,370.9448137,37.40472858,89.1092050182,0.0,64.3609230253,109.708623606,559.966672386,51.6099385594,24.9909,483.365833826
 12/28  09:00:00,298.791543232,37.3135634367,65.2374951875,0.0,51.0481707146,80.7689615957,471.956975576,67.5984293956,33.3212,371.037346181
 12/28  10:00:00,264.567827249,37.8699583233,58.7989348465,0.0,51.0481707146,71.0224615957,404.910579815,57.2373606583,66.8089,280.864319157
 12/28  11:00:00,201.400664687,37.9543387808,44.4142178198,0.0,32.1804615127,65.7244621605,364.971180906,56.8849475767,83.4695,224.616733329
 12/28  12:00:00,195.467158793,38.0038456837,37.8425132176,0.0,32.1804615127,65.7244621605,306.651591835,60.4525282863,83.4695,162.729563549
 12/28  13:00:00,194.54656746,38.0397744637,37.6004698486,0.0,32.1804615127,65.7244621605,310.107442422,64.0902915418,83.4695,162.54765088
 12/28  14:00:00,184.372592714,38.0696966092,37.1256957331,0.0,32.1804615127,55.9779621605,306.98463168,66.4247999384,75.1392,165.420631742
 12/28  15:00:00,183.753954945,38.097023534,36.4881659375,0.0,32.1804615127,55.9779621605,295.540333626,68.5318160852,66.8089,160.199617541
 12/28  16:00:00,183.165814874,38.1230367742,35.8908959588,0.0,32.1804615127,55.9779621605,305.525143007,69.4882688711,75.1392,160.897674136
 12/28  17:00:00,214.451029526,37.8310314695,35.4176639,0.0,32.1804615127,60.9114621605,287.886309248,66.4903216126,91.7998,129.596187635
 12/28  18:00:00,274.962733893,37.3135634367,47.3735669099,0.0,32.1804615127,77.5397301883,299.094408932,68.8376667246,49.9818,180.274942208
 12/28  19:00:00,345.674047007,37.3135634367,63.9289191149,0.0,77.122965704,86.2600435998,487.262454377,102.439907108,49.9818,334.840747269
 12/28  20:00:00,350.867890255,37.3135634367,61.4306969957,0.0,102.647051061,80.1663183927,403.280183719,119.254032112,33.3212,250.704951607
 12/28  21:00:00,383.674728079,37.3135634367,68.8862332788,0.0,115.40909374,92.7192997104,388.607399965,109.065680887,33.3212,246.220519078
 12/28  22:00:00,376.192710889,37.3135634367,85.0945674411,0.0,102.647051061,94.1340635361,461.925032879,75.324986589,24.9909,361.60914629
 12/28  23:00:00,291.727876085,37.3244209182,67.1560598856,0.0,77.122965704,65.871452062,386.040977368,91.448707057,16.6606,277.931670311
 12/28  24:00:00,201.142901443,37.3138407467,44.3011896843,0.0,38.286128036,48.4199368926,324.027907,165.514593185,8.3303,150.183013815
 12/29  01:00:00,151.236195716,32.7503258356,36.9456070952,0.0,25.5240853573,30.610668775,162.231725434,39.1637309966,3.33212,119.735874437
 12/29  02:00:00,139.410765889,32.7503258356,32.468273634,0.0,19.418418834,29.3649097162,130.117442714,32.8648107335,3.33212,93.9205119807
 12/29  03:00:00,129.33014037,32.7503258356,30.311424757,0.0,12.7620426787,28.1191506574,125.420570817,28.1580803118,3.33212,93.9303705056
 12/29  04:00:00,128.471033753,32.7503258356,29.457086606,0.0,12.7620426787,28.1191506574,115.634506408,24.6432340484,3.33212,87.6591523598
 12/29  05:00:00,137.102328131,32.7503258356,30.8786760057,0.0,12.7620426787,28.1191506574,148.248000167,22.0828410553,3.33212,122.833039112
 12/29  06:00:00,173.340175561,32.7503258356,39.4755888033,0.0,25.5240853573,30.610668775,242.757964678,20.1427313327,8.3303,214.284933345
 12/29  07:00:00,302.902595867,35.2981334962,68.6221624776,0.0,51.0481707146,78.1489452969,393.10471614,18.54224568,16.6606,357.90187046
 12/29  08:00:00,375.7976821,37.3341525576,92.7113066985,0.0,64.3609230253,109.708623606,584.492551822,76.3351625615,24.9909,483.166489261
 12/29  09:00:00,317.23716898,37.3135634367,82.5688344827,0.0,51.0481707146,80.7689615957,478.591293864,74.0562105042,33.3212,371.21388336
 12/29  10:00:00,290.018840438,37.8758634887,84.1681648636,0.0,51.0481707146,71.0224615957,391.140899932,38.0067990718,66.8089,286.325200861
 12/29  11:00:00,260.584127889,37.9643086063,103.278416957,0.0,32.1804615127,65.7244621605,334.90853,31.7949532206,83.4695,219.644076779
 12/29  12:00:00,260.121342247,38.0187002704,101.674669741,0.0,32.1804615127,65.7244621605,271.159402697,18.1325601909,83.4695,169.557342506
 12/29  13:00:00,260.38892261,38.059473186,102.251308626,0.0,32.1804615127,65.7244621605,259.48852091,13.5099779897,83.4695,162.50904292
 12/29  14:00:00,250.911511308,38.0972046622,102.556815082,0.0,32.1804615127,55.9779621605,246.661851899,9.20829629904,75.1392,162.3143556
 12/29  15:00:00,251.654317572,38.1318736016,103.385676959,0.0,32.1804615127,55.9779621605,239.259076936,10.353483133,66.8089,162.096693803
 12/29  16:00:00,254.18799443,38.1571493494,106.207752356,0.0,32.1804615127,55.9779621605,251.144642774,13.913673321,75.1392,162.091769453
 12/29  17:00:00,259.532677242,37.8565754995,80.1069900771,0.0,32.1804615127,60.9114621605,234.489200259,19.5554518442,91.7998,123.133948415
 12/29  18:00:00,297.453711853,37.3183758134,69.7005147475,0.0,32.1804615127,77.5397301883,264.323006787,27.1263484213,49.9818,187.214858366
 12/29  19:00:00,375.347021676,37.358357416,93.5086386899,0.0,77.122965704,86.2600435998,415.563983106,30.6167260258,49.9818,334.96545708
 12/29  20:00:00,381.797089925,37.3146548114,92.798090735,0.0,102.647051061,80.1663183927,323.744442615,43.6372475073,33.3212,246.785995107
 12/29  21:00:00,404.882818487,37.3135634367,90.4544225038,0.0,115.40909374,92.7192997104,351.034961265,71.663161595,33.3212,246.05059967
 12/29  22:00:00,378.109655046,37.3135634367,86.8349613504,0.0,102.647051061,94.1340635361,528.794006863,137.208749115,24.9909,366.594357748
 12/29  23:00:00,290.104864263,37.3274791755,65.1930061393,0.0,77.122965704,65.871452062,394.145591239,104.341725852,16.6606,273.143265387
 12/29  24:00:00,205.20250435,37.3255426487,48.626985041,0.0,38.286128036,48.4199368926,243.361579335,83.8530890679,8.3303,151.178190267
 12/30  01:00:00,165.128953999,32.7503258356,48.5552107048,0.0,27.7269238854,30.610668775,165.222881922,39.0526092032,3.33212,122.838152719
 12/30  02:00:00,150.505402529,32.7503258356,33.9627230032,0.0,27.7269238854,30.610668775,129.565961014,32.2956917514,3.33212,93.9381492622
 12/30  03:00:00,126.071731394,32.7503258356,27.0574916196,0.0,12.7620426787,28.1191506574,118.217747295,26.9749642864,3.33212,87.9106630085
 12/30  04:00:00,134.995100751,32.7503258356,35.9325572479,0.0,12.7620426787,28.1191506574,119.888141133,22.8706715272,3.33212,93.6853496057
 12/30  05:00:00,142.331873855,32.7503258356,36.6933786084,0.0,12.7620426787,28.1191506574,143.870403538,17.6894567709,3.33212,122.848826767
 12/30  06:00:00,146.636625552,32.7503258356,28.8188752874,0.0,12.7620426787,28.1191506574,178.907503246,16.8593209939,8.3303,153.717882253
 12/30  07:00:00,248.816231049,34.8037827561,48.1667636992,0.0,42.6918050922,54.3732441037,248.190679428,16.2481914796,16.6606,215.281887948
 12/30  08:00:00,314.223624864,37.3963499056,78.1413392833,0.0,42.6918050922,86.1019271793,409.086370551,22.949635367,24.9909,361.145835184
 12/30  09:00:00,376.151446407,37.3438207761,104.458671666,0.0,57.6566862989,112.030105488,578.043134683,25.2672771092,33.3212,519.454657574
 12/30  10:00:00,307.138567994,37.8821656779,82.0245731397,0.0,57.6566862989,83.6599452969,461.607461153,22.3428891576,66.8089,372.455671995
 12/30  11:00:00,223.702822873,37.9721132129,52.8432766447,0.0,42.6918050922,68.9656133826,399.438365882,34.9858940433,83.4695,280.982971839
 12/30  12:00:00,241.461791759,38.0224506169,78.8056138574,0.0,34.9340096728,67.7198543238,344.85252717,36.0136918679,83.4695,225.369335302
 12/30  13:00:00,240.396964298,38.0577911821,78.5088114776,0.0,34.9340096728,67.7198543238,281.419258149,31.4295175155,83.4695,166.520240633
 12/30  14:00:00,234.251128236,38.0883794277,82.0291474328,0.0,34.9340096728,57.9733543238,273.653994382,32.4571146039,75.1392,166.057679778
 12/30  15:00:00,249.875417993,38.115577294,97.5440893774,0.0,34.9340096728,57.9733543238,261.505064202,32.1342077537,66.8089,162.561956449
 12/30  16:00:00,227.317511212,38.1391773676,75.0910067811,0.0,34.9340096728,57.9733543238,276.532048456,34.353116004,75.1392,167.039732452
 12/30  17:00:00,233.243032423,37.8390317895,49.399482867,0.0,34.9340096728,62.9068543238,255.02435277,37.6862704866,91.7998,125.538282283
 12/30  18:00:00,276.100730151,37.3135634367,51.1132649318,0.0,34.9340096728,72.2186844194,245.590463146,41.2624738289,49.9818,154.346189317
 12/30  19:00:00,361.280017932,37.3438950947,69.8605242985,0.0,87.0357390804,86.2600435998,280.230759402,42.1630745822,49.9818,188.08588482
 12/30  20:00:00,361.640889935,37.3135634367,75.5390597754,0.0,102.000620287,77.6748002752,325.507132022,43.4772576432,33.3212,248.708674379
 12/30  21:00:00,382.19898174,37.3135634367,84.7503105977,0.0,102.000620287,88.9820225341,336.961419152,56.1630022739,33.3212,247.477216878
 12/30  22:00:00,369.673806083,37.3135634367,81.9614125062,0.0,102.000620287,91.6425454185,335.982116203,60.5788997333,24.9909,250.412316469
 12/30  23:00:00,314.137706846,37.3135634367,79.6359395918,0.0,87.0357390804,65.871452062,436.838395367,64.1335483488,16.6606,356.044247018
 12/30  24:00:00,225.428972652,37.3135634367,64.5750014744,0.0,42.6918050922,48.4199368926,291.538792356,68.5149283099,8.3303,214.693564046
 12/31  01:00:00,176.014156571,32.7503258356,50.218114158,0.0,34.4311606118,33.1021868926,181.986729011,55.6300548976,3.33212,123.024554114
 12/31  02:00:00,168.822887096,32.7503258356,43.0327566116,0.0,34.4311606118,33.1021868926,142.18636573,44.7853511006,3.33212,94.0688946292
 12/31  03:00:00,148.51116395,32.7503258356,40.2178765894,0.0,19.466279405,30.610668775,134.166846064,36.7757719598,3.33212,94.0589541046
 12/31  04:00:00,145.972584082,32.7503258356,37.693631157,0.0,19.466279405,30.610668775,123.881058934,30.7318077044,3.33212,89.81713123
 12/31  05:00:00,153.496341215,32.7503258356,38.6447314889,0.0,19.466279405,30.610668775,150.439752014,26.3552240586,3.33212,120.752407955
 12/31  06:00:00,163.208615971,32.7503258356,36.1387812188,0.0,19.466279405,30.610668775,185.490755694,23.2014185993,8.3303,153.959037095
 12/31  07:00:00,233.465607533,34.2714050359,33.4501195006,0.0,42.6918050922,54.3732441037,258.533843644,21.2891908088,16.6606,220.584052835
 12/31  08:00:00,315.198226971,37.4356142923,69.1863590774,0.0,49.3960418185,88.5934452969,476.895079576,91.1904866649,24.9909,360.713692911
 12/31  09:00:00,374.786463075,37.3231046084,102.632350923,0.0,57.6566862989,112.030105488,623.451305652,71.7852907194,33.3212,518.344814932
 12/31  10:00:00,322.045530493,37.8898438786,105.861464201,0.0,50.9524495726,81.1684271793,479.387240055,36.3086195835,66.8089,376.269720472
 12/31  11:00:00,253.758003994,37.9772953416,82.7044503989,0.0,42.6918050922,68.9656133826,404.096331342,37.2075575979,83.4695,283.419273744
 12/31  12:00:00,272.364252402,38.0330528903,104.83137117,0.0,38.286128036,68.9656133826,342.535046296,33.6636555943,83.4695,225.401890701
 12/31  13:00:00,270.275615637,38.077611427,103.337772016,0.0,38.286128036,68.9656133826,264.740045653,18.6756679052,83.4695,162.594877748
 12/31  14:00:00,248.82584535,38.0997436435,100.925969961,0.0,31.5818913096,56.727595265,259.419780417,16.6446808664,75.1392,167.635899551
 12/31  15:00:00,231.10116467,38.1241807654,83.2573304166,0.0,31.5818913096,56.727595265,248.430031206,19.0598958783,66.8089,162.561235328
 12/31  16:00:00,210.696434153,38.1497866296,62.9737696346,0.0,31.5818913096,56.727595265,262.485169349,24.78705759,75.1392,162.558911759
 12/31  17:00:00,217.962566658,37.8499086774,38.6820721485,0.0,31.5818913096,61.661095265,257.549148999,41.8466082154,91.7998,123.902740784
 12/31  18:00:00,268.275643073,37.3135634367,47.8209360042,0.0,31.5818913096,70.9729253606,261.078654915,56.7238524922,49.9818,154.373002423
 12/31  19:00:00,345.613777119,37.3135634367,63.4156337183,0.0,80.3315023541,83.7685254822,299.394015706,61.5874647911,49.9818,187.824750915
 12/31  20:00:00,365.10488935,37.3135634367,78.9341079773,0.0,102.000620287,77.6748002752,346.307229134,66.8505763164,33.3212,246.135452818
 12/31  21:00:00,395.015943294,37.3135634367,88.2311720006,0.0,108.704857014,91.4735406516,367.207587297,88.4880507419,33.3212,245.398336555
 12/31  22:00:00,367.579551919,37.3135634367,88.8701543919,0.0,95.2963835608,89.1510273009,379.3996879,108.250752718,24.9909,246.158035182
 12/31  23:00:00,311.201085269,37.3135634367,85.5430614579,0.0,80.3315023541,63.3799339444,509.81949419,130.032367674,16.6606,363.126526516
 12/31  24:00:00,222.314663165,37.3135634367,60.9050539321,0.0,42.6918050922,48.4199368926,365.07402762,148.396248061,8.3303,208.347479559
